ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2016 00:00,2,0.000,ALERT,213.51,302.98,60.002,1459656003,"201051344000645","219011344069620",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,355520.7,355520.7,24561,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656005,339740.00
04/03/2016 00:00,2,0.000,ALERT,212.83,301.17,60.002,1459656003,"274151322000085","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,624044.4,624044.4,18177,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656006,339741.00
04/03/2016 00:00,2,0.000,ALERT,213.74,302.98,60.002,1459656003,"201051344000633","219011344069620",0.00,-3.50,0,299.67,304.78,0.0,0.0,0.000,346471.6,346471.6,25013,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656008,339742.00
04/03/2016 00:00,2,0.000,ALERT,213.29,302.98,59.959,1459656003,"201051344000469","219011344069620",0.00,-4.00,0,300.27,305.08,0.0,0.0,0.000,347789.4,347789.4,24963,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656010,339743.00
04/03/2016 00:00,2,0.000,ALERT,213.29,302.68,60.007,1459656003,"201051344000646","219011344069620",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,352122.1,352122.1,29520,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656012,339744.00
04/03/2016 00:00,2,0.000,ALERT,212.38,301.77,59.954,1459656003,"274151322000052","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,632549.7,632549.7,18394,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656014,339745.00
04/03/2016 00:00,2,0.000,ALERT,213.51,302.98,60.012,1459656003,"201051344000585","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,357716.4,357716.4,29531,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656016,339746.00
04/03/2016 00:00,2,0.000,ALERT,213.29,302.98,60.034,1459656003,"201051344001230","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,356024.1,356024.1,29319,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656018,339747.00
04/03/2016 00:00,2,0.000,ALERT,213.96,303.28,60.002,1459656003,"201051344000582","219011344069620",0.00,-5.00,0,301.17,304.78,0.0,0.0,0.000,349637.0,349637.0,29498,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459656020,339748.00
04/03/2016 00:00,2,0.000,ALERT,213.06,302.68,60.007,1459656003,"201051344000955","219011344069620",0.00,-3.50,0,300.57,303.88,0.0,0.0,0.000,360801.6,360801.6,29434,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459656021,339749.00
04/03/2016 00:00,2,0.000,ALERT,212.61,300.57,60.002,1459656003,"274151322000094","219011344069620",0.00,-4.00,0,299.07,302.68,0.0,0.0,0.000,507871.5,507871.5,19172,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656023,339750.00
04/03/2016 00:00,2,0.000,ALERT,213.06,303.58,60.039,1459656003,"201051344000579","219011344069620",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,361321.1,361321.1,5034,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656025,339751.00
04/03/2016 00:00,2,0.000,ALERT,213.29,302.68,60.007,1459656003,"201051344000890","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,358101.2,358101.2,29461,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656027,339752.00
04/03/2016 00:00,2,0.000,ALERT,213.51,302.37,60.002,1459656003,"201051344000438","219011344069620",0.00,-4.00,0,300.57,304.18,0.0,0.0,0.000,360270.2,360270.2,29458,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656029,339753.00
04/03/2016 00:00,2,0.000,ALERT,213.74,302.07,60.007,1459656003,"201051344000417","219011344069620",0.00,-3.50,0,299.67,303.28,0.0,0.0,0.000,353664.2,353664.2,29609,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656030,339754.00
04/03/2016 00:00,2,0.000,ALERT,213.06,301.77,59.996,1459656003,"274151322000083","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,626926.3,626926.3,18445,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656032,339755.00
04/03/2016 00:00,2,0.000,ALERT,213.29,301.77,59.996,1459656003,"274151322000076","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,667139.2,667139.2,18454,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656034,339756.00
04/03/2016 00:00,2,0.000,ALERT,213.06,303.88,60.018,1459656003,"201051344000868","219011344069620",0.00,-3.50,0,302.07,306.28,0.0,0.0,0.000,346961.2,346961.2,24700,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656036,339757.00
04/03/2016 00:00,2,0.000,ALERT,212.83,302.37,59.991,1459656003,"274151322000095","219011344069620",0.00,-4.00,0,300.57,304.18,0.0,0.0,0.000,660455.2,660455.2,18346,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656038,339758.00
04/03/2016 00:00,2,0.000,ALERT,212.83,302.68,59.991,1459656003,"201051344000988","219011344069620",0.00,-3.00,0,298.77,304.48,0.0,0.0,0.000,344573.0,344573.0,24985,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656040,339759.00
04/03/2016 00:00,2,0.000,ALERT,213.29,301.77,59.996,1459656003,"201051344001025","219011344069620",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,357780.2,357780.2,29511,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656041,339760.00
04/03/2016 00:00,2,0.000,ALERT,213.06,303.28,59.949,1459656003,"201051344000458","219011344069620",0.00,-2.00,0,301.17,305.98,0.0,0.0,0.000,354795.6,354795.6,24912,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656043,339761.00
04/03/2016 00:00,2,0.000,ALERT,213.74,302.98,59.996,1459656003,"201051344000853","219011344069620",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,353185.3,353185.3,24508,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459656045,339762.00
04/03/2016 00:00,2,0.000,ALERT,213.74,302.37,59.996,1459656003,"201051344000685","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,359884.9,359884.9,29330,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656047,339763.00
04/03/2016 00:00,2,0.000,ALERT,213.74,302.07,60.039,1459656003,"201051344000917","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,357098.0,357098.0,29336,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656048,339764.00
04/03/2016 00:00,2,0.000,ALERT,213.74,302.37,60.007,1459656003,"201051344001145","219011344069620",0.00,-3.50,0,300.87,304.48,0.0,0.0,0.000,362132.3,362132.3,29192,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459656050,339765.00
04/03/2016 00:00,2,0.000,ALERT,213.51,301.77,59.996,1459656003,"201051344000651","219011344069620",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,354094.0,354094.0,29561,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656052,339766.00
04/03/2016 00:00,2,0.000,ALERT,212.38,300.57,59.981,1459656003,"274151322000088","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,607600.0,607600.0,18140,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459656054,339767.00
04/03/2016 00:00,2,0.000,ALERT,213.51,300.57,59.991,1459656003,"274151322000068","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,507965.2,507965.2,19364,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656056,339768.00
04/03/2016 00:00,2,0.000,ALERT,213.06,302.37,59.986,1459656003,"201051344001135","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,350471.0,350471.0,29522,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656058,339769.00
04/03/2016 00:00,2,0.000,ALERT,212.83,303.58,59.986,1459656003,"201051344000594","219011344069620",0.00,-4.00,0,300.87,305.38,0.0,0.0,0.000,357625.5,357625.5,24943,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656059,339770.00
04/03/2016 00:00,2,0.000,ALERT,213.29,302.07,59.986,1459656003,"201051344001203","219011344069620",0.00,-4.00,0,300.27,305.68,0.0,0.0,0.000,357032.3,357032.3,29515,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656061,339771.00
04/03/2016 00:00,2,0.000,ALERT,212.83,301.47,59.991,1459656003,"274151322000054","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,621169.4,621169.4,18166,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656063,339772.00
04/03/2016 00:00,2,0.000,ALERT,213.51,302.68,59.981,1459656003,"201051344000867","219011344069620",0.00,-3.00,0,300.57,305.38,0.0,0.0,0.000,346143.0,346143.0,24947,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656065,339773.00
04/03/2016 00:00,2,0.000,ALERT,213.29,302.07,59.981,1459656003,"201051344001093","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,355962.1,355962.1,29392,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459656066,339774.00
04/03/2016 00:00,2,0.000,ALERT,213.06,303.28,59.965,1459656003,"201051344000900","219011344069620",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,361434.6,361434.6,24348,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459656068,339775.00
04/03/2016 00:00,2,0.000,ALERT,213.51,302.68,60.002,1459656003,"201051344000648","219011344069620",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,354048.5,354048.5,24646,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459656070,339776.00
04/03/2016 00:00,2,0.000,ALERT,213.06,303.28,59.986,1459656003,"201051344000569","219011344069620",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,362807.7,362807.7,24282,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656072,339777.00
04/03/2016 00:00,2,0.000,ALERT,213.29,303.28,59.954,1459656003,"201051344000983","219011344069620",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,354525.6,354525.6,24747,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656074,339778.00
04/03/2016 00:00,2,0.000,ALERT,213.29,302.98,59.981,1459656003,"201051344001158","219011344069620",0.00,-4.00,0,300.57,304.78,0.0,0.0,0.000,349792.9,349792.9,24995,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656076,339779.00
04/03/2016 00:00,2,0.000,ALERT,213.74,303.58,59.981,1459656003,"201051344000576","219011344069620",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,355956.4,355956.4,24419,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656078,339780.00
04/03/2016 00:00,2,0.000,ALERT,212.61,299.97,59.975,1459656003,"274151322000087","219011344069620",0.00,-2.50,0,298.17,310.19,0.0,0.0,0.000,595572.4,595572.4,18233,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656079,339781.00
04/03/2016 00:15,2,0.000,ALERT,213.74,303.58,59.986,1459656903,"201051344000645","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,355520.7,355520.7,24563,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459656905,339782.00
04/03/2016 00:15,2,0.000,ALERT,212.61,301.17,60.012,1459656903,"274151322000085","219011344069620",0.00,-3.00,0,299.37,311.39,0.0,0.0,0.000,624044.4,624044.4,18179,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656907,339783.00
04/03/2016 00:15,2,0.000,ALERT,214.19,303.58,59.996,1459656903,"201051344000633","219011344069620",0.00,-4.00,0,299.67,304.78,0.0,0.0,0.000,346471.6,346471.6,25015,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656909,339784.00
04/03/2016 00:15,2,0.000,ALERT,213.51,303.88,59.975,1459656903,"201051344000469","219011344069620",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,347789.4,347789.4,24965,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656910,339785.00
04/03/2016 00:15,2,0.000,ALERT,213.29,302.37,59.949,1459656903,"201051344000646","219011344069620",0.00,-4.00,0,300.27,312.29,0.0,0.0,0.000,352122.1,352122.1,29522,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459656912,339786.00
04/03/2016 00:15,2,0.000,ALERT,212.16,300.57,59.965,1459656903,"274151322000052","219011344069620",0.00,-3.50,0,299.07,311.39,0.0,0.0,0.000,632549.7,632549.7,18396,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656914,339787.00
04/03/2016 00:15,2,0.000,ALERT,213.51,302.68,59.970,1459656903,"201051344000585","219011344069620",0.00,-3.00,0,300.57,311.99,0.0,0.0,0.000,357716.4,357716.4,29533,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656916,339788.00
04/03/2016 00:15,2,0.000,ALERT,213.51,302.98,59.949,1459656903,"201051344001230","219011344069620",0.00,-3.50,0,300.87,312.89,0.0,0.0,0.000,356024.1,356024.1,29321,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656918,339789.00
04/03/2016 00:15,2,0.000,ALERT,213.96,302.98,59.959,1459656903,"201051344000582","219011344069620",0.00,-4.00,0,301.77,313.20,0.0,0.0,0.000,349637.0,349637.0,29500,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656920,339790.00
04/03/2016 00:15,2,0.000,ALERT,213.06,302.68,59.965,1459656903,"201051344000955","219011344069620",0.00,-3.50,0,300.57,311.99,0.0,0.0,0.000,360801.6,360801.6,29436,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656921,339791.00
04/03/2016 00:15,2,0.000,ALERT,212.38,300.27,59.959,1459656903,"274151322000094","219011344069620",0.00,-4.00,0,298.77,310.79,0.0,0.0,0.000,507871.5,507871.5,19174,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656923,339792.00
04/03/2016 00:15,2,0.000,ALERT,213.29,304.18,59.949,1459656903,"201051344000579","219011344069620",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,361321.1,361321.1,5036,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656925,339793.00
04/03/2016 00:15,2,0.000,ALERT,213.29,302.98,59.970,1459656903,"201051344000890","219011344069620",0.00,-3.00,0,300.87,312.59,0.0,0.0,0.000,358101.2,358101.2,29463,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656927,339794.00
04/03/2016 00:15,2,0.000,ALERT,213.51,302.07,59.922,1459656903,"201051344000438","219011344069620",0.00,-4.00,0,300.57,311.99,0.0,0.0,0.000,360270.2,360270.2,29460,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459656929,339795.00
04/03/2016 00:15,2,0.000,ALERT,213.74,301.77,59.970,1459656903,"201051344000417","219011344069620",0.00,-4.00,0,299.97,311.69,0.0,0.0,0.000,353664.2,353664.2,29611,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656930,339796.00
04/03/2016 00:15,2,0.000,ALERT,212.61,301.47,59.933,1459656903,"274151322000083","219011344069620",0.00,-3.50,0,299.67,311.69,0.0,0.0,0.000,626926.3,626926.3,18447,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656932,339797.00
04/03/2016 00:15,2,0.000,ALERT,213.29,301.17,59.954,1459656903,"274151322000076","219011344069620",0.00,-3.50,0,299.37,311.39,0.0,0.0,0.000,667139.2,667139.2,18456,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459656934,339798.00
04/03/2016 00:15,2,0.000,ALERT,213.29,304.48,59.986,1459656903,"201051344000868","219011344069620",0.00,-3.50,0,301.77,305.98,0.0,0.0,0.000,346961.2,346961.2,24702,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656936,339799.00
04/03/2016 00:15,2,0.000,ALERT,212.38,301.77,59.959,1459656903,"274151322000095","219011344069620",0.00,-5.00,0,300.57,312.29,0.0,0.0,0.000,660455.2,660455.2,18348,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656938,339800.00
04/03/2016 00:15,2,0.000,ALERT,213.06,303.58,59.981,1459656903,"201051344000988","219011344069620",0.00,-3.00,0,298.47,304.78,0.0,0.0,0.000,344573.0,344573.0,24987,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656939,339801.00
04/03/2016 00:15,2,0.000,ALERT,213.29,301.47,59.959,1459656903,"201051344001025","219011344069620",0.00,-4.00,0,299.67,311.69,0.0,0.0,0.000,357780.2,357780.2,29513,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656941,339802.00
04/03/2016 00:15,2,0.000,ALERT,213.29,304.18,59.965,1459656903,"201051344000458","219011344069620",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,354795.6,354795.6,24914,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656943,339803.00
04/03/2016 00:15,2,0.000,ALERT,213.96,303.88,59.959,1459656903,"201051344000853","219011344069620",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,353185.3,353185.3,24510,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656945,339804.00
04/03/2016 00:15,2,0.000,ALERT,213.74,302.37,59.970,1459656903,"201051344000685","219011344069620",0.00,-3.50,0,300.57,312.89,0.0,0.0,0.000,359884.9,359884.9,29332,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656947,339805.00
04/03/2016 00:15,2,0.000,ALERT,213.74,302.07,59.949,1459656903,"201051344000917","219011344069620",0.00,-2.50,0,299.37,311.39,0.0,0.0,0.000,357098.0,357098.0,29338,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656948,339806.00
04/03/2016 00:15,2,0.000,ALERT,213.74,302.68,59.959,1459656903,"201051344001145","219011344069620",0.00,-3.50,0,300.57,312.89,0.0,0.0,0.000,362132.3,362132.3,29194,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656950,339807.00
04/03/2016 00:15,2,0.000,ALERT,213.51,301.77,59.959,1459656903,"201051344000651","219011344069620",0.00,-5.50,0,299.97,311.09,0.0,0.0,0.000,354094.0,354094.0,29563,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656952,339808.00
04/03/2016 00:15,2,0.000,ALERT,212.16,300.27,59.959,1459656903,"274151322000088","219011344069620",0.00,-3.00,0,298.77,310.49,0.0,0.0,0.000,607600.0,607600.0,18142,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656954,339809.00
04/03/2016 00:15,2,0.000,ALERT,213.29,299.97,59.954,1459656903,"274151322000068","219011344069620",0.00,-2.50,0,298.77,310.19,0.0,0.0,0.000,507965.2,507965.2,19366,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656956,339810.00
04/03/2016 00:15,2,0.000,ALERT,213.29,302.37,59.965,1459656903,"201051344001135","219011344069620",0.00,-3.50,0,300.87,311.69,0.0,0.0,0.000,350471.0,350471.0,29524,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656957,339811.00
04/03/2016 00:15,2,0.000,ALERT,213.29,304.78,59.975,1459656903,"201051344000594","219011344069620",0.00,-4.00,0,300.87,305.38,0.0,0.0,0.000,357625.5,357625.5,24945,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459656959,339812.00
04/03/2016 00:15,2,0.000,ALERT,213.51,302.07,59.959,1459656903,"201051344001203","219011344069620",0.00,-4.00,0,300.27,312.59,0.0,0.0,0.000,357032.3,357032.3,29517,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656961,339813.00
04/03/2016 00:15,2,0.000,ALERT,212.38,300.57,59.991,1459656903,"274151322000054","219011344069620",0.00,-3.00,0,299.37,311.09,0.0,0.0,0.000,621169.4,621169.4,18168,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656963,339814.00
04/03/2016 00:15,2,0.000,ALERT,213.96,303.88,59.965,1459656903,"201051344000867","219011344069620",0.00,-3.00,0,300.57,305.68,0.0,0.0,0.000,346143.0,346143.0,24949,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656965,339815.00
04/03/2016 00:15,2,0.000,ALERT,213.51,302.37,59.986,1459656903,"201051344001093","219011344069620",0.00,-2.50,0,300.27,311.69,0.0,0.0,0.000,355962.1,355962.1,29394,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459656966,339816.00
04/03/2016 00:15,2,0.000,ALERT,213.29,304.18,59.975,1459656903,"201051344000900","219011344069620",0.00,-3.50,0,300.57,305.38,0.0,0.0,0.000,361434.6,361434.6,24350,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656968,339817.00
04/03/2016 00:15,2,0.000,ALERT,213.74,303.58,59.970,1459656903,"201051344000648","219011344069620",0.00,-5.00,0,300.57,305.38,0.0,0.0,0.000,354048.5,354048.5,24648,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656970,339818.00
04/03/2016 00:15,2,0.000,ALERT,213.51,304.48,59.938,1459656903,"201051344000569","219011344069620",0.00,-3.50,0,301.77,306.28,0.0,0.0,0.000,362807.7,362807.7,24284,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656972,339819.00
04/03/2016 00:15,2,0.000,ALERT,213.51,304.18,59.975,1459656903,"201051344000983","219011344069620",0.00,-3.00,0,301.47,305.68,0.0,0.0,0.000,354525.6,354525.6,24749,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656973,339820.00
04/03/2016 00:15,2,0.000,ALERT,213.74,303.88,59.965,1459656903,"201051344001158","219011344069620",0.00,-5.00,0,300.87,305.08,0.0,0.0,0.000,349792.9,349792.9,24997,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656975,339821.00
04/03/2016 00:15,2,0.000,ALERT,213.96,304.48,60.002,1459656903,"201051344000576","219011344069620",0.00,-3.50,0,301.47,305.38,0.0,0.0,0.000,355956.4,355956.4,24421,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459656977,339822.00
04/03/2016 00:15,2,0.000,ALERT,212.83,300.27,59.970,1459656903,"274151322000087","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,595572.4,595572.4,18235,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459656979,339823.00
04/03/2016 00:30,2,0.000,ALERT,214.19,304.48,59.975,1459657803,"201051344000645","219011344069620",0.00,-3.00,0,302.07,305.98,0.0,0.0,0.000,355520.7,355520.7,24565,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459657805,339824.00
04/03/2016 00:30,2,0.000,ALERT,212.83,301.17,59.986,1459657803,"274151322000085","219011344069620",0.00,-3.50,0,299.67,304.48,0.0,0.0,0.000,624044.4,624044.4,18181,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459657806,339825.00
04/03/2016 00:30,2,0.000,ALERT,214.19,304.18,59.991,1459657803,"201051344000633","219011344069620",0.00,-4.00,0,300.27,305.68,0.0,0.0,0.000,346471.6,346471.6,25017,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459657808,339826.00
04/03/2016 00:30,2,0.000,ALERT,213.51,304.18,59.991,1459657803,"201051344000469","219011344069620",0.00,-5.00,0,300.87,305.68,0.0,0.0,0.000,347789.4,347789.4,24967,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459657810,339827.00
04/03/2016 00:30,2,0.000,ALERT,213.06,302.68,59.996,1459657803,"201051344000646","219011344069620",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,352122.1,352122.1,29524,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459657812,339828.00
04/03/2016 00:30,2,0.000,ALERT,212.38,301.17,59.986,1459657803,"274151322000052","219011344069620",0.00,-3.50,0,298.77,304.48,0.0,0.0,0.000,632549.7,632549.7,18398,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459657814,339829.00
04/03/2016 00:30,2,0.000,ALERT,213.74,302.98,60.002,1459657803,"201051344000585","219011344069620",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,357716.4,357716.4,29535,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459657815,339830.00
04/03/2016 00:30,2,0.000,ALERT,213.29,302.98,59.996,1459657803,"201051344001230","219011344069620",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,356024.1,356024.1,29323,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459657817,339831.00
04/03/2016 00:30,2,0.000,ALERT,213.96,303.88,60.007,1459657803,"201051344000582","219011344069620",0.00,-4.00,0,301.47,305.68,0.0,0.0,0.000,349637.0,349637.0,29502,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459657819,339832.00
04/03/2016 00:30,2,0.000,ALERT,213.06,302.68,60.034,1459657803,"201051344000955","219011344069620",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,360801.6,360801.6,29438,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459657821,339833.00
04/03/2016 00:30,2,0.000,ALERT,212.61,300.87,60.002,1459657803,"274151322000094","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,507871.5,507871.5,19176,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459657823,339834.00
04/03/2016 00:30,2,0.000,ALERT,213.74,305.08,60.007,1459657803,"201051344000579","219011344069620",0.00,-3.50,0,302.37,306.58,0.0,0.0,0.000,361321.1,361321.1,5038,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459657824,339835.00
04/03/2016 00:30,2,0.000,ALERT,213.29,303.28,59.970,1459657803,"201051344000890","219011344069620",0.00,-3.00,0,301.17,305.98,0.0,0.0,0.000,358101.2,358101.2,29465,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459657826,339836.00
04/03/2016 00:30,2,0.000,ALERT,213.51,302.98,60.039,1459657803,"201051344000438","219011344069620",0.00,-4.00,0,300.57,305.38,0.0,0.0,0.000,360270.2,360270.2,29462,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459657828,339837.00
04/03/2016 00:30,2,0.000,ALERT,213.96,302.37,60.002,1459657803,"201051344000417","219011344069620",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,353664.2,353664.2,29613,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459657830,339838.00
04/03/2016 00:30,2,0.000,ALERT,212.61,301.77,60.002,1459657803,"274151322000083","219011344069620",0.00,-3.50,0,299.67,304.48,0.0,0.0,0.000,626926.3,626926.3,18449,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459657832,339839.00
04/03/2016 00:30,2,0.000,ALERT,213.29,301.77,60.002,1459657803,"274151322000076","219011344069620",0.00,-3.50,0,299.67,304.78,0.0,0.0,0.000,667139.2,667139.2,18458,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459657834,339840.00
04/03/2016 00:30,2,0.000,ALERT,213.74,305.38,60.018,1459657803,"201051344000868","219011344069620",0.00,-3.50,0,302.37,306.58,0.0,0.0,0.000,346961.2,346961.2,24704,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459657835,339841.00
04/03/2016 00:30,2,0.000,ALERT,212.61,302.37,60.034,1459657803,"274151322000095","219011344069620",0.00,-5.00,0,300.57,305.38,0.0,0.0,0.000,660455.2,660455.2,18350,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459657837,339842.00
04/03/2016 00:30,2,0.000,ALERT,213.29,304.18,60.034,1459657803,"201051344000988","219011344069620",0.00,-3.50,0,299.37,305.68,0.0,0.0,0.000,344573.0,344573.0,24989,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459657839,339843.00
04/03/2016 00:30,2,0.000,ALERT,213.29,302.07,60.002,1459657803,"201051344001025","219011344069620",0.00,-5.00,0,299.97,305.38,0.0,0.0,0.000,357780.2,357780.2,29515,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459657841,339844.00
04/03/2016 00:30,2,0.000,ALERT,213.51,304.48,60.023,1459657803,"201051344000458","219011344069620",0.00,-2.00,0,302.37,306.58,0.0,0.0,0.000,354795.6,354795.6,24916,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459657843,339845.00
04/03/2016 00:30,2,0.000,ALERT,214.19,304.48,60.007,1459657803,"201051344000853","219011344069620",0.00,-3.50,0,301.77,305.98,0.0,0.0,0.000,353185.3,353185.3,24512,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459657844,339846.00
04/03/2016 00:30,2,0.000,ALERT,213.74,302.68,60.002,1459657803,"201051344000685","219011344069620",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,359884.9,359884.9,29334,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459657846,339847.00
04/03/2016 00:30,2,0.000,ALERT,213.74,302.37,59.970,1459657803,"201051344000917","219011344069620",0.00,-2.50,0,299.07,304.48,0.0,0.0,0.000,357098.0,357098.0,29340,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459657848,339848.00
04/03/2016 00:30,2,0.000,ALERT,213.74,302.98,60.018,1459657803,"201051344001145","219011344069620",0.00,-3.50,0,300.87,305.38,0.0,0.0,0.000,362132.3,362132.3,29196,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459657850,339849.00
04/03/2016 00:30,2,0.000,ALERT,213.51,302.37,60.007,1459657803,"201051344000651","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,354094.0,354094.0,29565,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459657852,339850.00
04/03/2016 00:30,2,0.000,ALERT,212.16,301.17,60.028,1459657803,"274151322000088","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,607600.0,607600.0,18144,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459657854,339851.00
04/03/2016 00:30,2,0.000,ALERT,213.29,300.57,59.986,1459657803,"274151322000068","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,507965.2,507965.2,19368,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459657855,339852.00
04/03/2016 00:30,2,0.000,ALERT,213.06,302.68,60.007,1459657803,"201051344001135","219011344069620",0.00,-3.50,0,300.87,305.38,0.0,0.0,0.000,350471.0,350471.0,29526,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459657857,339853.00
04/03/2016 00:30,2,0.000,ALERT,213.29,305.08,60.012,1459657803,"201051344000594","219011344069620",0.00,-4.00,0,301.77,306.28,0.0,0.0,0.000,357625.5,357625.5,24947,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459657859,339854.00
04/03/2016 00:30,2,0.000,ALERT,213.74,302.37,60.018,1459657803,"201051344001203","219011344069620",0.00,-4.00,0,300.57,306.58,0.0,0.0,0.000,357032.3,357032.3,29519,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459657861,339855.00
04/03/2016 00:30,2,0.000,ALERT,212.38,301.17,60.012,1459657803,"274151322000054","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,621169.4,621169.4,18170,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459657863,339856.00
04/03/2016 00:30,2,0.000,ALERT,213.96,304.18,60.034,1459657803,"201051344000867","219011344069620",0.00,-3.00,0,301.47,306.28,0.0,0.0,0.000,346143.0,346143.0,24951,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459657865,339857.00
04/03/2016 00:30,2,0.000,ALERT,213.51,302.68,60.007,1459657803,"201051344001093","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,355962.1,355962.1,29396,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459657866,339858.00
04/03/2016 00:30,2,0.000,ALERT,213.51,304.48,60.012,1459657803,"201051344000900","219011344069620",0.00,-3.50,0,301.77,305.68,0.0,0.0,0.000,361434.6,361434.6,24352,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459657868,339859.00
04/03/2016 00:30,2,0.000,ALERT,213.74,303.88,60.018,1459657803,"201051344000648","219011344069620",0.00,-5.00,0,301.47,305.68,0.0,0.0,0.000,354048.5,354048.5,24650,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459657870,339860.00
04/03/2016 00:30,2,0.000,ALERT,213.74,305.08,60.007,1459657803,"201051344000569","219011344069620",0.00,-3.50,0,302.68,306.88,0.0,0.0,0.000,362807.7,362807.7,24286,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459657872,339861.00
04/03/2016 00:30,2,0.000,ALERT,213.51,304.78,60.007,1459657803,"201051344000983","219011344069620",0.00,-3.00,0,302.37,306.28,0.0,0.0,0.000,354525.6,354525.6,24751,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459657874,339862.00
04/03/2016 00:30,2,0.000,ALERT,213.74,304.48,59.970,1459657803,"201051344001158","219011344069620",0.00,-5.00,0,301.77,305.68,0.0,0.0,0.000,349792.9,349792.9,24999,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459657875,339863.00
04/03/2016 00:30,2,0.000,ALERT,214.19,305.08,60.002,1459657803,"201051344000576","219011344069620",0.00,-3.50,0,302.37,305.98,0.0,0.0,0.000,355956.4,355956.4,24423,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459657877,339864.00
04/03/2016 00:30,2,0.000,ALERT,212.61,301.17,60.012,1459657803,"274151322000087","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,595572.4,595572.4,18237,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459657879,339865.00
04/03/2016 00:45,2,0.000,ALERT,214.41,304.78,59.981,1459658703,"201051344000645","219011344069620",0.00,-3.00,0,302.37,306.58,0.0,0.0,0.000,355520.7,355520.7,24567,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459658705,339866.00
04/03/2016 00:45,2,0.000,ALERT,213.06,301.77,59.970,1459658703,"274151322000085","219011344069620",0.00,-3.50,0,300.27,303.88,0.0,0.0,0.000,624044.4,624044.4,18183,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459658707,339867.00
04/03/2016 00:45,2,0.000,ALERT,214.64,304.78,59.986,1459658703,"201051344000633","219011344069620",0.00,-4.00,0,300.57,305.98,0.0,0.0,0.000,346471.6,346471.6,25019,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459658709,339868.00
04/03/2016 00:45,2,0.000,ALERT,213.96,304.78,59.975,1459658703,"201051344000469","219011344069620",0.00,-5.00,0,301.17,306.28,0.0,0.0,0.000,347789.4,347789.4,24969,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459658711,339869.00
04/03/2016 00:45,2,0.000,ALERT,213.06,302.68,59.975,1459658703,"201051344000646","219011344069620",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,352122.1,352122.1,29526,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459658712,339870.00
04/03/2016 00:45,2,0.000,ALERT,212.61,301.47,59.975,1459658703,"274151322000052","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,632549.7,632549.7,18400,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459658714,339871.00
04/03/2016 00:45,2,0.000,ALERT,213.51,302.98,59.986,1459658703,"201051344000585","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,357716.4,357716.4,29537,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459658716,339872.00
04/03/2016 00:45,2,0.000,ALERT,213.29,302.98,59.981,1459658703,"201051344001230","219011344069620",0.00,-3.50,0,300.87,304.48,0.0,0.0,0.000,356024.1,356024.1,29325,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459658718,339873.00
04/03/2016 00:45,2,0.000,ALERT,213.96,303.88,59.981,1459658703,"201051344000582","219011344069620",0.00,-5.00,0,301.47,305.08,0.0,0.0,0.000,349637.0,349637.0,29504,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459658719,339874.00
04/03/2016 00:45,2,0.000,ALERT,212.83,302.37,59.975,1459658703,"201051344000955","219011344069620",0.00,-3.50,0,300.87,304.18,0.0,0.0,0.000,360801.6,360801.6,29440,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459658721,339875.00
04/03/2016 00:45,2,0.000,ALERT,212.83,301.47,59.975,1459658703,"274151322000094","219011344069620",0.00,-5.00,0,299.67,302.98,0.0,0.0,0.000,507871.5,507871.5,19178,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459658723,339876.00
04/03/2016 00:45,2,0.000,ALERT,213.96,305.68,59.975,1459658703,"201051344000579","219011344069620",0.00,-3.50,0,302.98,307.18,0.0,0.0,0.000,361321.1,361321.1,5040,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459658725,339877.00
04/03/2016 00:45,2,0.000,ALERT,213.06,302.98,59.928,1459658703,"201051344000890","219011344069620",0.00,-3.50,0,301.47,305.38,0.0,0.0,0.000,358101.2,358101.2,29467,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459658727,339878.00
04/03/2016 00:45,2,0.000,ALERT,213.29,302.68,59.986,1459658703,"201051344000438","219011344069620",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,360270.2,360270.2,29464,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459658729,339879.00
04/03/2016 00:45,2,0.000,ALERT,213.51,302.07,59.981,1459658703,"201051344000417","219011344069620",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,353664.2,353664.2,29615,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459658730,339880.00
04/03/2016 00:45,2,0.000,ALERT,212.83,302.37,59.981,1459658703,"274151322000083","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,626926.3,626926.3,18451,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459658732,339881.00
04/03/2016 00:45,2,0.000,ALERT,213.74,302.68,60.012,1459658703,"274151322000076","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,667139.2,667139.2,18460,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459658734,339882.00
04/03/2016 00:45,2,0.000,ALERT,213.96,305.68,60.028,1459658703,"201051344000868","219011344069620",0.00,-3.50,0,303.28,307.18,0.0,0.0,0.000,346961.2,346961.2,24706,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459658736,339883.00
04/03/2016 00:45,2,0.000,ALERT,213.06,303.28,59.981,1459658703,"274151322000095","219011344069620",0.00,-5.00,0,301.47,304.48,0.0,0.0,0.000,660455.2,660455.2,18352,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459658738,339884.00
