ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2016 00:45,2,0.000,ALERT,213.74,305.08,59.991,1459658703,"201051344000988","219011344069620",0.00,-3.00,0,300.27,306.28,0.0,0.0,0.000,344573.0,344573.0,24991,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459658739,339885.00
04/03/2016 00:45,2,0.000,ALERT,213.06,301.77,59.991,1459658703,"201051344001025","219011344069620",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,357780.2,357780.2,29517,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459658741,339886.00
04/03/2016 00:45,2,0.000,ALERT,213.74,305.08,59.991,1459658703,"201051344000458","219011344069620",0.00,-2.00,0,302.37,307.18,0.0,0.0,0.000,354795.6,354795.6,24918,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459658743,339887.00
04/03/2016 00:45,2,0.000,ALERT,214.64,305.08,59.996,1459658703,"201051344000853","219011344069620",0.00,-3.50,0,302.68,306.58,0.0,0.0,0.000,353185.3,353185.3,24514,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459658745,339888.00
04/03/2016 00:45,2,0.000,ALERT,213.74,302.68,59.986,1459658703,"201051344000685","219011344069620",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,359884.9,359884.9,29336,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459658747,339889.00
04/03/2016 00:45,2,0.000,ALERT,213.51,302.07,59.981,1459658703,"201051344000917","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,357098.0,357098.0,29342,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459658748,339890.00
04/03/2016 00:45,2,0.000,ALERT,213.74,302.98,59.986,1459658703,"201051344001145","219011344069620",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,362132.3,362132.3,29198,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459658750,339891.00
04/03/2016 00:45,2,0.000,ALERT,213.29,301.77,59.981,1459658703,"201051344000651","219011344069620",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,354094.0,354094.0,29567,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459658752,339892.00
04/03/2016 00:45,2,0.000,ALERT,212.38,301.47,59.986,1459658703,"274151322000088","219011344069620",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,607600.0,607600.0,18146,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459658754,339893.00
04/03/2016 00:45,2,0.000,ALERT,213.74,301.47,59.981,1459658703,"274151322000068","219011344069620",0.00,-2.50,0,299.67,302.68,0.0,0.0,0.000,507965.2,507965.2,19370,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459658756,339894.00
04/03/2016 00:45,2,0.000,ALERT,212.83,302.68,59.981,1459658703,"201051344001135","219011344069620",0.00,-4.00,0,301.17,305.08,0.0,0.0,0.000,350471.0,350471.0,29528,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459658758,339895.00
04/03/2016 00:45,2,0.000,ALERT,213.51,305.68,59.954,1459658703,"201051344000594","219011344069620",0.00,-4.00,0,302.37,306.88,0.0,0.0,0.000,357625.5,357625.5,24949,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459658759,339896.00
04/03/2016 00:45,2,0.000,ALERT,213.29,302.37,60.012,1459658703,"201051344001203","219011344069620",0.00,-4.00,0,300.87,305.98,0.0,0.0,0.000,357032.3,357032.3,29521,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459658761,339897.00
04/03/2016 00:45,2,0.000,ALERT,212.83,302.68,59.981,1459658703,"274151322000054","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,621169.4,621169.4,18172,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459658763,339898.00
04/03/2016 00:45,2,0.000,ALERT,214.41,305.08,59.996,1459658703,"201051344000867","219011344069620",0.00,-2.50,0,301.77,306.88,0.0,0.0,0.000,346143.0,346143.0,24953,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459658765,339899.00
04/03/2016 00:45,2,0.000,ALERT,213.51,302.68,59.991,1459658703,"201051344001093","219011344069620",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,355962.1,355962.1,29398,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459658767,339900.00
04/03/2016 00:45,2,0.000,ALERT,213.74,305.08,60.002,1459658703,"201051344000900","219011344069620",0.00,-3.50,0,302.07,306.28,0.0,0.0,0.000,361434.6,361434.6,24354,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459658768,339901.00
04/03/2016 00:45,2,0.000,ALERT,213.96,304.18,59.975,1459658703,"201051344000648","219011344069620",0.00,-5.00,0,302.07,306.28,0.0,0.0,0.000,354048.5,354048.5,24652,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459658770,339902.00
04/03/2016 00:45,2,0.000,ALERT,213.74,305.68,59.965,1459658703,"201051344000569","219011344069620",0.00,-3.50,0,303.58,307.48,0.0,0.0,0.000,362807.7,362807.7,24288,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459658772,339903.00
04/03/2016 00:45,2,0.000,ALERT,213.74,305.08,60.007,1459658703,"201051344000983","219011344069620",0.00,-3.00,0,302.98,306.88,0.0,0.0,0.000,354525.6,354525.6,24753,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459658774,339904.00
04/03/2016 00:45,2,0.000,ALERT,213.96,304.78,60.007,1459658703,"201051344001158","219011344069620",0.00,-5.00,0,302.37,306.28,0.0,0.0,0.000,349792.9,349792.9,25001,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459658776,339905.00
04/03/2016 00:45,2,0.000,ALERT,214.19,305.38,60.002,1459658703,"201051344000576","219011344069620",0.00,-3.50,0,302.37,306.88,0.0,0.0,0.000,355956.4,355956.4,24425,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459658778,339906.00
04/03/2016 00:45,2,0.000,ALERT,213.06,301.17,60.007,1459658703,"274151322000087","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,595572.4,595572.4,18239,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459658779,339907.00
04/03/2016 01:00,2,0.000,ALERT,214.41,304.78,60.018,1459659603,"201051344000645","219011344069620",0.00,-3.00,0,302.98,306.58,0.0,0.0,0.000,355520.7,355520.7,24569,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459659605,339908.00
04/03/2016 01:00,2,0.000,ALERT,213.06,302.07,59.944,1459659603,"274151322000085","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,624044.4,624044.4,18185,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459659607,339909.00
04/03/2016 01:00,2,0.000,ALERT,214.41,304.78,59.970,1459659603,"201051344000633","219011344069620",0.00,-4.00,0,300.87,306.28,0.0,0.0,0.000,346471.6,346471.6,25021,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459659609,339910.00
04/03/2016 01:00,2,0.000,ALERT,213.96,304.78,59.981,1459659603,"201051344000469","219011344069620",0.00,-4.00,0,302.07,306.28,0.0,0.0,0.000,347789.4,347789.4,24971,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459659611,339911.00
04/03/2016 01:00,2,0.000,ALERT,213.29,302.98,59.981,1459659603,"201051344000646","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,352122.1,352122.1,29528,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459659612,339912.00
04/03/2016 01:00,2,0.000,ALERT,212.83,302.98,59.981,1459659603,"274151322000052","219011344069620",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,632549.7,632549.7,18402,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459659614,339913.00
04/03/2016 01:00,2,0.000,ALERT,213.51,303.28,59.981,1459659603,"201051344000585","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,357716.4,357716.4,29539,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459659616,339914.00
04/03/2016 01:00,2,0.000,ALERT,213.51,303.28,59.975,1459659603,"201051344001230","219011344069620",0.00,-3.50,0,300.87,304.48,0.0,0.0,0.000,356024.1,356024.1,29327,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459659618,339915.00
04/03/2016 01:00,2,0.000,ALERT,214.19,303.88,59.991,1459659603,"201051344000582","219011344069620",0.00,-5.00,0,301.47,305.08,0.0,0.0,0.000,349637.0,349637.0,29506,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459659619,339916.00
04/03/2016 01:00,2,0.000,ALERT,213.06,302.98,59.981,1459659603,"201051344000955","219011344069620",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,360801.6,360801.6,29442,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459659621,339917.00
04/03/2016 01:00,2,0.000,ALERT,212.83,301.47,59.981,1459659603,"274151322000094","219011344069620",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,507871.5,507871.5,19180,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459659623,339918.00
04/03/2016 01:00,2,0.000,ALERT,213.74,305.38,59.991,1459659603,"201051344000579","219011344069620",0.00,-3.50,0,303.58,307.48,0.0,0.0,0.000,361321.1,361321.1,5042,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459659625,339919.00
04/03/2016 01:00,2,0.000,ALERT,213.29,302.98,60.002,1459659603,"201051344000890","219011344069620",0.00,-3.50,0,300.87,305.38,0.0,0.0,0.000,358101.2,358101.2,29469,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459659627,339920.00
04/03/2016 01:00,2,0.000,ALERT,213.51,302.98,59.981,1459659603,"201051344000438","219011344069620",0.00,-5.00,0,300.87,304.48,0.0,0.0,0.000,360270.2,360270.2,29466,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459659629,339921.00
04/03/2016 01:00,2,0.000,ALERT,213.74,302.68,59.975,1459659603,"201051344000417","219011344069620",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,353664.2,353664.2,29617,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459659630,339922.00
04/03/2016 01:00,2,0.000,ALERT,212.83,302.68,60.002,1459659603,"274151322000083","219011344069620",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,626926.3,626926.3,18453,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459659632,339923.00
04/03/2016 01:00,2,0.000,ALERT,213.51,302.07,59.965,1459659603,"274151322000076","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,667139.2,667139.2,18462,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459659634,339924.00
04/03/2016 01:00,2,0.000,ALERT,213.74,305.38,59.970,1459659603,"201051344000868","219011344069620",0.00,-3.50,0,303.58,307.48,0.0,0.0,0.000,346961.2,346961.2,24708,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459659636,339925.00
04/03/2016 01:00,2,0.000,ALERT,213.06,303.28,59.986,1459659603,"274151322000095","219011344069620",0.00,-5.00,0,301.47,304.78,0.0,0.0,0.000,660455.2,660455.2,18354,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459659638,339926.00
04/03/2016 01:00,2,0.000,ALERT,213.51,304.48,59.970,1459659603,"201051344000988","219011344069620",0.00,-3.50,0,300.57,306.28,0.0,0.0,0.000,344573.0,344573.0,24993,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459659640,339927.00
04/03/2016 01:00,2,0.000,ALERT,213.29,302.07,59.970,1459659603,"201051344001025","219011344069620",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,357780.2,357780.2,29519,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459659642,339928.00
04/03/2016 01:00,2,0.000,ALERT,213.74,304.78,59.981,1459659603,"201051344000458","219011344069620",0.00,-2.00,0,303.28,307.48,0.0,0.0,0.000,354795.6,354795.6,24920,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459659644,339929.00
04/03/2016 01:00,2,0.000,ALERT,214.19,304.48,59.970,1459659603,"201051344000853","219011344069620",0.00,-3.50,0,302.98,307.18,0.0,0.0,0.000,353185.3,353185.3,24516,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459659645,339930.00
04/03/2016 01:00,2,0.000,ALERT,213.96,303.28,59.981,1459659603,"201051344000685","219011344069620",0.00,-3.50,0,300.87,304.48,0.0,0.0,0.000,359884.9,359884.9,29338,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459659647,339931.00
04/03/2016 01:00,2,0.000,ALERT,213.74,302.68,59.970,1459659603,"201051344000917","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,357098.0,357098.0,29344,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459659649,339932.00
04/03/2016 01:00,2,0.000,ALERT,213.74,303.28,59.975,1459659603,"201051344001145","219011344069620",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,362132.3,362132.3,29200,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459659651,339933.00
04/03/2016 01:00,2,0.000,ALERT,213.51,302.37,59.981,1459659603,"201051344000651","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,354094.0,354094.0,29569,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459659653,339934.00
04/03/2016 01:00,2,0.000,ALERT,212.61,301.47,60.012,1459659603,"274151322000088","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,607600.0,607600.0,18148,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459659655,339935.00
04/03/2016 01:00,2,0.000,ALERT,213.74,301.17,59.975,1459659603,"274151322000068","219011344069620",0.00,-3.00,0,299.67,302.98,0.0,0.0,0.000,507965.2,507965.2,19372,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459659656,339936.00
04/03/2016 01:00,2,0.000,ALERT,213.06,302.98,59.970,1459659603,"201051344001135","219011344069620",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,350471.0,350471.0,29530,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459659658,339937.00
04/03/2016 01:00,2,0.000,ALERT,213.51,305.38,59.975,1459659603,"201051344000594","219011344069620",0.00,-4.00,0,302.68,306.88,0.0,0.0,0.000,357625.5,357625.5,24951,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459659660,339938.00
04/03/2016 01:00,2,0.000,ALERT,213.51,302.37,59.975,1459659603,"201051344001203","219011344069620",0.00,-4.00,0,300.87,305.98,0.0,0.0,0.000,357032.3,357032.3,29523,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459659662,339939.00
04/03/2016 01:00,2,0.000,ALERT,212.83,302.68,59.986,1459659603,"274151322000054","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,621169.4,621169.4,18174,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459659664,339940.00
04/03/2016 01:00,2,0.000,ALERT,214.19,304.48,59.970,1459659603,"201051344000867","219011344069620",0.00,-3.00,0,302.37,307.48,0.0,0.0,0.000,346143.0,346143.0,24955,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459659665,339941.00
04/03/2016 01:00,2,0.000,ALERT,213.51,302.98,59.986,1459659603,"201051344001093","219011344069620",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,355962.1,355962.1,29400,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459659667,339942.00
04/03/2016 01:00,2,0.000,ALERT,213.74,305.08,59.986,1459659603,"201051344000900","219011344069620",0.00,-3.50,0,302.37,306.58,0.0,0.0,0.000,361434.6,361434.6,24356,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459659669,339943.00
04/03/2016 01:00,2,0.000,ALERT,213.96,304.18,60.028,1459659603,"201051344000648","219011344069620",0.00,-5.00,0,302.37,306.58,0.0,0.0,0.000,354048.5,354048.5,24654,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459659671,339944.00
04/03/2016 01:00,2,0.000,ALERT,213.96,305.38,59.975,1459659603,"201051344000569","219011344069620",0.00,-3.50,0,303.58,307.78,0.0,0.0,0.000,362807.7,362807.7,24290,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459659673,339945.00
04/03/2016 01:00,2,0.000,ALERT,213.96,305.08,59.965,1459659603,"201051344000983","219011344069620",0.00,-3.00,0,303.28,306.88,0.0,0.0,0.000,354525.6,354525.6,24755,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459659674,339946.00
04/03/2016 01:00,2,0.000,ALERT,213.96,304.48,59.981,1459659603,"201051344001158","219011344069620",0.00,-5.00,0,302.37,306.28,0.0,0.0,0.000,349792.9,349792.9,25003,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459659676,339947.00
04/03/2016 01:00,2,0.000,ALERT,214.41,305.68,59.996,1459659603,"201051344000576","219011344069620",0.00,-3.50,0,302.98,306.88,0.0,0.0,0.000,355956.4,355956.4,24427,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459659678,339948.00
04/03/2016 01:00,2,0.000,ALERT,213.06,301.17,59.970,1459659603,"274151322000087","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,595572.4,595572.4,18241,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459659680,339949.00
04/03/2016 01:15,2,0.000,ALERT,213.51,303.58,60.028,1459660504,"201051344000645","219011344069620",0.00,-3.00,0,302.68,306.58,0.0,0.0,0.000,355520.7,355520.7,24571,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459660506,339950.00
04/03/2016 01:15,2,0.000,ALERT,212.38,301.47,59.996,1459660504,"274151322000085","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,624044.4,624044.4,18187,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459660507,339951.00
04/03/2016 01:15,2,0.000,ALERT,213.96,303.88,60.002,1459660504,"201051344000633","219011344069620",0.00,-4.00,0,300.87,306.28,0.0,0.0,0.000,346471.6,346471.6,25023,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459660509,339952.00
04/03/2016 01:15,2,0.000,ALERT,213.29,303.88,59.965,1459660504,"201051344000469","219011344069620",0.00,-5.00,0,301.77,306.58,0.0,0.0,0.000,347789.4,347789.4,24973,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459660511,339953.00
04/03/2016 01:15,2,0.000,ALERT,212.83,302.68,59.970,1459660504,"201051344000646","219011344069620",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,352122.1,352122.1,29530,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459660513,339954.00
04/03/2016 01:15,2,0.000,ALERT,212.16,301.17,59.981,1459660504,"274151322000052","219011344069620",0.00,-3.50,0,299.97,304.78,0.0,0.0,0.000,632549.7,632549.7,18404,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459660515,339955.00
04/03/2016 01:15,2,0.000,ALERT,213.06,302.68,59.996,1459660504,"201051344000585","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,357716.4,357716.4,29541,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459660516,339956.00
04/03/2016 01:15,2,0.000,ALERT,213.06,302.98,59.996,1459660504,"201051344001230","219011344069620",0.00,-4.00,0,301.17,304.78,0.0,0.0,0.000,356024.1,356024.1,29329,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459660518,339957.00
04/03/2016 01:15,2,0.000,ALERT,213.51,303.28,59.991,1459660504,"201051344000582","219011344069620",0.00,-5.00,0,302.07,305.38,0.0,0.0,0.000,349637.0,349637.0,29508,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459660520,339958.00
04/03/2016 01:15,2,0.000,ALERT,212.61,302.07,59.944,1459660504,"201051344000955","219011344069620",0.00,-4.00,0,301.17,304.48,0.0,0.0,0.000,360801.6,360801.6,29444,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459660522,339959.00
04/03/2016 01:15,2,0.000,ALERT,212.38,300.87,59.991,1459660504,"274151322000094","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,507871.5,507871.5,19182,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459660524,339960.00
04/03/2016 01:15,2,0.000,ALERT,213.06,304.18,59.991,1459660504,"201051344000579","219011344069620",0.00,-3.50,0,303.28,307.48,0.0,0.0,0.000,361321.1,361321.1,5044,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459660525,339961.00
04/03/2016 01:15,2,0.000,ALERT,212.83,302.68,59.944,1459660504,"201051344000890","219011344069620",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,358101.2,358101.2,29471,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459660527,339962.00
04/03/2016 01:15,2,0.000,ALERT,213.06,302.37,59.996,1459660504,"201051344000438","219011344069620",0.00,-5.00,0,301.47,304.78,0.0,0.0,0.000,360270.2,360270.2,29468,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459660529,339963.00
04/03/2016 01:15,2,0.000,ALERT,213.29,302.07,59.991,1459660504,"201051344000417","219011344069620",0.00,-4.00,0,300.57,304.18,0.0,0.0,0.000,353664.2,353664.2,29619,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459660531,339964.00
04/03/2016 01:15,2,0.000,ALERT,212.38,301.77,59.981,1459660504,"274151322000083","219011344069620",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,626926.3,626926.3,18455,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459660532,339965.00
04/03/2016 01:15,2,0.000,ALERT,213.06,302.07,59.991,1459660504,"274151322000076","219011344069620",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,667139.2,667139.2,18464,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459660534,339966.00
04/03/2016 01:15,2,0.000,ALERT,213.06,304.48,59.996,1459660504,"201051344000868","219011344069620",0.00,-3.50,0,303.28,307.48,0.0,0.0,0.000,346961.2,346961.2,24710,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459660536,339967.00
04/03/2016 01:15,2,0.000,ALERT,212.38,302.37,59.970,1459660504,"274151322000095","219011344069620",0.00,-5.00,0,301.47,305.08,0.0,0.0,0.000,660455.2,660455.2,18356,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459660538,339968.00
04/03/2016 01:15,2,0.000,ALERT,212.83,303.58,60.018,1459660504,"201051344000988","219011344069620",0.00,-3.50,0,299.97,306.28,0.0,0.0,0.000,344573.0,344573.0,24995,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459660540,339969.00
04/03/2016 01:15,2,0.000,ALERT,212.83,301.47,59.986,1459660504,"201051344001025","219011344069620",0.00,-5.00,0,300.27,305.08,0.0,0.0,0.000,357780.2,357780.2,29521,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459660542,339970.00
04/03/2016 01:15,2,0.000,ALERT,212.83,303.88,59.991,1459660504,"201051344000458","219011344069620",0.00,-2.00,0,302.68,307.48,0.0,0.0,0.000,354795.6,354795.6,24922,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459660543,339971.00
04/03/2016 01:15,2,0.000,ALERT,213.74,303.58,60.018,1459660504,"201051344000853","219011344069620",0.00,-3.50,0,302.68,306.88,0.0,0.0,0.000,353185.3,353185.3,24518,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459660545,339972.00
04/03/2016 01:15,2,0.000,ALERT,213.51,302.37,59.981,1459660504,"201051344000685","219011344069620",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,359884.9,359884.9,29340,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459660547,339973.00
04/03/2016 01:15,2,0.000,ALERT,213.29,302.07,59.991,1459660504,"201051344000917","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,357098.0,357098.0,29346,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459660549,339974.00
04/03/2016 01:15,2,0.000,ALERT,213.51,302.68,59.986,1459660504,"201051344001145","219011344069620",0.00,-4.00,0,301.47,305.08,0.0,0.0,0.000,362132.3,362132.3,29202,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459660551,339975.00
04/03/2016 01:15,2,0.000,ALERT,213.29,301.77,59.986,1459660504,"201051344000651","219011344069620",0.00,-5.50,0,300.87,304.18,0.0,0.0,0.000,354094.0,354094.0,29571,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459660552,339976.00
04/03/2016 01:15,2,0.000,ALERT,211.93,301.17,59.986,1459660504,"274151322000088","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,607600.0,607600.0,18150,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459660554,339977.00
04/03/2016 01:15,2,0.000,ALERT,212.83,300.57,59.975,1459660504,"274151322000068","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,507965.2,507965.2,19374,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459660556,339978.00
04/03/2016 01:15,2,0.000,ALERT,212.83,302.68,59.986,1459660504,"201051344001135","219011344069620",0.00,-4.00,0,301.47,305.08,0.0,0.0,0.000,350471.0,350471.0,29532,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459660558,339979.00
04/03/2016 01:15,2,0.000,ALERT,212.61,304.18,59.986,1459660504,"201051344000594","219011344069620",0.00,-4.00,0,302.37,306.88,0.0,0.0,0.000,357625.5,357625.5,24953,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459660560,339980.00
04/03/2016 01:15,2,0.000,ALERT,213.29,302.07,59.996,1459660504,"201051344001203","219011344069620",0.00,-4.00,0,300.87,306.28,0.0,0.0,0.000,357032.3,357032.3,29525,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459660562,339981.00
04/03/2016 01:15,2,0.000,ALERT,211.93,301.77,59.970,1459660504,"274151322000054","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,621169.4,621169.4,18176,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459660563,339982.00
04/03/2016 01:15,2,0.000,ALERT,213.29,303.28,59.986,1459660504,"201051344000867","219011344069620",0.00,-3.00,0,302.07,306.88,0.0,0.0,0.000,346143.0,346143.0,24957,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459660565,339983.00
04/03/2016 01:15,2,0.000,ALERT,213.06,302.37,59.970,1459660504,"201051344001093","219011344069620",0.00,-2.50,0,300.87,304.18,0.0,0.0,0.000,355962.1,355962.1,29402,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459660567,339984.00
04/03/2016 01:15,2,0.000,ALERT,212.61,303.28,59.965,1459660504,"201051344000900","219011344069620",0.00,-3.50,0,302.07,306.58,0.0,0.0,0.000,361434.6,361434.6,24358,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459660569,339985.00
04/03/2016 01:15,2,0.000,ALERT,213.29,302.98,59.981,1459660504,"201051344000648","219011344069620",0.00,-5.00,0,301.47,306.88,0.0,0.0,0.000,354048.5,354048.5,24656,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459660571,339986.00
04/03/2016 01:15,2,0.000,ALERT,213.06,304.18,59.981,1459660504,"201051344000569","219011344069620",0.00,-3.50,0,302.98,307.48,0.0,0.0,0.000,362807.7,362807.7,24292,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459660572,339987.00
04/03/2016 01:15,2,0.000,ALERT,212.83,303.58,60.012,1459660504,"201051344000983","219011344069620",0.00,-3.50,0,302.37,307.18,0.0,0.0,0.000,354525.6,354525.6,24757,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459660574,339988.00
04/03/2016 01:15,2,0.000,ALERT,213.29,303.58,59.965,1459660504,"201051344001158","219011344069620",0.00,-5.00,0,301.77,306.88,0.0,0.0,0.000,349792.9,349792.9,25005,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459660576,339989.00
04/03/2016 01:15,2,0.000,ALERT,213.51,304.18,59.965,1459660504,"201051344000576","219011344069620",0.00,-3.50,0,302.37,307.18,0.0,0.0,0.000,355956.4,355956.4,24429,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459660578,339990.00
04/03/2016 01:15,2,0.000,ALERT,212.16,300.27,59.954,1459660504,"274151322000087","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,595572.4,595572.4,18243,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459660579,339991.00
04/03/2016 01:30,2,0.000,ALERT,213.51,303.58,59.970,1459661403,"201051344000645","219011344069620",0.00,-3.00,0,301.77,305.68,0.0,0.0,0.000,355520.7,355520.7,24573,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459661405,339992.00
04/03/2016 01:30,2,0.000,ALERT,212.16,300.87,60.002,1459661403,"274151322000085","219011344069620",0.00,-3.50,0,299.37,302.98,0.0,0.0,0.000,624044.4,624044.4,18189,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459661407,339993.00
04/03/2016 01:30,2,0.000,ALERT,213.51,302.98,59.991,1459661403,"201051344000633","219011344069620",0.00,-4.00,0,300.27,305.08,0.0,0.0,0.000,346471.6,346471.6,25025,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459661409,339994.00
04/03/2016 01:30,2,0.000,ALERT,213.06,303.58,59.986,1459661403,"201051344000469","219011344069620",0.00,-5.00,0,301.17,305.38,0.0,0.0,0.000,347789.4,347789.4,24975,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459661411,339995.00
04/03/2016 01:30,2,0.000,ALERT,212.83,302.68,59.970,1459661403,"201051344000646","219011344069620",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,352122.1,352122.1,29532,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459661413,339996.00
04/03/2016 01:30,2,0.000,ALERT,211.70,301.77,59.991,1459661403,"274151322000052","219011344069620",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,632549.7,632549.7,18406,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459661414,339997.00
04/03/2016 01:30,2,0.000,ALERT,213.29,302.98,59.981,1459661403,"201051344000585","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,357716.4,357716.4,29543,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459661416,339998.00
04/03/2016 01:30,2,0.000,ALERT,213.06,302.98,59.975,1459661403,"201051344001230","219011344069620",0.00,-4.00,0,300.87,304.18,0.0,0.0,0.000,356024.1,356024.1,29331,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459661418,339999.00
04/03/2016 01:30,2,0.000,ALERT,213.74,303.88,59.981,1459661403,"201051344000582","219011344069620",0.00,-5.00,0,301.17,304.78,0.0,0.0,0.000,349637.0,349637.0,29510,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459661420,340000.00
04/03/2016 01:30,2,0.000,ALERT,212.61,302.68,59.970,1459661403,"201051344000955","219011344069620",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,360801.6,360801.6,29446,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459661422,340001.00
04/03/2016 01:30,2,0.000,ALERT,211.93,300.27,59.949,1459661403,"274151322000094","219011344069620",0.00,-5.00,0,298.77,302.37,0.0,0.0,0.000,507871.5,507871.5,19184,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459661424,340002.00
04/03/2016 01:30,2,0.000,ALERT,213.06,303.88,59.981,1459661403,"201051344000579","219011344069620",0.00,-3.50,0,302.68,305.98,0.0,0.0,0.000,361321.1,361321.1,5046,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459661425,340003.00
04/03/2016 01:30,2,0.000,ALERT,212.83,302.98,59.975,1459661403,"201051344000890","219011344069620",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,358101.2,358101.2,29473,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459661427,340004.00
04/03/2016 01:30,2,0.000,ALERT,213.29,302.68,59.975,1459661403,"201051344000438","219011344069620",0.00,-5.00,0,300.87,304.48,0.0,0.0,0.000,360270.2,360270.2,29470,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459661429,340005.00
04/03/2016 01:30,2,0.000,ALERT,213.51,302.68,59.970,1459661403,"201051344000417","219011344069620",0.00,-4.00,0,299.97,303.58,0.0,0.0,0.000,353664.2,353664.2,29621,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459661431,340006.00
04/03/2016 01:30,2,0.000,ALERT,212.16,301.17,59.965,1459661403,"274151322000083","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,626926.3,626926.3,18457,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459661433,340007.00
04/03/2016 01:30,2,0.000,ALERT,212.83,301.47,59.965,1459661403,"274151322000076","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,667139.2,667139.2,18466,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459661435,340008.00
04/03/2016 01:30,2,0.000,ALERT,212.83,304.18,59.965,1459661403,"201051344000868","219011344069620",0.00,-4.00,0,302.37,305.98,0.0,0.0,0.000,346961.2,346961.2,24712,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459661436,340009.00
04/03/2016 01:30,2,0.000,ALERT,212.16,302.07,59.959,1459661403,"274151322000095","219011344069620",0.00,-5.00,0,300.27,303.88,0.0,0.0,0.000,660455.2,660455.2,18358,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459661438,340010.00
04/03/2016 01:30,2,0.000,ALERT,212.83,302.98,59.944,1459661403,"201051344000988","219011344069620",0.00,-3.50,0,299.07,305.08,0.0,0.0,0.000,344573.0,344573.0,24997,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459661440,340011.00
04/03/2016 01:30,2,0.000,ALERT,213.06,302.07,59.970,1459661403,"201051344001025","219011344069620",0.00,-5.00,0,299.97,304.78,0.0,0.0,0.000,357780.2,357780.2,29523,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459661442,340012.00
04/03/2016 01:30,2,0.000,ALERT,212.83,303.28,59.975,1459661403,"201051344000458","219011344069620",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,354795.6,354795.6,24924,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459661443,340013.00
04/03/2016 01:30,2,0.000,ALERT,213.51,302.98,59.954,1459661403,"201051344000853","219011344069620",0.00,-4.00,0,301.77,305.38,0.0,0.0,0.000,353185.3,353185.3,24520,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459661445,340014.00
04/03/2016 01:30,2,0.000,ALERT,213.51,302.68,59.954,1459661403,"201051344000685","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,359884.9,359884.9,29342,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459661447,340015.00
04/03/2016 01:30,2,0.000,ALERT,213.29,302.07,59.965,1459661403,"201051344000917","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,357098.0,357098.0,29348,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459661449,340016.00
04/03/2016 01:30,2,0.000,ALERT,213.51,302.98,59.965,1459661403,"201051344001145","219011344069620",0.00,-4.00,0,301.17,304.78,0.0,0.0,0.000,362132.3,362132.3,29204,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459661451,340017.00
04/03/2016 01:30,2,0.000,ALERT,213.29,302.07,59.949,1459661403,"201051344000651","219011344069620",0.00,-6.00,0,300.27,303.58,0.0,0.0,0.000,354094.0,354094.0,29573,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459661453,340018.00
04/03/2016 01:30,2,0.000,ALERT,211.70,300.27,59.959,1459661403,"274151322000088","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,607600.0,607600.0,18152,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459661454,340019.00
04/03/2016 01:30,2,0.000,ALERT,212.83,300.27,59.954,1459661403,"274151322000068","219011344069620",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,507965.2,507965.2,19376,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459661456,340020.00
04/03/2016 01:30,2,0.000,ALERT,212.61,302.68,59.959,1459661403,"201051344001135","219011344069620",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,350471.0,350471.0,29534,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459661458,340021.00
04/03/2016 01:30,2,0.000,ALERT,212.38,303.58,59.965,1459661403,"201051344000594","219011344069620",0.00,-4.00,0,301.47,305.38,0.0,0.0,0.000,357625.5,357625.5,24955,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459661460,340022.00
04/03/2016 01:30,2,0.000,ALERT,213.06,302.37,59.959,1459661403,"201051344001203","219011344069620",0.00,-5.00,0,300.87,305.98,0.0,0.0,0.000,357032.3,357032.3,29527,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459661462,340023.00
04/03/2016 01:30,2,0.000,ALERT,211.70,301.47,59.949,1459661403,"274151322000054","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,621169.4,621169.4,18178,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459661464,340024.00
04/03/2016 01:30,2,0.000,ALERT,213.06,302.98,59.959,1459661403,"201051344000867","219011344069620",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,346143.0,346143.0,24959,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459661465,340025.00
04/03/2016 01:30,2,0.000,ALERT,213.06,302.68,59.928,1459661403,"201051344001093","219011344069620",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,355962.1,355962.1,29404,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459661467,340026.00
04/03/2016 01:30,2,0.000,ALERT,212.61,302.98,59.970,1459661403,"201051344000900","219011344069620",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,361434.6,361434.6,24360,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459661469,340027.00
04/03/2016 01:30,2,0.000,ALERT,213.06,302.37,59.965,1459661403,"201051344000648","219011344069620",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,354048.5,354048.5,24658,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459661471,340028.00
04/03/2016 01:30,2,0.000,ALERT,212.83,303.58,59.975,1459661403,"201051344000569","219011344069620",0.00,-3.50,0,302.37,305.98,0.0,0.0,0.000,362807.7,362807.7,24294,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459661473,340029.00
