ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2016 01:30,2,0.000,ALERT,212.83,302.98,59.959,1459661403,"201051344000983","219011344069620",0.00,-3.50,0,301.77,305.38,0.0,0.0,0.000,354525.6,354525.6,24759,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459661474,340030.00
04/03/2016 01:30,2,0.000,ALERT,212.61,302.37,59.965,1459661403,"201051344001158","219011344069620",0.00,-5.00,0,301.17,305.08,0.0,0.0,0.000,349792.9,349792.9,25007,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459661476,340031.00
04/03/2016 01:30,2,0.000,ALERT,213.06,303.28,59.970,1459661403,"201051344000576","219011344069620",0.00,-4.00,0,302.07,305.38,0.0,0.0,0.000,355956.4,355956.4,24431,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459661478,340032.00
04/03/2016 01:30,2,0.000,ALERT,212.16,299.67,59.959,1459661403,"274151322000087","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,595572.4,595572.4,18245,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459661480,340033.00
04/03/2016 01:45,2,0.000,ALERT,213.51,303.28,59.922,1459662303,"201051344000645","219011344069620",0.00,-3.50,0,301.77,305.38,0.0,0.0,0.000,355520.7,355520.7,24575,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459662305,340034.00
04/03/2016 01:45,2,0.000,ALERT,212.61,301.47,59.975,1459662303,"274151322000085","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,624044.4,624044.4,18191,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459662307,340035.00
04/03/2016 01:45,2,0.000,ALERT,213.51,302.98,59.965,1459662303,"201051344000633","219011344069620",0.00,-4.00,0,299.37,304.48,0.0,0.0,0.000,346471.6,346471.6,25027,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459662309,340036.00
04/03/2016 01:45,2,0.000,ALERT,213.06,303.28,59.970,1459662303,"201051344000469","219011344069620",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,347789.4,347789.4,24977,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459662311,340037.00
04/03/2016 01:45,2,0.000,ALERT,212.83,302.68,59.933,1459662303,"201051344000646","219011344069620",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,352122.1,352122.1,29534,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459662313,340038.00
04/03/2016 01:45,2,0.000,ALERT,212.16,302.37,59.965,1459662303,"274151322000052","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,632549.7,632549.7,18408,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459662314,340039.00
04/03/2016 01:45,2,0.000,ALERT,213.29,303.28,59.975,1459662303,"201051344000585","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,357716.4,357716.4,29545,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459662316,340040.00
04/03/2016 01:45,2,0.000,ALERT,213.06,303.28,60.018,1459662303,"201051344001230","219011344069620",0.00,-4.00,0,301.17,304.48,0.0,0.0,0.000,356024.1,356024.1,29333,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459662318,340041.00
04/03/2016 01:45,2,0.000,ALERT,213.51,303.58,59.965,1459662303,"201051344000582","219011344069620",0.00,-5.00,0,301.77,305.08,0.0,0.0,0.000,349637.0,349637.0,29512,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459662320,340042.00
04/03/2016 01:45,2,0.000,ALERT,212.83,302.98,59.986,1459662303,"201051344000955","219011344069620",0.00,-4.00,0,300.87,304.48,0.0,0.0,0.000,360801.6,360801.6,29448,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459662322,340043.00
04/03/2016 01:45,2,0.000,ALERT,212.38,300.87,59.975,1459662303,"274151322000094","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,507871.5,507871.5,19186,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459662323,340044.00
04/03/2016 01:45,2,0.000,ALERT,213.06,303.88,59.954,1459662303,"201051344000579","219011344069620",0.00,-3.50,0,302.07,305.68,0.0,0.0,0.000,361321.1,361321.1,5048,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459662325,340045.00
04/03/2016 01:45,2,0.000,ALERT,212.83,303.58,59.981,1459662303,"201051344000890","219011344069620",0.00,-3.50,0,301.17,305.68,0.0,0.0,0.000,358101.2,358101.2,29475,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459662327,340046.00
04/03/2016 01:45,2,0.000,ALERT,213.06,302.68,59.996,1459662303,"201051344000438","219011344069620",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,360270.2,360270.2,29472,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459662329,340047.00
04/03/2016 01:45,2,0.000,ALERT,213.29,302.37,59.981,1459662303,"201051344000417","219011344069620",0.00,-4.00,0,300.57,303.88,0.0,0.0,0.000,353664.2,353664.2,29623,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459662330,340048.00
04/03/2016 01:45,2,0.000,ALERT,212.61,302.37,59.986,1459662303,"274151322000083","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,626926.3,626926.3,18459,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459662332,340049.00
04/03/2016 01:45,2,0.000,ALERT,212.83,301.47,59.975,1459662303,"274151322000076","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,667139.2,667139.2,18468,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459662334,340050.00
04/03/2016 01:45,2,0.000,ALERT,213.06,304.48,60.012,1459662303,"201051344000868","219011344069620",0.00,-4.00,0,302.07,305.68,0.0,0.0,0.000,346961.2,346961.2,24714,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459662336,340051.00
04/03/2016 01:45,2,0.000,ALERT,212.38,302.98,60.018,1459662303,"274151322000095","219011344069620",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,660455.2,660455.2,18360,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459662338,340052.00
04/03/2016 01:45,2,0.000,ALERT,212.83,302.98,60.018,1459662303,"201051344000988","219011344069620",0.00,-3.50,0,298.77,304.48,0.0,0.0,0.000,344573.0,344573.0,24999,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459662340,340053.00
04/03/2016 01:45,2,0.000,ALERT,212.83,302.37,60.007,1459662303,"201051344001025","219011344069620",0.00,-5.50,0,299.97,305.08,0.0,0.0,0.000,357780.2,357780.2,29525,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459662342,340054.00
04/03/2016 01:45,2,0.000,ALERT,212.83,303.58,59.991,1459662303,"201051344000458","219011344069620",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,354795.6,354795.6,24926,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459662344,340055.00
04/03/2016 01:45,2,0.000,ALERT,213.51,303.28,59.991,1459662303,"201051344000853","219011344069620",0.00,-4.00,0,300.87,305.38,0.0,0.0,0.000,353185.3,353185.3,24522,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459662346,340056.00
04/03/2016 01:45,2,0.000,ALERT,213.51,302.98,59.991,1459662303,"201051344000685","219011344069620",0.00,-4.00,0,300.87,304.48,0.0,0.0,0.000,359884.9,359884.9,29344,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459662347,340057.00
04/03/2016 01:45,2,0.000,ALERT,213.29,302.68,59.996,1459662303,"201051344000917","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,357098.0,357098.0,29350,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459662349,340058.00
04/03/2016 01:45,2,0.000,ALERT,213.51,303.28,59.965,1459662303,"201051344001145","219011344069620",0.00,-4.00,0,301.17,304.78,0.0,0.0,0.000,362132.3,362132.3,29206,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459662351,340059.00
04/03/2016 01:45,2,0.000,ALERT,213.06,302.07,59.986,1459662303,"201051344000651","219011344069620",0.00,-6.00,0,300.27,303.88,0.0,0.0,0.000,354094.0,354094.0,29575,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459662353,340060.00
04/03/2016 01:45,2,0.000,ALERT,211.93,301.77,59.996,1459662303,"274151322000088","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,607600.0,607600.0,18154,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459662355,340061.00
04/03/2016 01:45,2,0.000,ALERT,213.06,301.17,59.986,1459662303,"274151322000068","219011344069620",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,507965.2,507965.2,19378,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459662356,340062.00
04/03/2016 01:45,2,0.000,ALERT,212.61,302.68,59.991,1459662303,"201051344001135","219011344069620",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,350471.0,350471.0,29536,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459662358,340063.00
04/03/2016 01:45,2,0.000,ALERT,212.61,303.88,59.996,1459662303,"201051344000594","219011344069620",0.00,-5.00,0,300.87,305.08,0.0,0.0,0.000,357625.5,357625.5,24957,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459662360,340064.00
04/03/2016 01:45,2,0.000,ALERT,213.06,302.68,59.986,1459662303,"201051344001203","219011344069620",0.00,-5.00,0,300.27,305.68,0.0,0.0,0.000,357032.3,357032.3,29529,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459662362,340065.00
04/03/2016 01:45,2,0.000,ALERT,212.38,302.07,59.991,1459662303,"274151322000054","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,621169.4,621169.4,18180,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459662363,340066.00
04/03/2016 01:45,2,0.000,ALERT,213.29,302.98,60.002,1459662303,"201051344000867","219011344069620",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,346143.0,346143.0,24961,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459662365,340067.00
04/03/2016 01:45,2,0.000,ALERT,212.83,302.68,60.002,1459662303,"201051344001093","219011344069620",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,355962.1,355962.1,29406,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459662367,340068.00
04/03/2016 01:45,2,0.000,ALERT,212.83,302.98,59.986,1459662303,"201051344000900","219011344069620",0.00,-4.00,0,300.87,304.48,0.0,0.0,0.000,361434.6,361434.6,24362,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459662369,340069.00
04/03/2016 01:45,2,0.000,ALERT,213.06,302.68,59.986,1459662303,"201051344000648","219011344069620",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,354048.5,354048.5,24660,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459662371,340070.00
04/03/2016 01:45,2,0.000,ALERT,213.29,304.18,59.959,1459662303,"201051344000569","219011344069620",0.00,-3.50,0,302.07,305.68,0.0,0.0,0.000,362807.7,362807.7,24296,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459662372,340071.00
04/03/2016 01:45,2,0.000,ALERT,213.06,303.58,59.991,1459662303,"201051344000983","219011344069620",0.00,-3.50,0,301.47,305.08,0.0,0.0,0.000,354525.6,354525.6,24761,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459662374,340072.00
04/03/2016 01:45,2,0.000,ALERT,213.06,303.28,59.986,1459662303,"201051344001158","219011344069620",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,349792.9,349792.9,25009,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459662376,340073.00
04/03/2016 01:45,2,0.000,ALERT,213.74,304.18,59.949,1459662303,"201051344000576","219011344069620",0.00,-4.00,0,301.17,304.78,0.0,0.0,0.000,355956.4,355956.4,24433,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459662378,340074.00
04/03/2016 01:45,2,0.000,ALERT,212.61,300.57,59.981,1459662303,"274151322000087","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,595572.4,595572.4,18247,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459662380,340075.00
04/03/2016 02:00,2,0.000,ALERT,213.51,303.58,59.981,1459663203,"201051344000645","219011344069620",0.00,-3.50,0,301.47,305.38,0.0,0.0,0.000,355520.7,355520.7,24577,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459663205,340076.00
04/03/2016 02:00,2,0.000,ALERT,212.61,301.47,59.975,1459663203,"274151322000085","219011344069620",0.00,-4.00,0,299.67,303.28,0.0,0.0,0.000,624044.4,624044.4,18193,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459663207,340077.00
04/03/2016 02:00,2,0.000,ALERT,213.74,303.28,59.981,1459663203,"201051344000633","219011344069620",0.00,-5.00,0,299.37,304.78,0.0,0.0,0.000,346471.6,346471.6,25029,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459663209,340078.00
04/03/2016 02:00,2,0.000,ALERT,213.29,303.58,59.986,1459663203,"201051344000469","219011344069620",0.00,-5.00,0,300.27,305.08,0.0,0.0,0.000,347789.4,347789.4,24979,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459663211,340079.00
04/03/2016 02:00,2,0.000,ALERT,213.29,302.98,59.986,1459663203,"201051344000646","219011344069620",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,352122.1,352122.1,29536,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459663212,340080.00
04/03/2016 02:00,2,0.000,ALERT,212.16,302.68,59.970,1459663203,"274151322000052","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,632549.7,632549.7,18410,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459663214,340081.00
04/03/2016 02:00,2,0.000,ALERT,213.51,303.28,59.949,1459663203,"201051344000585","219011344069620",0.00,-4.00,0,300.87,304.48,0.0,0.0,0.000,357716.4,357716.4,29547,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459663216,340082.00
04/03/2016 02:00,2,0.000,ALERT,213.51,303.58,59.986,1459663203,"201051344001230","219011344069620",0.00,-5.00,0,301.47,304.78,0.0,0.0,0.000,356024.1,356024.1,29335,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459663218,340083.00
04/03/2016 02:00,2,0.000,ALERT,213.96,303.88,59.981,1459663203,"201051344000582","219011344069620",0.00,-5.50,0,301.77,305.08,0.0,0.0,0.000,349637.0,349637.0,29514,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459663220,340084.00
04/03/2016 02:00,2,0.000,ALERT,213.06,302.98,60.007,1459663203,"201051344000955","219011344069620",0.00,-5.00,0,300.87,304.18,0.0,0.0,0.000,360801.6,360801.6,29450,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459663221,340085.00
04/03/2016 02:00,2,0.000,ALERT,212.61,301.17,59.981,1459663203,"274151322000094","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,507871.5,507871.5,19188,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459663223,340086.00
04/03/2016 02:00,2,0.000,ALERT,213.06,304.18,59.944,1459663203,"201051344000579","219011344069620",0.00,-4.00,0,302.07,305.98,0.0,0.0,0.000,361321.1,361321.1,5050,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459663225,340087.00
04/03/2016 02:00,2,0.000,ALERT,213.29,303.58,59.986,1459663203,"201051344000890","219011344069620",0.00,-4.00,0,301.47,305.68,0.0,0.0,0.000,358101.2,358101.2,29477,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459663227,340088.00
04/03/2016 02:00,2,0.000,ALERT,213.74,302.98,59.991,1459663203,"201051344000438","219011344069620",0.00,-5.50,0,301.17,304.78,0.0,0.0,0.000,360270.2,360270.2,29474,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459663229,340089.00
04/03/2016 02:00,2,0.000,ALERT,213.74,302.37,59.991,1459663203,"201051344000417","219011344069620",0.00,-5.00,0,300.87,304.18,0.0,0.0,0.000,353664.2,353664.2,29625,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459663230,340090.00
04/03/2016 02:00,2,0.000,ALERT,212.61,301.47,59.991,1459663203,"274151322000083","219011344069620",0.00,-4.00,0,299.97,303.58,0.0,0.0,0.000,626926.3,626926.3,18461,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459663232,340091.00
04/03/2016 02:00,2,0.000,ALERT,213.06,301.77,59.981,1459663203,"274151322000076","219011344069620",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,667139.2,667139.2,18470,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459663234,340092.00
04/03/2016 02:00,2,0.000,ALERT,212.83,304.18,59.981,1459663203,"201051344000868","219011344069620",0.00,-4.00,0,302.07,305.98,0.0,0.0,0.000,346961.2,346961.2,24716,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459663236,340093.00
04/03/2016 02:00,2,0.000,ALERT,212.38,302.68,59.970,1459663203,"274151322000095","219011344069620",0.00,-5.00,0,300.57,304.18,0.0,0.0,0.000,660455.2,660455.2,18362,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459663238,340094.00
04/03/2016 02:00,2,0.000,ALERT,212.83,303.28,59.981,1459663203,"201051344000988","219011344069620",0.00,-3.50,0,298.47,304.78,0.0,0.0,0.000,344573.0,344573.0,25001,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459663240,340095.00
04/03/2016 02:00,2,0.000,ALERT,213.29,302.07,59.975,1459663203,"201051344001025","219011344069620",0.00,-5.50,0,300.57,305.08,0.0,0.0,0.000,357780.2,357780.2,29527,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459663242,340096.00
04/03/2016 02:00,2,0.000,ALERT,213.06,303.58,59.986,1459663203,"201051344000458","219011344069620",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,354795.6,354795.6,24928,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459663243,340097.00
04/03/2016 02:00,2,0.000,ALERT,213.51,303.28,59.981,1459663203,"201051344000853","219011344069620",0.00,-4.00,0,301.77,305.38,0.0,0.0,0.000,353185.3,353185.3,24524,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459663245,340098.00
04/03/2016 02:00,2,0.000,ALERT,213.96,303.28,59.996,1459663203,"201051344000685","219011344069620",0.00,-4.00,0,300.87,304.48,0.0,0.0,0.000,359884.9,359884.9,29346,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459663247,340099.00
04/03/2016 02:00,2,0.000,ALERT,213.74,302.68,59.975,1459663203,"201051344000917","219011344069620",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,357098.0,357098.0,29352,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459663249,340100.00
04/03/2016 02:00,2,0.000,ALERT,213.74,303.28,59.991,1459663203,"201051344001145","219011344069620",0.00,-5.00,0,301.47,305.08,0.0,0.0,0.000,362132.3,362132.3,29208,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459663250,340101.00
04/03/2016 02:00,2,0.000,ALERT,213.51,302.37,59.996,1459663203,"201051344000651","219011344069620",0.00,-6.00,0,300.57,303.88,0.0,0.0,0.000,354094.0,354094.0,29577,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459663252,340102.00
04/03/2016 02:00,2,0.000,ALERT,212.16,300.87,59.975,1459663203,"274151322000088","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,607600.0,607600.0,18156,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459663254,340103.00
04/03/2016 02:00,2,0.000,ALERT,213.06,300.57,59.981,1459663203,"274151322000068","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,507965.2,507965.2,19380,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459663256,340104.00
04/03/2016 02:00,2,0.000,ALERT,213.06,302.98,59.965,1459663203,"201051344001135","219011344069620",0.00,-5.00,0,300.87,305.08,0.0,0.0,0.000,350471.0,350471.0,29538,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459663258,340105.00
04/03/2016 02:00,2,0.000,ALERT,212.61,303.88,59.975,1459663203,"201051344000594","219011344069620",0.00,-5.00,0,301.17,305.68,0.0,0.0,0.000,357625.5,357625.5,24959,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459663260,340106.00
04/03/2016 02:00,2,0.000,ALERT,213.51,302.68,59.975,1459663203,"201051344001203","219011344069620",0.00,-5.50,0,300.87,305.98,0.0,0.0,0.000,357032.3,357032.3,29531,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459663261,340107.00
04/03/2016 02:00,2,0.000,ALERT,212.16,301.17,59.970,1459663203,"274151322000054","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,621169.4,621169.4,18182,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459663263,340108.00
04/03/2016 02:00,2,0.000,ALERT,213.29,302.98,59.975,1459663203,"201051344000867","219011344069620",0.00,-3.00,0,300.57,305.68,0.0,0.0,0.000,346143.0,346143.0,24963,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459663265,340109.00
04/03/2016 02:00,2,0.000,ALERT,213.29,302.98,59.975,1459663203,"201051344001093","219011344069620",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,355962.1,355962.1,29408,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459663267,340110.00
04/03/2016 02:00,2,0.000,ALERT,212.83,303.58,59.933,1459663203,"201051344000900","219011344069620",0.00,-4.00,0,301.17,305.08,0.0,0.0,0.000,361434.6,361434.6,24364,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459663269,340111.00
04/03/2016 02:00,2,0.000,ALERT,213.29,302.68,59.981,1459663203,"201051344000648","219011344069620",0.00,-5.50,0,300.87,305.08,0.0,0.0,0.000,354048.5,354048.5,24662,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459663271,340112.00
04/03/2016 02:00,2,0.000,ALERT,213.06,304.18,60.007,1459663203,"201051344000569","219011344069620",0.00,-4.00,0,302.37,305.98,0.0,0.0,0.000,362807.7,362807.7,24298,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459663272,340113.00
04/03/2016 02:00,2,0.000,ALERT,213.06,303.88,60.002,1459663203,"201051344000983","219011344069620",0.00,-3.50,0,301.77,305.68,0.0,0.0,0.000,354525.6,354525.6,24763,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459663274,340114.00
04/03/2016 02:00,2,0.000,ALERT,213.29,303.58,59.970,1459663203,"201051344001158","219011344069620",0.00,-5.50,0,301.17,304.78,0.0,0.0,0.000,349792.9,349792.9,25011,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459663276,340115.00
04/03/2016 02:00,2,0.000,ALERT,213.51,304.18,59.933,1459663203,"201051344000576","219011344069620",0.00,-4.00,0,301.77,305.38,0.0,0.0,0.000,355956.4,355956.4,24435,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459663278,340116.00
04/03/2016 02:00,2,0.000,ALERT,212.61,300.87,59.970,1459663203,"274151322000087","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,595572.4,595572.4,18249,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459663280,340117.00
04/03/2016 02:15,2,0.000,ALERT,213.74,303.88,60.002,1459664103,"201051344000645","219011344069620",0.00,-3.50,0,301.77,305.38,0.0,0.0,0.000,355520.7,355520.7,24579,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459664105,340118.00
04/03/2016 02:15,2,0.000,ALERT,212.83,301.47,60.002,1459664103,"274151322000085","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,624044.4,624044.4,18195,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459664107,340119.00
04/03/2016 02:15,2,0.000,ALERT,213.96,303.58,59.991,1459664103,"201051344000633","219011344069620",0.00,-5.00,0,299.97,304.78,0.0,0.0,0.000,346471.6,346471.6,25031,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459664109,340120.00
04/03/2016 02:15,2,0.000,ALERT,213.29,303.88,59.991,1459664103,"201051344000469","219011344069620",0.00,-5.50,0,300.57,305.08,0.0,0.0,0.000,347789.4,347789.4,24981,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459664111,340121.00
04/03/2016 02:15,2,0.000,ALERT,213.29,302.98,59.996,1459664103,"201051344000646","219011344069620",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,352122.1,352122.1,29538,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459664112,340122.00
04/03/2016 02:15,2,0.000,ALERT,212.38,301.77,59.986,1459664103,"274151322000052","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,632549.7,632549.7,18412,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459664114,340123.00
04/03/2016 02:15,2,0.000,ALERT,213.29,303.28,59.991,1459664103,"201051344000585","219011344069620",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,357716.4,357716.4,29549,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459664116,340124.00
04/03/2016 02:15,2,0.000,ALERT,213.29,303.28,59.991,1459664103,"201051344001230","219011344069620",0.00,-5.00,0,301.47,305.08,0.0,0.0,0.000,356024.1,356024.1,29337,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459664118,340125.00
04/03/2016 02:15,2,0.000,ALERT,213.74,303.88,60.002,1459664103,"201051344000582","219011344069620",0.00,-5.50,0,301.77,305.38,0.0,0.0,0.000,349637.0,349637.0,29516,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459664120,340126.00
04/03/2016 02:15,2,0.000,ALERT,212.38,302.07,60.007,1459664103,"201051344000955","219011344069620",0.00,-5.00,0,301.17,304.78,0.0,0.0,0.000,360801.6,360801.6,29452,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459664121,340127.00
04/03/2016 02:15,2,0.000,ALERT,212.38,301.17,59.986,1459664103,"274151322000094","219011344069620",0.00,-5.50,0,299.67,302.98,0.0,0.0,0.000,507871.5,507871.5,19190,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459664123,340128.00
04/03/2016 02:15,2,0.000,ALERT,213.06,304.18,59.981,1459664103,"201051344000579","219011344069620",0.00,-4.00,0,302.37,305.98,0.0,0.0,0.000,361321.1,361321.1,5052,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459664125,340129.00
04/03/2016 02:15,2,0.000,ALERT,213.06,302.98,59.991,1459664103,"201051344000890","219011344069620",0.00,-4.00,0,301.77,305.68,0.0,0.0,0.000,358101.2,358101.2,29479,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459664127,340130.00
04/03/2016 02:15,2,0.000,ALERT,213.51,302.98,59.996,1459664103,"201051344000438","219011344069620",0.00,-5.50,0,301.17,304.78,0.0,0.0,0.000,360270.2,360270.2,29476,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459664129,340131.00
04/03/2016 02:15,2,0.000,ALERT,213.51,302.37,59.986,1459664103,"201051344000417","219011344069620",0.00,-5.00,0,300.57,304.18,0.0,0.0,0.000,353664.2,353664.2,29627,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459664131,340132.00
04/03/2016 02:15,2,0.000,ALERT,212.61,302.07,59.991,1459664103,"274151322000083","219011344069620",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,626926.3,626926.3,18463,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459664132,340133.00
04/03/2016 02:15,2,0.000,ALERT,213.06,302.37,59.975,1459664103,"274151322000076","219011344069620",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,667139.2,667139.2,18472,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459664134,340134.00
04/03/2016 02:15,2,0.000,ALERT,213.06,304.18,59.986,1459664103,"201051344000868","219011344069620",0.00,-4.00,0,302.37,305.98,0.0,0.0,0.000,346961.2,346961.2,24718,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459664136,340135.00
04/03/2016 02:15,2,0.000,ALERT,212.61,302.98,59.959,1459664103,"274151322000095","219011344069620",0.00,-5.50,0,301.47,304.48,0.0,0.0,0.000,660455.2,660455.2,18364,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459664138,340136.00
04/03/2016 02:15,2,0.000,ALERT,213.06,303.58,59.970,1459664103,"201051344000988","219011344069620",0.00,-4.00,0,299.07,305.08,0.0,0.0,0.000,344573.0,344573.0,25003,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459664140,340137.00
04/03/2016 02:15,2,0.000,ALERT,213.06,302.07,59.959,1459664103,"201051344001025","219011344069620",0.00,-5.50,0,300.57,305.08,0.0,0.0,0.000,357780.2,357780.2,29529,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459664141,340138.00
04/03/2016 02:15,2,0.000,ALERT,213.29,303.88,59.944,1459664103,"201051344000458","219011344069620",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,354795.6,354795.6,24930,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459664143,340139.00
04/03/2016 02:15,2,0.000,ALERT,213.74,303.58,59.981,1459664103,"201051344000853","219011344069620",0.00,-5.00,0,301.77,305.38,0.0,0.0,0.000,353185.3,353185.3,24526,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459664145,340140.00
04/03/2016 02:15,2,0.000,ALERT,213.74,302.98,59.981,1459664103,"201051344000685","219011344069620",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,359884.9,359884.9,29348,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459664147,340141.00
04/03/2016 02:15,2,0.000,ALERT,213.74,302.68,59.996,1459664103,"201051344000917","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,357098.0,357098.0,29354,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459664149,340142.00
04/03/2016 02:15,2,0.000,ALERT,213.51,303.28,59.981,1459664103,"201051344001145","219011344069620",0.00,-5.00,0,301.17,305.08,0.0,0.0,0.000,362132.3,362132.3,29210,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459664150,340143.00
04/03/2016 02:15,2,0.000,ALERT,213.51,302.37,59.986,1459664103,"201051344000651","219011344069620",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,354094.0,354094.0,29579,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459664152,340144.00
04/03/2016 02:15,2,0.000,ALERT,212.16,301.77,59.975,1459664103,"274151322000088","219011344069620",0.00,-3.50,0,299.67,303.28,0.0,0.0,0.000,607600.0,607600.0,18158,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459664154,340145.00
04/03/2016 02:15,2,0.000,ALERT,213.29,301.17,59.970,1459664103,"274151322000068","219011344069620",0.00,-3.50,0,299.67,302.68,0.0,0.0,0.000,507965.2,507965.2,19382,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459664156,340146.00
04/03/2016 02:15,2,0.000,ALERT,213.06,302.98,59.975,1459664103,"201051344001135","219011344069620",0.00,-5.00,0,301.17,305.08,0.0,0.0,0.000,350471.0,350471.0,29540,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459664158,340147.00
04/03/2016 02:15,2,0.000,ALERT,213.06,304.48,59.975,1459664103,"201051344000594","219011344069620",0.00,-5.00,0,301.47,305.38,0.0,0.0,0.000,357625.5,357625.5,24961,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459664159,340148.00
04/03/2016 02:15,2,0.000,ALERT,213.29,302.37,59.965,1459664103,"201051344001203","219011344069620",0.00,-5.50,0,300.87,305.98,0.0,0.0,0.000,357032.3,357032.3,29533,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459664161,340149.00
04/03/2016 02:15,2,0.000,ALERT,212.38,301.77,59.965,1459664103,"274151322000054","219011344069620",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,621169.4,621169.4,18184,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459664163,340150.00
04/03/2016 02:15,2,0.000,ALERT,213.51,303.58,59.970,1459664103,"201051344000867","219011344069620",0.00,-3.50,0,301.17,305.68,0.0,0.0,0.000,346143.0,346143.0,24965,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459664165,340151.00
04/03/2016 02:15,2,0.000,ALERT,213.29,302.98,59.965,1459664103,"201051344001093","219011344069620",0.00,-3.50,0,300.87,304.18,0.0,0.0,0.000,355962.1,355962.1,29410,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459664167,340152.00
04/03/2016 02:15,2,0.000,ALERT,213.29,303.88,59.965,1459664103,"201051344000900","219011344069620",0.00,-5.00,0,301.17,305.08,0.0,0.0,0.000,361434.6,361434.6,24366,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459664169,340153.00
04/03/2016 02:15,2,0.000,ALERT,213.29,302.98,59.928,1459664103,"201051344000648","219011344069620",0.00,-5.50,0,300.87,305.38,0.0,0.0,0.000,354048.5,354048.5,24664,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459664170,340154.00
04/03/2016 02:15,2,0.000,ALERT,213.29,304.48,60.018,1459664103,"201051344000569","219011344069620",0.00,-4.00,0,302.37,306.28,0.0,0.0,0.000,362807.7,362807.7,24300,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459664172,340155.00
04/03/2016 02:15,2,0.000,ALERT,213.29,303.88,59.970,1459664103,"201051344000983","219011344069620",0.00,-4.00,0,302.07,305.68,0.0,0.0,0.000,354525.6,354525.6,24765,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459664174,340156.00
04/03/2016 02:15,2,0.000,ALERT,213.51,303.88,60.007,1459664103,"201051344001158","219011344069620",0.00,-5.50,0,301.47,305.08,0.0,0.0,0.000,349792.9,349792.9,25013,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459664176,340157.00
04/03/2016 02:15,2,0.000,ALERT,213.74,304.18,59.965,1459664103,"201051344000576","219011344069620",0.00,-4.00,0,301.77,305.68,0.0,0.0,0.000,355956.4,355956.4,24437,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459664177,340158.00
04/03/2016 02:15,2,0.000,ALERT,212.61,300.57,59.954,1459664103,"274151322000087","219011344069620",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,595572.4,595572.4,18251,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459664179,340159.00
04/03/2016 02:30,2,0.000,ALERT,213.74,303.88,59.996,1459665003,"201051344000645","219011344069620",0.00,-4.00,0,302.07,305.68,0.0,0.0,0.000,355520.7,355520.7,24581,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459665005,340160.00
04/03/2016 02:30,2,0.000,ALERT,212.61,301.17,59.996,1459665003,"274151322000085","219011344069620",0.00,-5.00,0,299.07,303.88,0.0,0.0,0.000,624044.4,624044.4,18197,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459665007,340161.00
04/03/2016 02:30,2,0.000,ALERT,213.96,303.88,59.991,1459665003,"201051344000633","219011344069620",0.00,-5.50,0,299.97,304.78,0.0,0.0,0.000,346471.6,346471.6,25033,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459665009,340162.00
04/03/2016 02:30,2,0.000,ALERT,213.29,303.88,59.986,1459665003,"201051344000469","219011344069620",0.00,-5.50,0,300.87,305.08,0.0,0.0,0.000,347789.4,347789.4,24983,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459665010,340163.00
04/03/2016 02:30,2,0.000,ALERT,213.51,303.28,59.996,1459665003,"201051344000646","219011344069620",0.00,-6.00,0,300.27,305.08,0.0,0.0,0.000,352122.1,352122.1,29540,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459665012,340164.00
04/03/2016 02:30,2,0.000,ALERT,212.16,302.07,59.991,1459665003,"274151322000052","219011344069620",0.00,-5.00,0,298.77,303.88,0.0,0.0,0.000,632549.7,632549.7,18414,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459665014,340165.00
04/03/2016 02:30,2,0.000,ALERT,213.74,303.58,60.002,1459665003,"201051344000585","219011344069620",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,357716.4,357716.4,29551,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459665016,340166.00
04/03/2016 02:30,2,0.000,ALERT,213.51,303.58,59.996,1459665003,"201051344001230","219011344069620",0.00,-5.50,0,301.17,305.38,0.0,0.0,0.000,356024.1,356024.1,29339,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459665018,340167.00
04/03/2016 02:30,2,0.000,ALERT,213.96,303.88,60.034,1459665003,"201051344000582","219011344069620",0.00,-6.00,0,301.17,305.98,0.0,0.0,0.000,349637.0,349637.0,29518,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459665019,340168.00
04/03/2016 02:30,2,0.000,ALERT,213.06,302.98,59.991,1459665003,"201051344000955","219011344069620",0.00,-5.50,0,300.27,304.78,0.0,0.0,0.000,360801.6,360801.6,29454,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459665021,340169.00
04/03/2016 02:30,2,0.000,ALERT,212.38,300.27,60.034,1459665003,"274151322000094","219011344069620",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,507871.5,507871.5,19192,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459665023,340170.00
04/03/2016 02:30,2,0.000,ALERT,213.51,304.78,59.970,1459665003,"201051344000579","219011344069620",0.00,-5.00,0,302.37,305.98,0.0,0.0,0.000,361321.1,361321.1,5054,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459665025,340171.00
04/03/2016 02:30,2,0.000,ALERT,213.29,303.28,59.965,1459665003,"201051344000890","219011344069620",0.00,-5.00,0,301.17,305.68,0.0,0.0,0.000,358101.2,358101.2,29481,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459665027,340172.00
04/03/2016 02:30,2,0.000,ALERT,213.51,302.98,60.002,1459665003,"201051344000438","219011344069620",0.00,-6.00,0,300.87,305.08,0.0,0.0,0.000,360270.2,360270.2,29478,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459665028,340173.00
04/03/2016 02:30,2,0.000,ALERT,213.96,302.98,60.012,1459665003,"201051344000417","219011344069620",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,353664.2,353664.2,29629,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459665030,340174.00
