ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2016 02:30,2,0.000,ALERT,212.38,301.77,59.965,1459665003,"274151322000083","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,626926.3,626926.3,18465,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459665032,340175.00
04/03/2016 02:30,2,0.000,ALERT,213.06,301.77,60.002,1459665003,"274151322000076","219011344069620",0.00,-4.00,0,299.07,304.18,0.0,0.0,0.000,667139.2,667139.2,18474,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459665034,340176.00
04/03/2016 02:30,2,0.000,ALERT,213.29,304.78,60.002,1459665003,"201051344000868","219011344069620",0.00,-4.00,0,302.37,306.28,0.0,0.0,0.000,346961.2,346961.2,24720,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459665035,340177.00
04/03/2016 02:30,2,0.000,ALERT,212.38,302.37,59.996,1459665003,"274151322000095","219011344069620",0.00,-6.00,0,300.27,304.48,0.0,0.0,0.000,660455.2,660455.2,18366,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459665037,340178.00
04/03/2016 02:30,2,0.000,ALERT,213.29,304.18,60.007,1459665003,"201051344000988","219011344069620",0.00,-4.00,0,298.77,305.08,0.0,0.0,0.000,344573.0,344573.0,25005,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459665039,340179.00
04/03/2016 02:30,2,0.000,ALERT,213.29,302.37,60.034,1459665003,"201051344001025","219011344069620",0.00,-6.00,0,299.97,305.38,0.0,0.0,0.000,357780.2,357780.2,29531,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459665041,340180.00
04/03/2016 02:30,2,0.000,ALERT,213.06,303.88,60.012,1459665003,"201051344000458","219011344069620",0.00,-3.00,0,302.07,306.28,0.0,0.0,0.000,354795.6,354795.6,24932,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459665043,340181.00
04/03/2016 02:30,2,0.000,ALERT,213.96,303.88,60.007,1459665003,"201051344000853","219011344069620",0.00,-5.00,0,301.77,305.68,0.0,0.0,0.000,353185.3,353185.3,24528,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459665045,340182.00
04/03/2016 02:30,2,0.000,ALERT,213.74,303.28,60.028,1459665003,"201051344000685","219011344069620",0.00,-5.00,0,300.87,305.38,0.0,0.0,0.000,359884.9,359884.9,29350,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459665047,340183.00
04/03/2016 02:30,2,0.000,ALERT,213.51,302.68,60.012,1459665003,"201051344000917","219011344069620",0.00,-3.50,0,299.37,304.48,0.0,0.0,0.000,357098.0,357098.0,29356,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459665048,340184.00
04/03/2016 02:30,2,0.000,ALERT,213.74,303.28,60.007,1459665003,"201051344001145","219011344069620",0.00,-5.50,0,301.17,305.38,0.0,0.0,0.000,362132.3,362132.3,29212,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459665050,340185.00
04/03/2016 02:30,2,0.000,ALERT,213.51,302.37,60.034,1459665003,"201051344000651","219011344069620",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,354094.0,354094.0,29581,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459665052,340186.00
04/03/2016 02:30,2,0.000,ALERT,211.93,300.57,60.007,1459665003,"274151322000088","219011344069620",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,607600.0,607600.0,18160,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459665054,340187.00
04/03/2016 02:30,2,0.000,ALERT,212.83,300.27,59.975,1459665003,"274151322000068","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,507965.2,507965.2,19384,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459665055,340188.00
04/03/2016 02:30,2,0.000,ALERT,213.06,302.98,60.002,1459665003,"201051344001135","219011344069620",0.00,-5.50,0,300.87,305.08,0.0,0.0,0.000,350471.0,350471.0,29542,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459665057,340189.00
04/03/2016 02:30,2,0.000,ALERT,213.06,304.78,60.012,1459665003,"201051344000594","219011344069620",0.00,-5.50,0,301.47,305.98,0.0,0.0,0.000,357625.5,357625.5,24963,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459665059,340190.00
04/03/2016 02:30,2,0.000,ALERT,213.51,302.98,60.007,1459665003,"201051344001203","219011344069620",0.00,-5.50,0,300.57,306.28,0.0,0.0,0.000,357032.3,357032.3,29535,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459665061,340191.00
04/03/2016 02:30,2,0.000,ALERT,211.93,301.77,60.002,1459665003,"274151322000054","219011344069620",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,621169.4,621169.4,18186,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459665063,340192.00
04/03/2016 02:30,2,0.000,ALERT,213.74,303.58,60.007,1459665003,"201051344000867","219011344069620",0.00,-4.00,0,300.87,305.68,0.0,0.0,0.000,346143.0,346143.0,24967,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459665064,340193.00
04/03/2016 02:30,2,0.000,ALERT,213.74,303.28,60.028,1459665003,"201051344001093","219011344069620",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,355962.1,355962.1,29412,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459665066,340194.00
04/03/2016 02:30,2,0.000,ALERT,213.29,304.18,60.023,1459665003,"201051344000900","219011344069620",0.00,-5.00,0,301.47,305.38,0.0,0.0,0.000,361434.6,361434.6,24368,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459665068,340195.00
04/03/2016 02:30,2,0.000,ALERT,213.51,303.28,60.012,1459665003,"201051344000648","219011344069620",0.00,-5.50,0,301.47,305.38,0.0,0.0,0.000,354048.5,354048.5,24666,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459665070,340196.00
04/03/2016 02:30,2,0.000,ALERT,213.51,304.78,60.007,1459665003,"201051344000569","219011344069620",0.00,-5.00,0,302.68,306.28,0.0,0.0,0.000,362807.7,362807.7,24302,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459665072,340197.00
04/03/2016 02:30,2,0.000,ALERT,213.29,304.18,59.991,1459665003,"201051344000983","219011344069620",0.00,-4.00,0,302.37,305.68,0.0,0.0,0.000,354525.6,354525.6,24767,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459665073,340198.00
04/03/2016 02:30,2,0.000,ALERT,213.29,303.58,60.023,1459665003,"201051344001158","219011344069620",0.00,-6.00,0,301.47,305.38,0.0,0.0,0.000,349792.9,349792.9,25015,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459665075,340199.00
04/03/2016 02:30,2,0.000,ALERT,213.74,304.48,60.002,1459665003,"201051344000576","219011344069620",0.00,-5.00,0,302.07,305.98,0.0,0.0,0.000,355956.4,355956.4,24439,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459665077,340200.00
04/03/2016 02:30,2,0.000,ALERT,212.38,300.87,59.996,1459665003,"274151322000087","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,595572.4,595572.4,18253,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459665079,340201.00
04/03/2016 02:45,2,0.000,ALERT,213.96,304.18,59.986,1459665903,"201051344000645","219011344069620",0.00,-4.00,0,302.07,305.68,0.0,0.0,0.000,355520.7,355520.7,24583,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459665905,340202.00
04/03/2016 02:45,2,0.000,ALERT,212.83,301.77,59.965,1459665903,"274151322000085","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,624044.4,624044.4,18199,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459665907,340203.00
04/03/2016 02:45,2,0.000,ALERT,214.19,304.18,59.965,1459665903,"201051344000633","219011344069620",0.00,-5.50,0,300.57,305.38,0.0,0.0,0.000,346471.6,346471.6,25035,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459665909,340204.00
04/03/2016 02:45,2,0.000,ALERT,213.51,304.48,59.965,1459665903,"201051344000469","219011344069620",0.00,-6.00,0,301.17,305.38,0.0,0.0,0.000,347789.4,347789.4,24985,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459665911,340205.00
04/03/2016 02:45,2,0.000,ALERT,213.51,302.68,59.991,1459665903,"201051344000646","219011344069620",0.00,-6.00,0,300.87,304.78,0.0,0.0,0.000,352122.1,352122.1,29542,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459665913,340206.00
04/03/2016 02:45,2,0.000,ALERT,212.38,301.47,59.954,1459665903,"274151322000052","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,632549.7,632549.7,18416,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459665915,340207.00
04/03/2016 02:45,2,0.000,ALERT,213.74,302.98,59.959,1459665903,"201051344000585","219011344069620",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,357716.4,357716.4,29553,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459665916,340208.00
04/03/2016 02:45,2,0.000,ALERT,213.74,303.28,59.965,1459665903,"201051344001230","219011344069620",0.00,-5.50,0,301.47,305.08,0.0,0.0,0.000,356024.1,356024.1,29341,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459665918,340209.00
04/03/2016 02:45,2,0.000,ALERT,213.96,303.88,59.928,1459665903,"201051344000582","219011344069620",0.00,-6.50,0,302.07,305.38,0.0,0.0,0.000,349637.0,349637.0,29520,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459665920,340210.00
04/03/2016 02:45,2,0.000,ALERT,213.06,302.68,59.970,1459665903,"201051344000955","219011344069620",0.00,-5.50,0,300.87,304.78,0.0,0.0,0.000,360801.6,360801.6,29456,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459665922,340211.00
04/03/2016 02:45,2,0.000,ALERT,212.83,301.77,59.954,1459665903,"274151322000094","219011344069620",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,507871.5,507871.5,19194,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459665923,340212.00
04/03/2016 02:45,2,0.000,ALERT,213.74,305.08,59.965,1459665903,"201051344000579","219011344069620",0.00,-5.50,0,302.68,306.58,0.0,0.0,0.000,361321.1,361321.1,5056,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459665925,340213.00
04/03/2016 02:45,2,0.000,ALERT,213.29,303.28,59.954,1459665903,"201051344000890","219011344069620",0.00,-5.50,0,301.17,305.68,0.0,0.0,0.000,358101.2,358101.2,29483,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459665927,340214.00
04/03/2016 02:45,2,0.000,ALERT,213.74,302.98,59.959,1459665903,"201051344000438","219011344069620",0.00,-6.00,0,301.17,305.08,0.0,0.0,0.000,360270.2,360270.2,29480,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459665929,340215.00
04/03/2016 02:45,2,0.000,ALERT,213.74,302.68,59.965,1459665903,"201051344000417","219011344069620",0.00,-6.00,0,300.57,304.18,0.0,0.0,0.000,353664.2,353664.2,29631,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459665931,340216.00
04/03/2016 02:45,2,0.000,ALERT,213.06,302.98,59.959,1459665903,"274151322000083","219011344069620",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,626926.3,626926.3,18467,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459665933,340217.00
04/03/2016 02:45,2,0.000,ALERT,213.51,302.07,59.954,1459665903,"274151322000076","219011344069620",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,667139.2,667139.2,18476,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459665934,340218.00
04/03/2016 02:45,2,0.000,ALERT,213.51,305.38,59.970,1459665903,"201051344000868","219011344069620",0.00,-5.00,0,302.98,306.58,0.0,0.0,0.000,346961.2,346961.2,24722,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459665936,340219.00
04/03/2016 02:45,2,0.000,ALERT,212.83,303.58,59.949,1459665903,"274151322000095","219011344069620",0.00,-6.00,0,301.17,304.48,0.0,0.0,0.000,660455.2,660455.2,18368,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459665938,340220.00
04/03/2016 02:45,2,0.000,ALERT,213.29,304.48,59.959,1459665903,"201051344000988","219011344069620",0.00,-5.00,0,299.67,305.38,0.0,0.0,0.000,344573.0,344573.0,25007,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459665940,340221.00
04/03/2016 02:45,2,0.000,ALERT,213.29,302.07,59.970,1459665903,"201051344001025","219011344069620",0.00,-6.50,0,300.57,305.08,0.0,0.0,0.000,357780.2,357780.2,29533,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459665942,340222.00
04/03/2016 02:45,2,0.000,ALERT,213.51,304.78,59.975,1459665903,"201051344000458","219011344069620",0.00,-3.00,0,302.37,306.58,0.0,0.0,0.000,354795.6,354795.6,24934,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459665943,340223.00
04/03/2016 02:45,2,0.000,ALERT,214.19,304.48,59.949,1459665903,"201051344000853","219011344069620",0.00,-5.50,0,302.07,305.68,0.0,0.0,0.000,353185.3,353185.3,24530,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459665945,340224.00
04/03/2016 02:45,2,0.000,ALERT,213.96,302.98,59.959,1459665903,"201051344000685","219011344069620",0.00,-5.50,0,300.87,304.78,0.0,0.0,0.000,359884.9,359884.9,29352,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459665947,340225.00
04/03/2016 02:45,2,0.000,ALERT,213.74,302.37,59.981,1459665903,"201051344000917","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,357098.0,357098.0,29358,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459665949,340226.00
04/03/2016 02:45,2,0.000,ALERT,213.96,303.28,59.970,1459665903,"201051344001145","219011344069620",0.00,-5.50,0,301.77,305.08,0.0,0.0,0.000,362132.3,362132.3,29214,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459665951,340227.00
04/03/2016 02:45,2,0.000,ALERT,213.51,302.37,59.938,1459665903,"201051344000651","219011344069620",0.00,-7.00,0,300.57,304.18,0.0,0.0,0.000,354094.0,354094.0,29583,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459665952,340228.00
04/03/2016 02:45,2,0.000,ALERT,212.38,302.37,59.970,1459665903,"274151322000088","219011344069620",0.00,-4.00,0,299.67,303.28,0.0,0.0,0.000,607600.0,607600.0,18162,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459665954,340229.00
04/03/2016 02:45,2,0.000,ALERT,213.29,301.17,59.965,1459665903,"274151322000068","219011344069620",0.00,-4.00,0,299.37,302.68,0.0,0.0,0.000,507965.2,507965.2,19386,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459665956,340230.00
04/03/2016 02:45,2,0.000,ALERT,213.06,302.98,60.023,1459665903,"201051344001135","219011344069620",0.00,-6.00,0,301.47,305.68,0.0,0.0,0.000,350471.0,350471.0,29544,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459665958,340231.00
04/03/2016 02:45,2,0.000,ALERT,213.29,305.08,59.959,1459665903,"201051344000594","219011344069620",0.00,-5.50,0,301.77,305.98,0.0,0.0,0.000,357625.5,357625.5,24965,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459665960,340232.00
04/03/2016 02:45,2,0.000,ALERT,213.51,302.37,59.986,1459665903,"201051344001203","219011344069620",0.00,-6.00,0,301.17,306.28,0.0,0.0,0.000,357032.3,357032.3,29537,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459665962,340233.00
04/03/2016 02:45,2,0.000,ALERT,212.61,302.37,59.981,1459665903,"274151322000054","219011344069620",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,621169.4,621169.4,18188,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459665963,340234.00
04/03/2016 02:45,2,0.000,ALERT,213.96,304.18,59.981,1459665903,"201051344000867","219011344069620",0.00,-4.00,0,301.47,305.98,0.0,0.0,0.000,346143.0,346143.0,24969,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459665965,340235.00
04/03/2016 02:45,2,0.000,ALERT,213.51,302.98,59.975,1459665903,"201051344001093","219011344069620",0.00,-4.00,0,300.87,304.48,0.0,0.0,0.000,355962.1,355962.1,29414,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459665967,340236.00
04/03/2016 02:45,2,0.000,ALERT,213.51,304.78,59.970,1459665903,"201051344000900","219011344069620",0.00,-5.50,0,301.77,305.68,0.0,0.0,0.000,361434.6,361434.6,24370,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459665969,340237.00
04/03/2016 02:45,2,0.000,ALERT,213.74,303.88,59.965,1459665903,"201051344000648","219011344069620",0.00,-6.00,0,301.47,305.68,0.0,0.0,0.000,354048.5,354048.5,24668,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459665971,340238.00
04/03/2016 02:45,2,0.000,ALERT,213.51,305.08,59.975,1459665903,"201051344000569","219011344069620",0.00,-5.00,0,302.68,306.88,0.0,0.0,0.000,362807.7,362807.7,24304,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459665972,340239.00
04/03/2016 02:45,2,0.000,ALERT,213.51,304.78,59.975,1459665903,"201051344000983","219011344069620",0.00,-5.00,0,302.37,306.28,0.0,0.0,0.000,354525.6,354525.6,24769,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459665974,340240.00
04/03/2016 02:45,2,0.000,ALERT,213.74,304.78,59.975,1459665903,"201051344001158","219011344069620",0.00,-6.00,0,301.47,305.38,0.0,0.0,0.000,349792.9,349792.9,25017,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459665976,340241.00
04/03/2016 02:45,2,0.000,ALERT,213.96,305.08,59.970,1459665903,"201051344000576","219011344069620",0.00,-5.00,0,302.37,305.98,0.0,0.0,0.000,355956.4,355956.4,24441,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459665978,340242.00
04/03/2016 02:45,2,0.000,ALERT,212.83,300.87,59.970,1459665903,"274151322000087","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,595572.4,595572.4,18255,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459665980,340243.00
04/03/2016 03:00,2,0.000,ALERT,213.74,303.58,59.975,1459666803,"201051344000645","219011344069620",0.00,-5.00,0,302.37,305.98,0.0,0.0,0.000,355520.7,355520.7,24585,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459666805,340244.00
04/03/2016 03:00,2,0.000,ALERT,212.38,301.47,59.975,1459666803,"274151322000085","219011344069620",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,624044.4,624044.4,18201,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459666807,340245.00
04/03/2016 03:00,2,0.000,ALERT,213.96,303.58,59.954,1459666803,"201051344000633","219011344069620",0.00,-6.00,0,300.87,305.38,0.0,0.0,0.000,346471.6,346471.6,25037,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459666809,340246.00
04/03/2016 03:00,2,0.000,ALERT,213.51,303.88,59.975,1459666803,"201051344000469","219011344069620",0.00,-6.00,0,301.77,305.68,0.0,0.0,0.000,347789.4,347789.4,24987,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459666811,340247.00
04/03/2016 03:00,2,0.000,ALERT,213.29,302.37,59.975,1459666803,"201051344000646","219011344069620",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,352122.1,352122.1,29544,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459666813,340248.00
04/03/2016 03:00,2,0.000,ALERT,212.16,302.07,59.938,1459666803,"274151322000052","219011344069620",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,632549.7,632549.7,18418,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459666815,340249.00
04/03/2016 03:00,2,0.000,ALERT,213.51,302.68,59.975,1459666803,"201051344000585","219011344069620",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,357716.4,357716.4,29555,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459666816,340250.00
04/03/2016 03:00,2,0.000,ALERT,213.51,302.68,59.975,1459666803,"201051344001230","219011344069620",0.00,-6.00,0,301.47,304.48,0.0,0.0,0.000,356024.1,356024.1,29343,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459666818,340251.00
04/03/2016 03:00,2,0.000,ALERT,213.96,303.28,59.959,1459666803,"201051344000582","219011344069620",0.00,-6.50,0,301.77,305.08,0.0,0.0,0.000,349637.0,349637.0,29522,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459666820,340252.00
04/03/2016 03:00,2,0.000,ALERT,213.06,302.37,59.981,1459666803,"201051344000955","219011344069620",0.00,-6.00,0,300.87,304.18,0.0,0.0,0.000,360801.6,360801.6,29458,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459666822,340253.00
04/03/2016 03:00,2,0.000,ALERT,212.38,301.17,59.981,1459666803,"274151322000094","219011344069620",0.00,-6.50,0,299.67,303.28,0.0,0.0,0.000,507871.5,507871.5,19196,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459666824,340254.00
04/03/2016 03:00,2,0.000,ALERT,213.29,304.48,59.975,1459666803,"201051344000579","219011344069620",0.00,-5.50,0,303.28,306.88,0.0,0.0,0.000,361321.1,361321.1,5058,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459666826,340255.00
04/03/2016 03:00,2,0.000,ALERT,213.29,302.68,59.938,1459666803,"201051344000890","219011344069620",0.00,-5.50,0,301.47,305.68,0.0,0.0,0.000,358101.2,358101.2,29485,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459666827,340256.00
04/03/2016 03:00,2,0.000,ALERT,213.51,302.37,59.975,1459666803,"201051344000438","219011344069620",0.00,-6.50,0,301.17,304.78,0.0,0.0,0.000,360270.2,360270.2,29482,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459666829,340257.00
04/03/2016 03:00,2,0.000,ALERT,213.74,301.77,59.981,1459666803,"201051344000417","219011344069620",0.00,-6.00,0,300.57,303.88,0.0,0.0,0.000,353664.2,353664.2,29633,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459666831,340258.00
04/03/2016 03:00,2,0.000,ALERT,212.61,301.77,59.975,1459666803,"274151322000083","219011344069620",0.00,-6.00,0,300.57,304.18,0.0,0.0,0.000,626926.3,626926.3,18469,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459666833,340259.00
04/03/2016 03:00,2,0.000,ALERT,213.06,301.47,59.996,1459666803,"274151322000076","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,667139.2,667139.2,18478,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459666834,340260.00
04/03/2016 03:00,2,0.000,ALERT,213.29,304.48,59.954,1459666803,"201051344000868","219011344069620",0.00,-5.50,0,303.28,307.18,0.0,0.0,0.000,346961.2,346961.2,24724,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459666836,340261.00
04/03/2016 03:00,2,0.000,ALERT,212.38,302.68,59.986,1459666803,"274151322000095","219011344069620",0.00,-6.50,0,301.17,304.78,0.0,0.0,0.000,660455.2,660455.2,18370,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459666838,340262.00
04/03/2016 03:00,2,0.000,ALERT,213.06,303.58,59.970,1459666803,"201051344000988","219011344069620",0.00,-5.00,0,299.97,305.98,0.0,0.0,0.000,344573.0,344573.0,25009,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459666840,340263.00
04/03/2016 03:00,2,0.000,ALERT,213.29,301.47,59.975,1459666803,"201051344001025","219011344069620",0.00,-6.50,0,300.57,305.08,0.0,0.0,0.000,357780.2,357780.2,29535,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459666842,340264.00
04/03/2016 03:00,2,0.000,ALERT,213.06,303.88,59.981,1459666803,"201051344000458","219011344069620",0.00,-3.50,0,302.98,306.88,0.0,0.0,0.000,354795.6,354795.6,24936,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459666844,340265.00
04/03/2016 03:00,2,0.000,ALERT,213.74,303.28,59.954,1459666803,"201051344000853","219011344069620",0.00,-5.50,0,302.68,306.28,0.0,0.0,0.000,353185.3,353185.3,24532,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459666845,340266.00
04/03/2016 03:00,2,0.000,ALERT,213.74,302.37,59.965,1459666803,"201051344000685","219011344069620",0.00,-6.00,0,300.87,304.48,0.0,0.0,0.000,359884.9,359884.9,29354,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459666847,340267.00
04/03/2016 03:00,2,0.000,ALERT,213.74,301.77,59.975,1459666803,"201051344000917","219011344069620",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,357098.0,357098.0,29360,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459666849,340268.00
04/03/2016 03:00,2,0.000,ALERT,213.74,302.37,59.991,1459666803,"201051344001145","219011344069620",0.00,-6.00,0,301.47,305.08,0.0,0.0,0.000,362132.3,362132.3,29216,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459666851,340269.00
04/03/2016 03:00,2,0.000,ALERT,213.51,301.77,59.954,1459666803,"201051344000651","219011344069620",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,354094.0,354094.0,29585,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459666853,340270.00
04/03/2016 03:00,2,0.000,ALERT,212.16,301.77,59.959,1459666803,"274151322000088","219011344069620",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,607600.0,607600.0,18164,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459666855,340271.00
04/03/2016 03:00,2,0.000,ALERT,213.06,300.87,59.959,1459666803,"274151322000068","219011344069620",0.00,-5.00,0,299.67,302.98,0.0,0.0,0.000,507965.2,507965.2,19388,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459666857,340272.00
04/03/2016 03:00,2,0.000,ALERT,213.29,302.37,59.970,1459666803,"201051344001135","219011344069620",0.00,-6.00,0,301.17,305.08,0.0,0.0,0.000,350471.0,350471.0,29546,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459666858,340273.00
04/03/2016 03:00,2,0.000,ALERT,213.06,303.88,59.965,1459666803,"201051344000594","219011344069620",0.00,-6.00,0,302.37,306.28,0.0,0.0,0.000,357625.5,357625.5,24967,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459666860,340274.00
04/03/2016 03:00,2,0.000,ALERT,213.51,301.77,59.970,1459666803,"201051344001203","219011344069620",0.00,-6.50,0,300.87,305.98,0.0,0.0,0.000,357032.3,357032.3,29539,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459666862,340275.00
04/03/2016 03:00,2,0.000,ALERT,212.38,302.07,59.970,1459666803,"274151322000054","219011344069620",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,621169.4,621169.4,18190,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459666864,340276.00
04/03/2016 03:00,2,0.000,ALERT,213.51,302.98,59.949,1459666803,"201051344000867","219011344069620",0.00,-4.00,0,302.07,306.28,0.0,0.0,0.000,346143.0,346143.0,24971,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459666866,340277.00
04/03/2016 03:00,2,0.000,ALERT,213.29,302.07,59.965,1459666803,"201051344001093","219011344069620",0.00,-5.00,0,300.87,304.48,0.0,0.0,0.000,355962.1,355962.1,29416,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459666867,340278.00
04/03/2016 03:00,2,0.000,ALERT,213.06,303.58,59.917,1459666803,"201051344000900","219011344069620",0.00,-5.50,0,302.37,305.98,0.0,0.0,0.000,361434.6,361434.6,24372,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459666869,340279.00
04/03/2016 03:00,2,0.000,ALERT,213.51,302.68,59.991,1459666803,"201051344000648","219011344069620",0.00,-6.50,0,302.07,305.98,0.0,0.0,0.000,354048.5,354048.5,24670,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459666871,340280.00
04/03/2016 03:00,2,0.000,ALERT,213.29,303.88,59.975,1459666803,"201051344000569","219011344069620",0.00,-5.50,0,303.28,307.18,0.0,0.0,0.000,362807.7,362807.7,24306,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459666873,340281.00
04/03/2016 03:00,2,0.000,ALERT,213.29,303.88,59.986,1459666803,"201051344000983","219011344069620",0.00,-5.00,0,302.98,306.58,0.0,0.0,0.000,354525.6,354525.6,24771,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459666875,340282.00
04/03/2016 03:00,2,0.000,ALERT,213.51,303.28,59.965,1459666803,"201051344001158","219011344069620",0.00,-6.50,0,302.37,305.98,0.0,0.0,0.000,349792.9,349792.9,25019,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459666876,340283.00
04/03/2016 03:00,2,0.000,ALERT,213.74,304.18,59.965,1459666803,"201051344000576","219011344069620",0.00,-5.50,0,302.98,306.28,0.0,0.0,0.000,355956.4,355956.4,24443,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459666878,340284.00
04/03/2016 03:00,2,0.000,ALERT,212.61,300.87,60.007,1459666803,"274151322000087","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,595572.4,595572.4,18257,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459666880,340285.00
04/03/2016 03:15,2,0.000,ALERT,213.96,304.18,60.002,1459667703,"201051344000645","219011344069620",0.00,-5.50,0,301.47,305.98,0.0,0.0,0.000,355520.7,355520.7,24587,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459667705,340286.00
04/03/2016 03:15,2,0.000,ALERT,212.83,301.77,59.970,1459667703,"274151322000085","219011344069620",0.00,-6.00,0,298.77,306.28,0.0,0.0,0.000,624044.4,624044.4,18203,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459667707,340287.00
04/03/2016 03:15,2,0.000,ALERT,214.19,304.18,59.970,1459667703,"201051344000633","219011344069620",0.00,-6.50,0,299.67,305.68,0.0,0.0,0.000,346471.6,346471.6,25039,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459667709,340288.00
04/03/2016 03:15,2,0.000,ALERT,213.51,304.18,59.965,1459667703,"201051344000469","219011344069620",0.00,-6.50,0,300.57,305.98,0.0,0.0,0.000,347789.4,347789.4,24989,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459667711,340289.00
04/03/2016 03:15,2,0.000,ALERT,213.29,302.68,59.975,1459667703,"201051344000646","219011344069620",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,352122.1,352122.1,29546,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459667713,340290.00
04/03/2016 03:15,2,0.000,ALERT,212.61,302.98,59.954,1459667703,"274151322000052","219011344069620",0.00,-6.00,0,298.47,306.88,0.0,0.0,0.000,632549.7,632549.7,18420,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459667714,340291.00
04/03/2016 03:15,2,0.000,ALERT,213.74,302.98,59.970,1459667703,"201051344000585","219011344069620",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,357716.4,357716.4,29557,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459667716,340292.00
04/03/2016 03:15,2,0.000,ALERT,213.51,302.98,59.981,1459667703,"201051344001230","219011344069620",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,356024.1,356024.1,29345,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459667718,340293.00
04/03/2016 03:15,2,0.000,ALERT,213.96,303.58,59.975,1459667703,"201051344000582","219011344069620",0.00,-7.00,0,301.47,305.08,0.0,0.0,0.000,349637.0,349637.0,29524,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459667720,340294.00
04/03/2016 03:15,2,0.000,ALERT,213.06,302.68,59.986,1459667703,"201051344000955","219011344069620",0.00,-6.50,0,300.27,303.88,0.0,0.0,0.000,360801.6,360801.6,29460,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459667722,340295.00
04/03/2016 03:15,2,0.000,ALERT,212.83,301.47,59.981,1459667703,"274151322000094","219011344069620",0.00,-6.50,0,298.17,305.68,0.0,0.0,0.000,507871.5,507871.5,19198,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459667723,340296.00
04/03/2016 03:15,2,0.000,ALERT,213.51,305.08,59.991,1459667703,"201051344000579","219011344069620",0.00,-6.00,0,302.07,306.88,0.0,0.0,0.000,361321.1,361321.1,5060,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459667725,340297.00
04/03/2016 03:15,2,0.000,ALERT,213.29,302.98,59.949,1459667703,"201051344000890","219011344069620",0.00,-6.00,0,300.87,305.08,0.0,0.0,0.000,358101.2,358101.2,29487,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459667727,340298.00
04/03/2016 03:15,2,0.000,ALERT,213.51,302.37,60.012,1459667703,"201051344000438","219011344069620",0.00,-7.00,0,300.27,304.48,0.0,0.0,0.000,360270.2,360270.2,29484,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459667729,340299.00
04/03/2016 03:15,2,0.000,ALERT,213.74,302.07,59.996,1459667703,"201051344000417","219011344069620",0.00,-6.50,0,299.97,303.58,0.0,0.0,0.000,353664.2,353664.2,29635,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459667731,340300.00
04/03/2016 03:15,2,0.000,ALERT,212.83,302.07,59.986,1459667703,"274151322000083","219011344069620",0.00,-6.00,0,299.07,307.18,0.0,0.0,0.000,626926.3,626926.3,18471,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459667732,340301.00
04/03/2016 03:15,2,0.000,ALERT,213.29,301.77,59.991,1459667703,"274151322000076","219011344069620",0.00,-6.00,0,298.77,306.28,0.0,0.0,0.000,667139.2,667139.2,18480,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459667734,340302.00
04/03/2016 03:15,2,0.000,ALERT,213.29,305.08,60.034,1459667703,"201051344000868","219011344069620",0.00,-6.00,0,302.07,306.88,0.0,0.0,0.000,346961.2,346961.2,24726,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459667736,340303.00
04/03/2016 03:15,2,0.000,ALERT,212.61,303.28,59.991,1459667703,"274151322000095","219011344069620",0.00,-7.00,0,299.97,307.48,0.0,0.0,0.000,660455.2,660455.2,18372,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459667738,340304.00
04/03/2016 03:15,2,0.000,ALERT,213.29,304.18,60.002,1459667703,"201051344000988","219011344069620",0.00,-5.50,0,298.77,305.68,0.0,0.0,0.000,344573.0,344573.0,25011,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459667740,340305.00
04/03/2016 03:15,2,0.000,ALERT,213.29,301.77,59.996,1459667703,"201051344001025","219011344069620",0.00,-7.00,0,299.67,304.78,0.0,0.0,0.000,357780.2,357780.2,29537,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459667741,340306.00
04/03/2016 03:15,2,0.000,ALERT,213.51,304.48,59.996,1459667703,"201051344000458","219011344069620",0.00,-4.00,0,301.47,306.88,0.0,0.0,0.000,354795.6,354795.6,24938,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459667743,340307.00
04/03/2016 03:15,2,0.000,ALERT,213.96,304.18,60.023,1459667703,"201051344000853","219011344069620",0.00,-6.00,0,301.17,305.98,0.0,0.0,0.000,353185.3,353185.3,24534,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459667745,340308.00
04/03/2016 03:15,2,0.000,ALERT,213.96,302.68,59.996,1459667703,"201051344000685","219011344069620",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,359884.9,359884.9,29356,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459667747,340309.00
04/03/2016 03:15,2,0.000,ALERT,213.51,302.07,59.996,1459667703,"201051344000917","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,357098.0,357098.0,29362,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459667749,340310.00
04/03/2016 03:15,2,0.000,ALERT,213.74,302.98,60.018,1459667703,"201051344001145","219011344069620",0.00,-6.50,0,300.57,304.78,0.0,0.0,0.000,362132.3,362132.3,29218,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459667750,340311.00
04/03/2016 03:15,2,0.000,ALERT,213.51,302.07,59.981,1459667703,"201051344000651","219011344069620",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,354094.0,354094.0,29587,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459667752,340312.00
04/03/2016 03:15,2,0.000,ALERT,212.16,301.47,59.981,1459667703,"274151322000088","219011344069620",0.00,-5.50,0,298.17,305.98,0.0,0.0,0.000,607600.0,607600.0,18166,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459667754,340313.00
04/03/2016 03:15,2,0.000,ALERT,213.51,301.47,59.996,1459667703,"274151322000068","219011344069620",0.00,-5.00,0,297.87,305.68,0.0,0.0,0.000,507965.2,507965.2,19390,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459667756,340314.00
04/03/2016 03:15,2,0.000,ALERT,213.29,302.98,60.007,1459667703,"201051344001135","219011344069620",0.00,-6.50,0,300.57,304.78,0.0,0.0,0.000,350471.0,350471.0,29548,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459667758,340315.00
04/03/2016 03:15,2,0.000,ALERT,213.06,304.78,59.991,1459667703,"201051344000594","219011344069620",0.00,-6.50,0,300.87,306.28,0.0,0.0,0.000,357625.5,357625.5,24969,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459667759,340316.00
04/03/2016 03:15,2,0.000,ALERT,213.51,302.37,60.012,1459667703,"201051344001203","219011344069620",0.00,-6.50,0,300.27,305.68,0.0,0.0,0.000,357032.3,357032.3,29541,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459667761,340317.00
04/03/2016 03:15,2,0.000,ALERT,212.61,302.37,59.986,1459667703,"274151322000054","219011344069620",0.00,-5.50,0,298.47,306.58,0.0,0.0,0.000,621169.4,621169.4,18192,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459667763,340318.00
04/03/2016 03:15,2,0.000,ALERT,213.74,303.88,59.991,1459667703,"201051344000867","219011344069620",0.00,-5.00,0,300.57,306.28,0.0,0.0,0.000,346143.0,346143.0,24973,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459667765,340319.00
