ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2016 03:15,2,0.000,ALERT,213.51,302.68,60.002,1459667703,"201051344001093","219011344069620",0.00,-5.00,0,300.57,303.88,0.0,0.0,0.000,355962.1,355962.1,29418,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459667766,340320.00
04/03/2016 03:15,2,0.000,ALERT,213.51,304.48,59.986,1459667703,"201051344000900","219011344069620",0.00,-6.00,0,300.87,305.68,0.0,0.0,0.000,361434.6,361434.6,24374,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459667768,340321.00
04/03/2016 03:15,2,0.000,ALERT,213.51,303.58,59.981,1459667703,"201051344000648","219011344069620",0.00,-6.50,0,300.57,305.98,0.0,0.0,0.000,354048.5,354048.5,24672,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459667770,340322.00
04/03/2016 03:15,2,0.000,ALERT,213.51,305.08,59.991,1459667703,"201051344000569","219011344069620",0.00,-6.00,0,302.07,306.88,0.0,0.0,0.000,362807.7,362807.7,24308,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459667772,340323.00
04/03/2016 03:15,2,0.000,ALERT,213.51,304.78,59.986,1459667703,"201051344000983","219011344069620",0.00,-5.50,0,301.47,306.28,0.0,0.0,0.000,354525.6,354525.6,24773,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459667774,340324.00
04/03/2016 03:15,2,0.000,ALERT,213.74,304.18,59.996,1459667703,"201051344001158","219011344069620",0.00,-7.00,0,300.87,305.68,0.0,0.0,0.000,349792.9,349792.9,25021,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459667776,340325.00
04/03/2016 03:15,2,0.000,ALERT,213.96,305.08,59.944,1459667703,"201051344000576","219011344069620",0.00,-6.00,0,301.47,306.28,0.0,0.0,0.000,355956.4,355956.4,24445,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459667777,340326.00
04/03/2016 03:15,2,0.000,ALERT,212.83,301.17,60.007,1459667703,"274151322000087","219011344069620",0.00,-5.00,0,297.26,305.98,0.0,0.0,0.000,595572.4,595572.4,18259,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459667779,340327.00
04/03/2016 03:30,2,0.000,ALERT,213.74,304.18,59.991,1459668603,"201051344000645","219011344069620",0.00,-5.50,0,302.37,305.98,0.0,0.0,0.000,355520.7,355520.7,24589,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459668605,340328.00
04/03/2016 03:30,2,0.000,ALERT,212.61,301.47,59.996,1459668603,"274151322000085","219011344069620",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,624044.4,624044.4,18205,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459668606,340329.00
04/03/2016 03:30,2,0.000,ALERT,214.19,304.18,59.970,1459668603,"201051344000633","219011344069620",0.00,-6.50,0,300.87,305.68,0.0,0.0,0.000,346471.6,346471.6,25041,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459668608,340330.00
04/03/2016 03:30,2,0.000,ALERT,213.51,304.18,60.034,1459668603,"201051344000469","219011344069620",0.00,-7.00,0,301.47,305.68,0.0,0.0,0.000,347789.4,347789.4,24991,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459668610,340331.00
04/03/2016 03:30,2,0.000,ALERT,213.51,303.28,60.034,1459668603,"201051344000646","219011344069620",0.00,-7.00,0,300.27,304.48,0.0,0.0,0.000,352122.1,352122.1,29548,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459668612,340332.00
04/03/2016 03:30,2,0.000,ALERT,212.16,301.47,59.949,1459668603,"274151322000052","219011344069620",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,632549.7,632549.7,18422,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459668614,340333.00
04/03/2016 03:30,2,0.000,ALERT,213.74,303.28,59.991,1459668603,"201051344000585","219011344069620",0.00,-6.00,0,300.27,304.48,0.0,0.0,0.000,357716.4,357716.4,29559,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459668615,340334.00
04/03/2016 03:30,2,0.000,ALERT,213.74,303.58,60.002,1459668603,"201051344001230","219011344069620",0.00,-6.50,0,300.87,304.78,0.0,0.0,0.000,356024.1,356024.1,29347,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459668617,340335.00
04/03/2016 03:30,2,0.000,ALERT,214.19,303.88,59.975,1459668603,"201051344000582","219011344069620",0.00,-8.00,0,301.77,305.38,0.0,0.0,0.000,349637.0,349637.0,29526,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459668619,340336.00
04/03/2016 03:30,2,0.000,ALERT,213.29,302.68,59.991,1459668603,"201051344000955","219011344069620",0.00,-6.50,0,300.87,304.18,0.0,0.0,0.000,360801.6,360801.6,29462,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459668621,340337.00
04/03/2016 03:30,2,0.000,ALERT,212.38,301.17,59.991,1459668603,"274151322000094","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,507871.5,507871.5,19200,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459668623,340338.00
04/03/2016 03:30,2,0.000,ALERT,213.29,304.78,59.991,1459668603,"201051344000579","219011344069620",0.00,-6.00,0,302.98,306.58,0.0,0.0,0.000,361321.1,361321.1,5062,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459668624,340339.00
04/03/2016 03:30,2,0.000,ALERT,213.51,303.28,59.991,1459668603,"201051344000890","219011344069620",0.00,-6.00,0,301.17,305.38,0.0,0.0,0.000,358101.2,358101.2,29489,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459668626,340340.00
04/03/2016 03:30,2,0.000,ALERT,213.74,302.98,59.996,1459668603,"201051344000438","219011344069620",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,360270.2,360270.2,29486,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459668628,340341.00
04/03/2016 03:30,2,0.000,ALERT,213.96,302.37,59.981,1459668603,"201051344000417","219011344069620",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,353664.2,353664.2,29637,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459668630,340342.00
04/03/2016 03:30,2,0.000,ALERT,212.61,302.07,59.986,1459668603,"274151322000083","219011344069620",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,626926.3,626926.3,18473,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459668632,340343.00
04/03/2016 03:30,2,0.000,ALERT,213.29,301.77,59.991,1459668603,"274151322000076","219011344069620",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,667139.2,667139.2,18482,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459668634,340344.00
04/03/2016 03:30,2,0.000,ALERT,213.51,304.78,60.023,1459668603,"201051344000868","219011344069620",0.00,-6.00,0,303.28,307.18,0.0,0.0,0.000,346961.2,346961.2,24728,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459668635,340345.00
04/03/2016 03:30,2,0.000,ALERT,212.38,302.37,59.944,1459668603,"274151322000095","219011344069620",0.00,-8.00,0,300.87,304.48,0.0,0.0,0.000,660455.2,660455.2,18374,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459668637,340346.00
04/03/2016 03:30,2,0.000,ALERT,213.29,304.18,59.975,1459668603,"201051344000988","219011344069620",0.00,-6.00,0,299.97,305.68,0.0,0.0,0.000,344573.0,344573.0,25013,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459668639,340347.00
04/03/2016 03:30,2,0.000,ALERT,213.51,302.07,60.007,1459668603,"201051344001025","219011344069620",0.00,-8.00,0,299.97,305.08,0.0,0.0,0.000,357780.2,357780.2,29539,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459668641,340348.00
04/03/2016 03:30,2,0.000,ALERT,213.29,304.18,59.944,1459668603,"201051344000458","219011344069620",0.00,-4.00,0,302.68,306.58,0.0,0.0,0.000,354795.6,354795.6,24940,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459668643,340349.00
04/03/2016 03:30,2,0.000,ALERT,213.96,303.88,59.970,1459668603,"201051344000853","219011344069620",0.00,-6.50,0,302.37,305.98,0.0,0.0,0.000,353185.3,353185.3,24536,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459668645,340350.00
04/03/2016 03:30,2,0.000,ALERT,213.96,302.98,60.002,1459668603,"201051344000685","219011344069620",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,359884.9,359884.9,29358,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459668646,340351.00
04/03/2016 03:30,2,0.000,ALERT,213.51,302.07,59.944,1459668603,"201051344000917","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,357098.0,357098.0,29364,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459668648,340352.00
04/03/2016 03:30,2,0.000,ALERT,213.74,302.98,59.975,1459668603,"201051344001145","219011344069620",0.00,-7.00,0,300.87,305.08,0.0,0.0,0.000,362132.3,362132.3,29220,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459668650,340353.00
04/03/2016 03:30,2,0.000,ALERT,213.51,301.77,59.970,1459668603,"201051344000651","219011344069620",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,354094.0,354094.0,29589,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459668652,340354.00
04/03/2016 03:30,2,0.000,ALERT,211.93,300.87,59.965,1459668603,"274151322000088","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,607600.0,607600.0,18168,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459668654,340355.00
04/03/2016 03:30,2,0.000,ALERT,213.06,300.57,59.970,1459668603,"274151322000068","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,507965.2,507965.2,19392,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459668655,340356.00
04/03/2016 03:30,2,0.000,ALERT,213.29,302.68,59.991,1459668603,"201051344001135","219011344069620",0.00,-6.50,0,301.17,305.08,0.0,0.0,0.000,350471.0,350471.0,29550,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459668657,340357.00
04/03/2016 03:30,2,0.000,ALERT,213.06,304.48,59.970,1459668603,"201051344000594","219011344069620",0.00,-6.50,0,302.37,306.28,0.0,0.0,0.000,357625.5,357625.5,24971,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459668659,340358.00
04/03/2016 03:30,2,0.000,ALERT,213.74,302.37,59.970,1459668603,"201051344001203","219011344069620",0.00,-7.00,0,300.87,305.98,0.0,0.0,0.000,357032.3,357032.3,29543,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459668661,340359.00
04/03/2016 03:30,2,0.000,ALERT,212.38,301.77,59.954,1459668603,"274151322000054","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,621169.4,621169.4,18194,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459668663,340360.00
04/03/2016 03:30,2,0.000,ALERT,213.74,303.28,60.002,1459668603,"201051344000867","219011344069620",0.00,-5.00,0,301.77,306.58,0.0,0.0,0.000,346143.0,346143.0,24975,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459668664,340361.00
04/03/2016 03:30,2,0.000,ALERT,213.51,302.98,59.944,1459668603,"201051344001093","219011344069620",0.00,-5.50,0,300.87,304.18,0.0,0.0,0.000,355962.1,355962.1,29420,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459668666,340362.00
04/03/2016 03:30,2,0.000,ALERT,213.06,303.88,59.970,1459668603,"201051344000900","219011344069620",0.00,-6.50,0,302.07,305.98,0.0,0.0,0.000,361434.6,361434.6,24376,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459668668,340363.00
04/03/2016 03:30,2,0.000,ALERT,213.51,303.28,59.970,1459668603,"201051344000648","219011344069620",0.00,-7.00,0,301.77,306.28,0.0,0.0,0.000,354048.5,354048.5,24674,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459668670,340364.00
04/03/2016 03:30,2,0.000,ALERT,213.51,304.48,59.965,1459668603,"201051344000569","219011344069620",0.00,-6.50,0,303.28,306.88,0.0,0.0,0.000,362807.7,362807.7,24310,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459668672,340365.00
04/03/2016 03:30,2,0.000,ALERT,213.29,303.88,59.933,1459668603,"201051344000983","219011344069620",0.00,-6.00,0,302.68,306.28,0.0,0.0,0.000,354525.6,354525.6,24775,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459668673,340366.00
04/03/2016 03:30,2,0.000,ALERT,213.51,303.88,59.959,1459668603,"201051344001158","219011344069620",0.00,-7.00,0,302.07,305.68,0.0,0.0,0.000,349792.9,349792.9,25023,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459668675,340367.00
04/03/2016 03:30,2,0.000,ALERT,213.74,304.48,59.965,1459668603,"201051344000576","219011344069620",0.00,-6.00,0,302.68,306.28,0.0,0.0,0.000,355956.4,355956.4,24447,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459668677,340368.00
04/03/2016 03:30,2,0.000,ALERT,212.61,300.87,59.965,1459668603,"274151322000087","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,595572.4,595572.4,18261,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459668679,340369.00
04/03/2016 03:45,2,0.000,ALERT,213.96,304.48,59.986,1459669503,"201051344000645","219011344069620",0.00,-6.00,0,290.65,306.28,0.0,0.0,0.000,355520.7,355520.7,24591,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459669505,340370.00
04/03/2016 03:45,2,0.000,ALERT,212.83,301.47,60.002,1459669503,"274151322000085","219011344069620",0.00,-6.50,0,288.85,305.38,0.0,0.0,0.000,624044.4,624044.4,18207,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459669507,340371.00
04/03/2016 03:45,2,0.000,ALERT,213.96,304.18,59.981,1459669503,"201051344000633","219011344069620",0.00,-7.00,0,289.15,305.98,0.0,0.0,0.000,346471.6,346471.6,25043,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459669509,340372.00
04/03/2016 03:45,2,0.000,ALERT,213.51,304.78,59.991,1459669503,"201051344000469","219011344069620",0.00,-8.00,0,290.05,306.28,0.0,0.0,0.000,347789.4,347789.4,24993,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459669511,340373.00
04/03/2016 03:45,2,0.000,ALERT,213.29,302.98,59.986,1459669503,"201051344000646","219011344069620",0.00,-8.00,0,288.55,304.78,0.0,0.0,0.000,352122.1,352122.1,29550,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459669513,340374.00
04/03/2016 03:45,2,0.000,ALERT,212.16,302.07,59.981,1459669503,"274151322000052","219011344069620",0.00,-6.50,0,288.25,305.98,0.0,0.0,0.000,632549.7,632549.7,18424,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459669514,340375.00
04/03/2016 03:45,2,0.000,ALERT,213.51,302.98,59.954,1459669503,"201051344000585","219011344069620",0.00,-6.50,0,288.55,304.78,0.0,0.0,0.000,357716.4,357716.4,29561,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459669516,340376.00
04/03/2016 03:45,2,0.000,ALERT,213.51,303.58,60.007,1459669503,"201051344001230","219011344069620",0.00,-7.00,0,289.15,305.08,0.0,0.0,0.000,356024.1,356024.1,29349,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459669518,340377.00
04/03/2016 03:45,2,0.000,ALERT,213.96,303.88,59.970,1459669503,"201051344000582","219011344069620",0.00,-8.00,0,289.75,305.38,0.0,0.0,0.000,349637.0,349637.0,29528,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459669520,340378.00
04/03/2016 03:45,2,0.000,ALERT,213.06,302.98,59.996,1459669503,"201051344000955","219011344069620",0.00,-7.00,0,288.85,304.48,0.0,0.0,0.000,360801.6,360801.6,29464,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459669521,340379.00
04/03/2016 03:45,2,0.000,ALERT,212.61,301.17,59.981,1459669503,"274151322000094","219011344069620",0.00,-8.00,0,288.25,304.78,0.0,0.0,0.000,507871.5,507871.5,19202,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459669523,340380.00
04/03/2016 03:45,2,0.000,ALERT,213.29,305.08,59.986,1459669503,"201051344000579","219011344069620",0.00,-6.50,0,291.55,307.18,0.0,0.0,0.000,361321.1,361321.1,5064,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459669525,340381.00
04/03/2016 03:45,2,0.000,ALERT,213.29,303.28,59.986,1459669503,"201051344000890","219011344069620",0.00,-6.50,0,289.45,305.68,0.0,0.0,0.000,358101.2,358101.2,29491,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459669527,340382.00
04/03/2016 03:45,2,0.000,ALERT,213.29,302.37,59.986,1459669503,"201051344000438","219011344069620",0.00,-8.00,0,289.15,305.08,0.0,0.0,0.000,360270.2,360270.2,29488,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459669529,340383.00
04/03/2016 03:45,2,0.000,ALERT,213.74,302.68,59.981,1459669503,"201051344000417","219011344069620",0.00,-7.00,0,288.25,304.18,0.0,0.0,0.000,353664.2,353664.2,29639,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459669530,340384.00
04/03/2016 03:45,2,0.000,ALERT,212.83,302.98,59.975,1459669503,"274151322000083","219011344069620",0.00,-6.50,0,288.85,306.28,0.0,0.0,0.000,626926.3,626926.3,18475,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459669532,340385.00
04/03/2016 03:45,2,0.000,ALERT,213.29,301.77,59.975,1459669503,"274151322000076","219011344069620",0.00,-6.50,0,288.85,305.68,0.0,0.0,0.000,667139.2,667139.2,18484,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459669534,340386.00
04/03/2016 03:45,2,0.000,ALERT,213.51,305.08,59.996,1459669503,"201051344000868","219011344069620",0.00,-6.50,0,291.55,307.18,0.0,0.0,0.000,346961.2,346961.2,24730,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459669536,340387.00
04/03/2016 03:45,2,0.000,ALERT,212.61,302.98,59.975,1459669503,"274151322000095","219011344069620",0.00,-8.00,0,289.75,306.58,0.0,0.0,0.000,660455.2,660455.2,18376,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459669538,340388.00
04/03/2016 03:45,2,0.000,ALERT,213.29,304.48,59.938,1459669503,"201051344000988","219011344069620",0.00,-6.50,0,288.25,305.98,0.0,0.0,0.000,344573.0,344573.0,25015,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459669539,340389.00
04/03/2016 03:45,2,0.000,ALERT,213.29,302.07,59.965,1459669503,"201051344001025","219011344069620",0.00,-8.00,0,288.55,305.38,0.0,0.0,0.000,357780.2,357780.2,29541,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459669541,340390.00
04/03/2016 03:45,2,0.000,ALERT,213.29,304.78,59.996,1459669503,"201051344000458","219011344069620",0.00,-5.00,0,290.65,307.18,0.0,0.0,0.000,354795.6,354795.6,24942,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459669543,340391.00
04/03/2016 03:45,2,0.000,ALERT,213.96,304.48,59.970,1459669503,"201051344000853","219011344069620",0.00,-7.00,0,290.65,306.58,0.0,0.0,0.000,353185.3,353185.3,24538,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459669545,340392.00
04/03/2016 03:45,2,0.000,ALERT,213.96,302.98,59.970,1459669503,"201051344000685","219011344069620",0.00,-7.00,0,288.85,304.78,0.0,0.0,0.000,359884.9,359884.9,29360,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459669547,340393.00
04/03/2016 03:45,2,0.000,ALERT,213.74,302.68,59.928,1459669503,"201051344000917","219011344069620",0.00,-6.00,0,287.65,304.18,0.0,0.0,0.000,357098.0,357098.0,29366,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459669549,340394.00
04/03/2016 03:45,2,0.000,ALERT,213.74,302.98,59.965,1459669503,"201051344001145","219011344069620",0.00,-7.00,0,289.45,305.38,0.0,0.0,0.000,362132.3,362132.3,29222,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459669550,340395.00
04/03/2016 03:45,2,0.000,ALERT,213.51,302.37,59.933,1459669503,"201051344000651","219011344069620",0.00,-8.50,0,288.25,304.18,0.0,0.0,0.000,354094.0,354094.0,29591,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459669552,340396.00
04/03/2016 03:45,2,0.000,ALERT,212.38,301.17,59.954,1459669503,"274151322000088","219011344069620",0.00,-6.00,0,288.25,305.08,0.0,0.0,0.000,607600.0,607600.0,18170,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459669554,340397.00
04/03/2016 03:45,2,0.000,ALERT,213.29,301.17,59.954,1459669503,"274151322000068","219011344069620",0.00,-5.50,0,287.95,304.78,0.0,0.0,0.000,507965.2,507965.2,19394,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459669556,340398.00
04/03/2016 03:45,2,0.000,ALERT,213.29,302.98,59.965,1459669503,"201051344001135","219011344069620",0.00,-7.00,0,289.15,305.38,0.0,0.0,0.000,350471.0,350471.0,29552,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459669558,340399.00
04/03/2016 03:45,2,0.000,ALERT,213.06,304.78,59.970,1459669503,"201051344000594","219011344069620",0.00,-7.00,0,290.35,306.58,0.0,0.0,0.000,357625.5,357625.5,24973,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459669559,340400.00
04/03/2016 03:45,2,0.000,ALERT,213.51,302.68,59.938,1459669503,"201051344001203","219011344069620",0.00,-8.00,0,288.85,306.28,0.0,0.0,0.000,357032.3,357032.3,29545,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459669561,340401.00
04/03/2016 03:45,2,0.000,ALERT,212.61,302.07,60.002,1459669503,"274151322000054","219011344069620",0.00,-6.00,0,288.55,305.68,0.0,0.0,0.000,621169.4,621169.4,18196,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459669563,340402.00
04/03/2016 03:45,2,0.000,ALERT,213.74,303.88,59.970,1459669503,"201051344000867","219011344069620",0.00,-6.00,0,290.05,306.58,0.0,0.0,0.000,346143.0,346143.0,24977,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459669565,340403.00
04/03/2016 03:45,2,0.000,ALERT,213.51,302.98,59.965,1459669503,"201051344001093","219011344069620",0.00,-6.00,0,288.85,304.48,0.0,0.0,0.000,355962.1,355962.1,29422,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459669566,340404.00
04/03/2016 03:45,2,0.000,ALERT,213.29,304.48,59.970,1459669503,"201051344000900","219011344069620",0.00,-7.00,0,290.35,305.98,0.0,0.0,0.000,361434.6,361434.6,24378,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459669568,340405.00
04/03/2016 03:45,2,0.000,ALERT,213.51,303.58,59.965,1459669503,"201051344000648","219011344069620",0.00,-8.00,0,290.05,306.28,0.0,0.0,0.000,354048.5,354048.5,24676,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459669570,340406.00
04/03/2016 03:45,2,0.000,ALERT,213.51,305.08,59.981,1459669503,"201051344000569","219011344069620",0.00,-6.50,0,291.25,307.18,0.0,0.0,0.000,362807.7,362807.7,24312,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459669572,340407.00
04/03/2016 03:45,2,0.000,ALERT,213.29,304.48,59.981,1459669503,"201051344000983","219011344069620",0.00,-6.50,0,290.95,306.88,0.0,0.0,0.000,354525.6,354525.6,24777,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459669574,340408.00
04/03/2016 03:45,2,0.000,ALERT,213.74,304.48,59.970,1459669503,"201051344001158","219011344069620",0.00,-8.00,0,290.35,305.98,0.0,0.0,0.000,349792.9,349792.9,25025,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459669575,340409.00
04/03/2016 03:45,2,0.000,ALERT,213.74,304.78,59.965,1459669503,"201051344000576","219011344069620",0.00,-6.50,0,290.95,306.58,0.0,0.0,0.000,355956.4,355956.4,24449,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459669577,340410.00
04/03/2016 03:45,2,0.000,ALERT,212.83,300.87,59.965,1459669503,"274151322000087","219011344069620",0.00,-5.50,0,287.65,305.08,0.0,0.0,0.000,595572.4,595572.4,18263,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459669579,340411.00
04/03/2016 04:00,2,0.000,ALERT,213.96,304.48,59.991,1459670403,"201051344000645","219011344069620",0.00,-6.00,0,302.98,306.28,0.0,0.0,0.000,355520.7,355520.7,24593,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459670405,340412.00
04/03/2016 04:00,2,0.000,ALERT,212.61,301.17,59.970,1459670403,"274151322000085","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,624044.4,624044.4,18209,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459670407,340413.00
04/03/2016 04:00,2,0.000,ALERT,214.19,304.18,59.975,1459670403,"201051344000633","219011344069620",0.00,-7.00,0,300.87,305.68,0.0,0.0,0.000,346471.6,346471.6,25045,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459670409,340414.00
04/03/2016 04:00,2,0.000,ALERT,213.29,304.18,59.970,1459670403,"201051344000469","219011344069620",0.00,-8.00,0,301.77,305.98,0.0,0.0,0.000,347789.4,347789.4,24995,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459670411,340415.00
04/03/2016 04:00,2,0.000,ALERT,213.51,303.28,59.975,1459670403,"201051344000646","219011344069620",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,352122.1,352122.1,29552,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459670412,340416.00
04/03/2016 04:00,2,0.000,ALERT,212.16,302.07,59.959,1459670403,"274151322000052","219011344069620",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,632549.7,632549.7,18426,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459670414,340417.00
04/03/2016 04:00,2,0.000,ALERT,213.51,303.28,59.944,1459670403,"201051344000585","219011344069620",0.00,-6.50,0,300.57,304.78,0.0,0.0,0.000,357716.4,357716.4,29563,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459670416,340418.00
04/03/2016 04:00,2,0.000,ALERT,213.74,303.58,59.970,1459670403,"201051344001230","219011344069620",0.00,-7.00,0,301.47,305.08,0.0,0.0,0.000,356024.1,356024.1,29351,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459670418,340419.00
04/03/2016 04:00,2,0.000,ALERT,213.96,304.18,59.949,1459670403,"201051344000582","219011344069620",0.00,-8.00,0,301.77,305.68,0.0,0.0,0.000,349637.0,349637.0,29530,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459670420,340420.00
04/03/2016 04:00,2,0.000,ALERT,213.06,302.98,59.975,1459670403,"201051344000955","219011344069620",0.00,-7.00,0,301.17,304.48,0.0,0.0,0.000,360801.6,360801.6,29466,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459670422,340421.00
04/03/2016 04:00,2,0.000,ALERT,212.38,300.87,59.965,1459670403,"274151322000094","219011344069620",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,507871.5,507871.5,19204,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459670423,340422.00
04/03/2016 04:00,2,0.000,ALERT,213.51,305.08,59.965,1459670403,"201051344000579","219011344069620",0.00,-6.50,0,303.28,306.88,0.0,0.0,0.000,361321.1,361321.1,5066,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459670425,340423.00
04/03/2016 04:00,2,0.000,ALERT,213.51,303.58,59.970,1459670403,"201051344000890","219011344069620",0.00,-6.50,0,301.47,305.68,0.0,0.0,0.000,358101.2,358101.2,29493,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459670427,340424.00
04/03/2016 04:00,2,0.000,ALERT,213.74,303.28,59.965,1459670403,"201051344000438","219011344069620",0.00,-8.00,0,301.17,304.78,0.0,0.0,0.000,360270.2,360270.2,29490,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459670429,340425.00
04/03/2016 04:00,2,0.000,ALERT,213.96,302.98,59.981,1459670403,"201051344000417","219011344069620",0.00,-8.00,0,300.57,303.88,0.0,0.0,0.000,353664.2,353664.2,29641,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459670431,340426.00
04/03/2016 04:00,2,0.000,ALERT,212.61,302.07,59.959,1459670403,"274151322000083","219011344069620",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,626926.3,626926.3,18477,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459670432,340427.00
04/03/2016 04:00,2,0.000,ALERT,213.06,301.77,59.975,1459670403,"274151322000076","219011344069620",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,667139.2,667139.2,18486,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459670434,340428.00
04/03/2016 04:00,2,0.000,ALERT,213.51,305.38,59.933,1459670403,"201051344000868","219011344069620",0.00,-7.00,0,303.28,306.88,0.0,0.0,0.000,346961.2,346961.2,24732,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459670436,340429.00
04/03/2016 04:00,2,0.000,ALERT,212.61,302.68,59.991,1459670403,"274151322000095","219011344069620",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,660455.2,660455.2,18378,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459670438,340430.00
04/03/2016 04:00,2,0.000,ALERT,213.29,304.18,59.965,1459670403,"201051344000988","219011344069620",0.00,-6.50,0,300.27,305.98,0.0,0.0,0.000,344573.0,344573.0,25017,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459670440,340431.00
04/03/2016 04:00,2,0.000,ALERT,213.51,302.37,59.959,1459670403,"201051344001025","219011344069620",0.00,-8.00,0,300.27,305.08,0.0,0.0,0.000,357780.2,357780.2,29543,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459670442,340432.00
04/03/2016 04:00,2,0.000,ALERT,213.29,304.78,59.954,1459670403,"201051344000458","219011344069620",0.00,-5.00,0,302.68,306.88,0.0,0.0,0.000,354795.6,354795.6,24944,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459670443,340433.00
04/03/2016 04:00,2,0.000,ALERT,213.96,304.48,59.959,1459670403,"201051344000853","219011344069620",0.00,-7.00,0,302.68,305.98,0.0,0.0,0.000,353185.3,353185.3,24540,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459670445,340434.00
04/03/2016 04:00,2,0.000,ALERT,213.51,302.68,59.996,1459670403,"201051344000685","219011344069620",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,359884.9,359884.9,29362,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459670447,340435.00
04/03/2016 04:00,2,0.000,ALERT,213.51,302.37,59.975,1459670403,"201051344000917","219011344069620",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,357098.0,357098.0,29368,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459670449,340436.00
04/03/2016 04:00,2,0.000,ALERT,213.51,303.28,59.928,1459670403,"201051344001145","219011344069620",0.00,-7.00,0,301.17,305.38,0.0,0.0,0.000,362132.3,362132.3,29224,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459670451,340437.00
04/03/2016 04:00,2,0.000,ALERT,213.29,302.07,59.970,1459670403,"201051344000651","219011344069620",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,354094.0,354094.0,29593,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459670452,340438.00
04/03/2016 04:00,2,0.000,ALERT,212.16,301.47,59.970,1459670403,"274151322000088","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,607600.0,607600.0,18172,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459670454,340439.00
04/03/2016 04:00,2,0.000,ALERT,213.29,300.87,59.959,1459670403,"274151322000068","219011344069620",0.00,-6.00,0,298.77,302.37,0.0,0.0,0.000,507965.2,507965.2,19396,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459670456,340440.00
04/03/2016 04:00,2,0.000,ALERT,212.83,302.98,59.970,1459670403,"201051344001135","219011344069620",0.00,-7.00,0,301.17,305.08,0.0,0.0,0.000,350471.0,350471.0,29554,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459670458,340441.00
04/03/2016 04:00,2,0.000,ALERT,213.06,305.08,59.944,1459670403,"201051344000594","219011344069620",0.00,-7.00,0,302.07,306.28,0.0,0.0,0.000,357625.5,357625.5,24975,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459670460,340442.00
04/03/2016 04:00,2,0.000,ALERT,213.29,302.68,59.981,1459670403,"201051344001203","219011344069620",0.00,-8.00,0,300.87,306.28,0.0,0.0,0.000,357032.3,357032.3,29547,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459670461,340443.00
04/03/2016 04:00,2,0.000,ALERT,212.38,302.37,59.933,1459670403,"274151322000054","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,621169.4,621169.4,18198,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459670463,340444.00
04/03/2016 04:00,2,0.000,ALERT,213.74,304.18,59.986,1459670403,"201051344000867","219011344069620",0.00,-6.00,0,301.77,306.28,0.0,0.0,0.000,346143.0,346143.0,24979,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459670465,340445.00
04/03/2016 04:00,2,0.000,ALERT,213.29,302.68,59.996,1459670403,"201051344001093","219011344069620",0.00,-6.00,0,301.17,304.48,0.0,0.0,0.000,355962.1,355962.1,29424,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459670467,340446.00
04/03/2016 04:00,2,0.000,ALERT,213.29,304.78,59.991,1459670403,"201051344000900","219011344069620",0.00,-7.00,0,302.07,305.98,0.0,0.0,0.000,361434.6,361434.6,24380,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459670469,340447.00
04/03/2016 04:00,2,0.000,ALERT,213.51,303.88,60.007,1459670403,"201051344000648","219011344069620",0.00,-8.00,0,301.77,305.98,0.0,0.0,0.000,354048.5,354048.5,24678,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459670470,340448.00
04/03/2016 04:00,2,0.000,ALERT,213.51,305.08,59.954,1459670403,"201051344000569","219011344069620",0.00,-6.50,0,303.28,306.88,0.0,0.0,0.000,362807.7,362807.7,24314,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459670472,340449.00
04/03/2016 04:00,2,0.000,ALERT,213.29,304.78,59.986,1459670403,"201051344000983","219011344069620",0.00,-6.50,0,302.68,306.28,0.0,0.0,0.000,354525.6,354525.6,24779,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459670474,340450.00
04/03/2016 04:00,2,0.000,ALERT,213.74,304.78,59.986,1459670403,"201051344001158","219011344069620",0.00,-8.00,0,302.37,305.98,0.0,0.0,0.000,349792.9,349792.9,25027,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459670476,340451.00
04/03/2016 04:00,2,0.000,ALERT,213.74,304.78,59.986,1459670403,"201051344000576","219011344069620",0.00,-6.50,0,302.68,306.28,0.0,0.0,0.000,355956.4,355956.4,24451,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459670478,340452.00
04/03/2016 04:00,2,0.000,ALERT,212.61,300.57,60.002,1459670403,"274151322000087","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,595572.4,595572.4,18265,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459670479,340453.00
04/03/2016 04:15,2,0.000,ALERT,214.19,304.78,60.018,1459671303,"201051344000645","219011344069620",0.00,-6.50,0,302.68,305.98,0.0,0.0,0.000,355520.7,355520.7,24595,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459671305,340454.00
04/03/2016 04:15,2,0.000,ALERT,213.06,301.47,59.975,1459671303,"274151322000085","219011344069620",0.00,-7.00,0,300.27,303.28,0.0,0.0,0.000,624044.4,624044.4,18211,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459671307,340455.00
04/03/2016 04:15,2,0.000,ALERT,214.19,304.48,60.018,1459671303,"201051344000633","219011344069620",0.00,-8.00,0,300.57,305.68,0.0,0.0,0.000,346471.6,346471.6,25047,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459671308,340456.00
04/03/2016 04:15,2,0.000,ALERT,213.74,304.78,59.996,1459671303,"201051344000469","219011344069620",0.00,-8.00,0,301.17,305.98,0.0,0.0,0.000,347789.4,347789.4,24997,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459671310,340457.00
04/03/2016 04:15,2,0.000,ALERT,213.29,302.98,59.981,1459671303,"201051344000646","219011344069620",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,352122.1,352122.1,29554,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459671312,340458.00
04/03/2016 04:15,2,0.000,ALERT,212.61,301.47,59.986,1459671303,"274151322000052","219011344069620",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,632549.7,632549.7,18428,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459671314,340459.00
04/03/2016 04:15,2,0.000,ALERT,213.74,303.28,59.996,1459671303,"201051344000585","219011344069620",0.00,-6.50,0,300.87,305.08,0.0,0.0,0.000,357716.4,357716.4,29565,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459671316,340460.00
04/03/2016 04:15,2,0.000,ALERT,213.51,303.58,60.028,1459671303,"201051344001230","219011344069620",0.00,-7.00,0,301.47,305.08,0.0,0.0,0.000,356024.1,356024.1,29353,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459671317,340461.00
04/03/2016 04:15,2,0.000,ALERT,213.74,303.88,59.996,1459671303,"201051344000582","219011344069620",0.00,-8.00,0,302.07,305.68,0.0,0.0,0.000,349637.0,349637.0,29532,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459671319,340462.00
04/03/2016 04:15,2,0.000,ALERT,213.06,303.28,60.002,1459671303,"201051344000955","219011344069620",0.00,-7.00,0,301.47,304.78,0.0,0.0,0.000,360801.6,360801.6,29468,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459671321,340463.00
04/03/2016 04:15,2,0.000,ALERT,212.83,301.17,59.981,1459671303,"274151322000094","219011344069620",0.00,-8.00,0,299.37,302.68,0.0,0.0,0.000,507871.5,507871.5,19206,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459671323,340464.00
