ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2016 04:15,2,0.000,ALERT,213.51,305.08,59.991,1459671303,"201051344000579","219011344069620",0.00,-6.50,0,302.98,306.58,0.0,0.0,0.000,361321.1,361321.1,5068,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459671324,340465.00
04/03/2016 04:15,2,0.000,ALERT,213.29,303.58,60.002,1459671303,"201051344000890","219011344069620",0.00,-6.50,0,301.77,306.28,0.0,0.0,0.000,358101.2,358101.2,29495,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459671326,340466.00
04/03/2016 04:15,2,0.000,ALERT,213.51,302.98,59.949,1459671303,"201051344000438","219011344069620",0.00,-8.00,0,301.47,305.08,0.0,0.0,0.000,360270.2,360270.2,29492,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459671328,340467.00
04/03/2016 04:15,2,0.000,ALERT,213.51,302.68,59.975,1459671303,"201051344000417","219011344069620",0.00,-7.00,0,300.87,304.48,0.0,0.0,0.000,353664.2,353664.2,29643,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459671330,340468.00
04/03/2016 04:15,2,0.000,ALERT,213.06,302.07,59.986,1459671303,"274151322000083","219011344069620",0.00,-7.00,0,300.27,303.58,0.0,0.0,0.000,626926.3,626926.3,18479,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459671332,340469.00
04/03/2016 04:15,2,0.000,ALERT,213.29,301.47,59.991,1459671303,"274151322000076","219011344069620",0.00,-7.00,0,300.27,303.88,0.0,0.0,0.000,667139.2,667139.2,18488,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459671334,340470.00
04/03/2016 04:15,2,0.000,ALERT,213.74,305.38,59.991,1459671303,"201051344000868","219011344069620",0.00,-7.00,0,303.28,307.18,0.0,0.0,0.000,346961.2,346961.2,24734,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459671336,340471.00
04/03/2016 04:15,2,0.000,ALERT,212.83,302.68,59.975,1459671303,"274151322000095","219011344069620",0.00,-8.50,0,301.17,304.18,0.0,0.0,0.000,660455.2,660455.2,18380,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459671337,340472.00
04/03/2016 04:15,2,0.000,ALERT,213.29,304.48,59.981,1459671303,"201051344000988","219011344069620",0.00,-6.50,0,299.97,305.98,0.0,0.0,0.000,344573.0,344573.0,25019,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459671339,340473.00
04/03/2016 04:15,2,0.000,ALERT,213.29,302.37,60.023,1459671303,"201051344001025","219011344069620",0.00,-8.50,0,300.87,305.38,0.0,0.0,0.000,357780.2,357780.2,29545,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459671341,340474.00
04/03/2016 04:15,2,0.000,ALERT,213.51,304.78,59.986,1459671303,"201051344000458","219011344069620",0.00,-5.50,0,302.37,306.88,0.0,0.0,0.000,354795.6,354795.6,24946,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459671343,340475.00
04/03/2016 04:15,2,0.000,ALERT,213.96,304.48,59.981,1459671303,"201051344000853","219011344069620",0.00,-7.00,0,302.68,306.28,0.0,0.0,0.000,353185.3,353185.3,24542,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459671345,340476.00
04/03/2016 04:15,2,0.000,ALERT,213.74,303.28,59.991,1459671303,"201051344000685","219011344069620",0.00,-7.00,0,300.87,304.78,0.0,0.0,0.000,359884.9,359884.9,29364,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459671346,340477.00
04/03/2016 04:15,2,0.000,ALERT,213.51,302.68,59.970,1459671303,"201051344000917","219011344069620",0.00,-6.00,0,299.97,304.48,0.0,0.0,0.000,357098.0,357098.0,29370,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459671348,340478.00
04/03/2016 04:15,2,0.000,ALERT,213.74,303.58,59.986,1459671303,"201051344001145","219011344069620",0.00,-7.00,0,301.17,305.38,0.0,0.0,0.000,362132.3,362132.3,29226,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459671350,340479.00
04/03/2016 04:15,2,0.000,ALERT,213.51,302.37,59.981,1459671303,"201051344000651","219011344069620",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,354094.0,354094.0,29595,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459671352,340480.00
04/03/2016 04:15,2,0.000,ALERT,212.38,301.77,59.975,1459671303,"274151322000088","219011344069620",0.00,-6.00,0,299.67,302.98,0.0,0.0,0.000,607600.0,607600.0,18174,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459671354,340481.00
04/03/2016 04:15,2,0.000,ALERT,213.51,300.87,59.975,1459671303,"274151322000068","219011344069620",0.00,-6.00,0,299.37,302.37,0.0,0.0,0.000,507965.2,507965.2,19398,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459671356,340482.00
04/03/2016 04:15,2,0.000,ALERT,213.06,303.28,59.965,1459671303,"201051344001135","219011344069620",0.00,-7.00,0,301.17,305.38,0.0,0.0,0.000,350471.0,350471.0,29556,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459671358,340483.00
04/03/2016 04:15,2,0.000,ALERT,213.06,304.78,59.965,1459671303,"201051344000594","219011344069620",0.00,-8.00,0,302.37,306.28,0.0,0.0,0.000,357625.5,357625.5,24977,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459671359,340484.00
04/03/2016 04:15,2,0.000,ALERT,213.51,302.98,59.970,1459671303,"201051344001203","219011344069620",0.00,-8.00,0,300.87,306.58,0.0,0.0,0.000,357032.3,357032.3,29549,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459671361,340485.00
04/03/2016 04:15,2,0.000,ALERT,212.61,302.37,59.938,1459671303,"274151322000054","219011344069620",0.00,-6.00,0,299.97,303.58,0.0,0.0,0.000,621169.4,621169.4,18200,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459671363,340486.00
04/03/2016 04:15,2,0.000,ALERT,213.96,304.18,59.970,1459671303,"201051344000867","219011344069620",0.00,-6.00,0,301.77,306.58,0.0,0.0,0.000,346143.0,346143.0,24981,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459671365,340487.00
04/03/2016 04:15,2,0.000,ALERT,213.29,302.98,60.007,1459671303,"201051344001093","219011344069620",0.00,-6.00,0,300.87,304.78,0.0,0.0,0.000,355962.1,355962.1,29426,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459671367,340488.00
04/03/2016 04:15,2,0.000,ALERT,213.29,304.48,59.965,1459671303,"201051344000900","219011344069620",0.00,-7.00,0,302.07,305.98,0.0,0.0,0.000,361434.6,361434.6,24382,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459671368,340489.00
04/03/2016 04:15,2,0.000,ALERT,213.96,303.88,59.949,1459671303,"201051344000648","219011344069620",0.00,-8.00,0,302.07,306.28,0.0,0.0,0.000,354048.5,354048.5,24680,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459671370,340490.00
04/03/2016 04:15,2,0.000,ALERT,213.74,305.38,59.965,1459671303,"201051344000569","219011344069620",0.00,-6.50,0,303.58,307.18,0.0,0.0,0.000,362807.7,362807.7,24316,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459671372,340491.00
04/03/2016 04:15,2,0.000,ALERT,213.51,304.48,59.954,1459671303,"201051344000983","219011344069620",0.00,-6.50,0,302.98,306.58,0.0,0.0,0.000,354525.6,354525.6,24781,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459671374,340492.00
04/03/2016 04:15,2,0.000,ALERT,213.96,304.78,59.959,1459671303,"201051344001158","219011344069620",0.00,-8.00,0,302.37,305.98,0.0,0.0,0.000,349792.9,349792.9,25029,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459671376,340493.00
04/03/2016 04:15,2,0.000,ALERT,214.19,305.08,59.981,1459671303,"201051344000576","219011344069620",0.00,-6.50,0,302.68,306.58,0.0,0.0,0.000,355956.4,355956.4,24453,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459671377,340494.00
04/03/2016 04:15,2,0.000,ALERT,212.83,301.17,59.949,1459671303,"274151322000087","219011344069620",0.00,-6.00,0,299.07,302.37,0.0,0.0,0.000,595572.4,595572.4,18267,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459671379,340495.00
04/03/2016 04:30,2,0.000,ALERT,213.74,303.88,59.986,1459672203,"201051344000645","219011344069620",0.00,-6.50,0,302.68,306.28,0.0,0.0,0.000,355520.7,355520.7,24597,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459672205,340496.00
04/03/2016 04:30,2,0.000,ALERT,212.61,301.77,59.986,1459672203,"274151322000085","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,624044.4,624044.4,18213,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459672207,340497.00
04/03/2016 04:30,2,0.000,ALERT,213.96,303.88,59.986,1459672203,"201051344000633","219011344069620",0.00,-8.00,0,301.17,305.98,0.0,0.0,0.000,346471.6,346471.6,25049,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459672209,340498.00
04/03/2016 04:30,2,0.000,ALERT,213.51,304.18,60.002,1459672203,"201051344000469","219011344069620",0.00,-8.00,0,301.77,305.98,0.0,0.0,0.000,347789.4,347789.4,24999,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459672210,340499.00
04/03/2016 04:30,2,0.000,ALERT,213.06,302.68,59.981,1459672203,"201051344000646","219011344069620",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,352122.1,352122.1,29556,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459672213,340500.00
04/03/2016 04:30,2,0.000,ALERT,212.38,302.37,59.981,1459672203,"274151322000052","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,632549.7,632549.7,18430,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459672214,340501.00
04/03/2016 04:30,2,0.000,ALERT,213.51,303.28,59.949,1459672203,"201051344000585","219011344069620",0.00,-7.00,0,300.57,305.08,0.0,0.0,0.000,357716.4,357716.4,29567,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459672216,340502.00
04/03/2016 04:30,2,0.000,ALERT,213.29,302.98,60.018,1459672203,"201051344001230","219011344069620",0.00,-7.00,0,301.47,305.08,0.0,0.0,0.000,356024.1,356024.1,29355,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459672218,340503.00
04/03/2016 04:30,2,0.000,ALERT,213.96,303.88,60.002,1459672203,"201051344000582","219011344069620",0.00,-8.50,0,302.07,305.68,0.0,0.0,0.000,349637.0,349637.0,29534,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459672220,340504.00
04/03/2016 04:30,2,0.000,ALERT,213.06,303.28,60.002,1459672203,"201051344000955","219011344069620",0.00,-7.00,0,300.87,304.78,0.0,0.0,0.000,360801.6,360801.6,29470,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459672222,340505.00
04/03/2016 04:30,2,0.000,ALERT,212.38,300.87,59.991,1459672203,"274151322000094","219011344069620",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,507871.5,507871.5,19208,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459672223,340506.00
04/03/2016 04:30,2,0.000,ALERT,213.29,304.78,59.981,1459672203,"201051344000579","219011344069620",0.00,-7.00,0,303.28,306.88,0.0,0.0,0.000,361321.1,361321.1,5070,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459672225,340507.00
04/03/2016 04:30,2,0.000,ALERT,213.29,303.58,59.991,1459672203,"201051344000890","219011344069620",0.00,-7.00,0,301.17,305.98,0.0,0.0,0.000,358101.2,358101.2,29497,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459672227,340508.00
04/03/2016 04:30,2,0.000,ALERT,213.51,302.98,59.991,1459672203,"201051344000438","219011344069620",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,360270.2,360270.2,29494,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459672229,340509.00
04/03/2016 04:30,2,0.000,ALERT,213.51,302.68,60.039,1459672203,"201051344000417","219011344069620",0.00,-8.00,0,300.87,304.48,0.0,0.0,0.000,353664.2,353664.2,29645,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459672230,340510.00
04/03/2016 04:30,2,0.000,ALERT,212.38,302.07,59.986,1459672203,"274151322000083","219011344069620",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,626926.3,626926.3,18481,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459672232,340511.00
04/03/2016 04:30,2,0.000,ALERT,213.06,302.07,59.991,1459672203,"274151322000076","219011344069620",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,667139.2,667139.2,18490,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459672234,340512.00
04/03/2016 04:30,2,0.000,ALERT,213.51,305.08,60.023,1459672203,"201051344000868","219011344069620",0.00,-7.00,0,303.58,307.18,0.0,0.0,0.000,346961.2,346961.2,24736,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459672236,340513.00
04/03/2016 04:30,2,0.000,ALERT,212.38,302.68,59.986,1459672203,"274151322000095","219011344069620",0.00,-8.50,0,300.57,304.18,0.0,0.0,0.000,660455.2,660455.2,18382,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459672238,340514.00
04/03/2016 04:30,2,0.000,ALERT,213.06,303.88,59.986,1459672203,"201051344000988","219011344069620",0.00,-6.50,0,299.97,305.98,0.0,0.0,0.000,344573.0,344573.0,25021,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459672239,340515.00
04/03/2016 04:30,2,0.000,ALERT,213.29,302.37,59.991,1459672203,"201051344001025","219011344069620",0.00,-8.50,0,300.57,305.38,0.0,0.0,0.000,357780.2,357780.2,29547,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459672241,340516.00
04/03/2016 04:30,2,0.000,ALERT,213.29,304.18,59.938,1459672203,"201051344000458","219011344069620",0.00,-5.50,0,302.98,306.88,0.0,0.0,0.000,354795.6,354795.6,24948,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459672243,340517.00
04/03/2016 04:30,2,0.000,ALERT,213.96,303.88,59.981,1459672203,"201051344000853","219011344069620",0.00,-7.00,0,302.37,306.28,0.0,0.0,0.000,353185.3,353185.3,24544,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459672245,340518.00
04/03/2016 04:30,2,0.000,ALERT,213.96,303.28,59.981,1459672203,"201051344000685","219011344069620",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,359884.9,359884.9,29366,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459672247,340519.00
04/03/2016 04:30,2,0.000,ALERT,213.51,302.68,59.975,1459672203,"201051344000917","219011344069620",0.00,-6.00,0,299.97,304.48,0.0,0.0,0.000,357098.0,357098.0,29372,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459672249,340520.00
04/03/2016 04:30,2,0.000,ALERT,213.74,303.28,59.996,1459672203,"201051344001145","219011344069620",0.00,-8.00,0,301.47,305.68,0.0,0.0,0.000,362132.3,362132.3,29228,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459672250,340521.00
04/03/2016 04:30,2,0.000,ALERT,213.74,302.68,59.981,1459672203,"201051344000651","219011344069620",0.00,-9.00,0,300.87,304.48,0.0,0.0,0.000,354094.0,354094.0,29597,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459672252,340522.00
04/03/2016 04:30,2,0.000,ALERT,212.16,301.47,59.944,1459672203,"274151322000088","219011344069620",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,607600.0,607600.0,18176,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459672254,340523.00
04/03/2016 04:30,2,0.000,ALERT,213.29,300.87,59.975,1459672203,"274151322000068","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,507965.2,507965.2,19400,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459672256,340524.00
04/03/2016 04:30,2,0.000,ALERT,213.29,303.28,59.975,1459672203,"201051344001135","219011344069620",0.00,-8.00,0,301.47,305.38,0.0,0.0,0.000,350471.0,350471.0,29558,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459672258,340525.00
04/03/2016 04:30,2,0.000,ALERT,213.06,304.48,59.928,1459672203,"201051344000594","219011344069620",0.00,-8.00,0,302.37,306.58,0.0,0.0,0.000,357625.5,357625.5,24979,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459672259,340526.00
04/03/2016 04:30,2,0.000,ALERT,213.51,302.98,59.981,1459672203,"201051344001203","219011344069620",0.00,-8.50,0,301.17,306.58,0.0,0.0,0.000,357032.3,357032.3,29551,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459672261,340527.00
04/03/2016 04:30,2,0.000,ALERT,212.38,302.37,59.981,1459672203,"274151322000054","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,621169.4,621169.4,18202,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459672263,340528.00
04/03/2016 04:30,2,0.000,ALERT,213.51,303.28,59.970,1459672203,"201051344000867","219011344069620",0.00,-6.50,0,302.07,306.58,0.0,0.0,0.000,346143.0,346143.0,24983,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459672265,340529.00
04/03/2016 04:30,2,0.000,ALERT,213.51,303.28,59.975,1459672203,"201051344001093","219011344069620",0.00,-6.00,0,301.17,304.78,0.0,0.0,0.000,355962.1,355962.1,29428,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459672266,340530.00
04/03/2016 04:30,2,0.000,ALERT,213.29,304.18,59.970,1459672203,"201051344000900","219011344069620",0.00,-7.00,0,302.37,305.98,0.0,0.0,0.000,361434.6,361434.6,24384,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459672268,340531.00
04/03/2016 04:30,2,0.000,ALERT,213.51,303.28,59.970,1459672203,"201051344000648","219011344069620",0.00,-8.50,0,301.77,305.98,0.0,0.0,0.000,354048.5,354048.5,24682,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459672270,340532.00
04/03/2016 04:30,2,0.000,ALERT,213.51,304.48,60.018,1459672203,"201051344000569","219011344069620",0.00,-6.50,0,303.28,307.18,0.0,0.0,0.000,362807.7,362807.7,24318,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459672272,340533.00
04/03/2016 04:30,2,0.000,ALERT,213.29,304.18,59.970,1459672203,"201051344000983","219011344069620",0.00,-7.00,0,302.98,306.58,0.0,0.0,0.000,354525.6,354525.6,24783,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459672274,340534.00
04/03/2016 04:30,2,0.000,ALERT,213.51,304.18,59.938,1459672203,"201051344001158","219011344069620",0.00,-8.50,0,302.37,305.98,0.0,0.0,0.000,349792.9,349792.9,25031,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459672275,340535.00
04/03/2016 04:30,2,0.000,ALERT,213.74,304.48,59.975,1459672203,"201051344000576","219011344069620",0.00,-6.50,0,302.98,306.58,0.0,0.0,0.000,355956.4,355956.4,24455,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459672277,340536.00
04/03/2016 04:30,2,0.000,ALERT,212.38,300.27,59.938,1459672203,"274151322000087","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,595572.4,595572.4,18269,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459672279,340537.00
04/03/2016 04:45,2,0.000,ALERT,213.96,304.78,59.986,1459673103,"201051344000645","219011344069620",0.00,-6.50,0,302.07,305.98,0.0,0.0,0.000,355520.7,355520.7,24599,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459673105,340538.00
04/03/2016 04:45,2,0.000,ALERT,213.06,302.37,60.018,1459673103,"274151322000085","219011344069620",0.00,-8.00,0,300.27,303.58,0.0,0.0,0.000,624044.4,624044.4,18215,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459673107,340539.00
04/03/2016 04:45,2,0.000,ALERT,214.19,304.18,59.986,1459673103,"201051344000633","219011344069620",0.00,-8.00,0,300.27,305.68,0.0,0.0,0.000,346471.6,346471.6,25051,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459673109,340540.00
04/03/2016 04:45,2,0.000,ALERT,213.74,304.78,60.007,1459673103,"201051344000469","219011344069620",0.00,-8.50,0,301.17,305.98,0.0,0.0,0.000,347789.4,347789.4,25001,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459673111,340541.00
04/03/2016 04:45,2,0.000,ALERT,213.29,302.98,60.018,1459673103,"201051344000646","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,352122.1,352122.1,29558,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459673113,340542.00
04/03/2016 04:45,2,0.000,ALERT,212.61,302.37,59.986,1459673103,"274151322000052","219011344069620",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,632549.7,632549.7,18432,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459673114,340543.00
04/03/2016 04:45,2,0.000,ALERT,213.74,303.28,59.996,1459673103,"201051344000585","219011344069620",0.00,-7.00,0,300.87,304.78,0.0,0.0,0.000,357716.4,357716.4,29569,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459673116,340544.00
04/03/2016 04:45,2,0.000,ALERT,213.51,303.28,60.028,1459673103,"201051344001230","219011344069620",0.00,-8.00,0,300.87,305.08,0.0,0.0,0.000,356024.1,356024.1,29357,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459673118,340545.00
04/03/2016 04:45,2,0.000,ALERT,214.19,304.18,60.023,1459673103,"201051344000582","219011344069620",0.00,-8.50,0,302.07,305.38,0.0,0.0,0.000,349637.0,349637.0,29536,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459673120,340546.00
04/03/2016 04:45,2,0.000,ALERT,213.29,302.98,59.986,1459673103,"201051344000955","219011344069620",0.00,-8.00,0,301.17,304.48,0.0,0.0,0.000,360801.6,360801.6,29472,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459673122,340547.00
04/03/2016 04:45,2,0.000,ALERT,212.83,301.17,59.981,1459673103,"274151322000094","219011344069620",0.00,-8.50,0,299.67,302.68,0.0,0.0,0.000,507871.5,507871.5,19210,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459673123,340548.00
04/03/2016 04:45,2,0.000,ALERT,213.51,305.08,59.996,1459673103,"201051344000579","219011344069620",0.00,-7.00,0,302.98,306.88,0.0,0.0,0.000,361321.1,361321.1,5072,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459673125,340549.00
04/03/2016 04:45,2,0.000,ALERT,213.51,303.58,59.970,1459673103,"201051344000890","219011344069620",0.00,-7.00,0,301.77,305.68,0.0,0.0,0.000,358101.2,358101.2,29499,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459673127,340550.00
04/03/2016 04:45,2,0.000,ALERT,213.51,302.68,60.028,1459673103,"201051344000438","219011344069620",0.00,-8.00,0,301.47,305.08,0.0,0.0,0.000,360270.2,360270.2,29496,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459673129,340551.00
04/03/2016 04:45,2,0.000,ALERT,213.74,302.37,60.018,1459673103,"201051344000417","219011344069620",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,353664.2,353664.2,29647,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459673130,340552.00
04/03/2016 04:45,2,0.000,ALERT,213.06,302.37,59.981,1459673103,"274151322000083","219011344069620",0.00,-8.00,0,300.27,303.58,0.0,0.0,0.000,626926.3,626926.3,18483,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459673132,340553.00
04/03/2016 04:45,2,0.000,ALERT,213.51,302.37,59.996,1459673103,"274151322000076","219011344069620",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,667139.2,667139.2,18492,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459673134,340554.00
04/03/2016 04:45,2,0.000,ALERT,213.74,305.68,60.002,1459673103,"201051344000868","219011344069620",0.00,-8.00,0,302.68,306.58,0.0,0.0,0.000,346961.2,346961.2,24738,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459673136,340555.00
04/03/2016 04:45,2,0.000,ALERT,212.83,303.28,59.986,1459673103,"274151322000095","219011344069620",0.00,-8.50,0,301.17,304.18,0.0,0.0,0.000,660455.2,660455.2,18384,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459673138,340556.00
04/03/2016 04:45,2,0.000,ALERT,213.29,304.18,59.975,1459673103,"201051344000988","219011344069620",0.00,-7.00,0,299.67,305.68,0.0,0.0,0.000,344573.0,344573.0,25023,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459673140,340557.00
04/03/2016 04:45,2,0.000,ALERT,213.51,302.37,60.023,1459673103,"201051344001025","219011344069620",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,357780.2,357780.2,29549,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459673142,340558.00
04/03/2016 04:45,2,0.000,ALERT,213.29,304.48,60.007,1459673103,"201051344000458","219011344069620",0.00,-5.50,0,302.07,306.88,0.0,0.0,0.000,354795.6,354795.6,24950,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459673144,340559.00
04/03/2016 04:45,2,0.000,ALERT,213.96,304.48,59.991,1459673103,"201051344000853","219011344069620",0.00,-8.00,0,302.07,305.98,0.0,0.0,0.000,353185.3,353185.3,24546,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459673145,340560.00
04/03/2016 04:45,2,0.000,ALERT,213.96,302.68,59.975,1459673103,"201051344000685","219011344069620",0.00,-7.00,0,300.87,304.78,0.0,0.0,0.000,359884.9,359884.9,29368,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459673147,340561.00
04/03/2016 04:45,2,0.000,ALERT,213.51,302.37,60.002,1459673103,"201051344000917","219011344069620",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,357098.0,357098.0,29374,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459673149,340562.00
04/03/2016 04:45,2,0.000,ALERT,213.96,303.28,59.965,1459673103,"201051344001145","219011344069620",0.00,-8.00,0,301.47,305.08,0.0,0.0,0.000,362132.3,362132.3,29230,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459673151,340563.00
04/03/2016 04:45,2,0.000,ALERT,213.74,302.37,60.018,1459673103,"201051344000651","219011344069620",0.00,-9.00,0,300.87,304.18,0.0,0.0,0.000,354094.0,354094.0,29599,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459673153,340564.00
04/03/2016 04:45,2,0.000,ALERT,212.16,301.77,59.981,1459673103,"274151322000088","219011344069620",0.00,-6.50,0,299.67,302.98,0.0,0.0,0.000,607600.0,607600.0,18178,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459673154,340565.00
04/03/2016 04:45,2,0.000,ALERT,213.74,301.77,60.007,1459673103,"274151322000068","219011344069620",0.00,-6.50,0,299.37,302.37,0.0,0.0,0.000,507965.2,507965.2,19402,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459673156,340566.00
04/03/2016 04:45,2,0.000,ALERT,213.29,302.98,59.970,1459673103,"201051344001135","219011344069620",0.00,-8.00,0,301.47,305.38,0.0,0.0,0.000,350471.0,350471.0,29560,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459673158,340567.00
04/03/2016 04:45,2,0.000,ALERT,213.06,305.08,59.981,1459673103,"201051344000594","219011344069620",0.00,-8.00,0,301.77,306.28,0.0,0.0,0.000,357625.5,357625.5,24981,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459673160,340568.00
04/03/2016 04:45,2,0.000,ALERT,213.74,302.68,59.981,1459673103,"201051344001203","219011344069620",0.00,-8.50,0,300.87,306.58,0.0,0.0,0.000,357032.3,357032.3,29553,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459673162,340569.00
04/03/2016 04:45,2,0.000,ALERT,212.61,302.68,59.975,1459673103,"274151322000054","219011344069620",0.00,-6.50,0,299.97,303.58,0.0,0.0,0.000,621169.4,621169.4,18204,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459673163,340570.00
04/03/2016 04:45,2,0.000,ALERT,213.74,304.18,59.981,1459673103,"201051344000867","219011344069620",0.00,-6.00,0,301.47,306.28,0.0,0.0,0.000,346143.0,346143.0,24985,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459673165,340571.00
04/03/2016 04:45,2,0.000,ALERT,213.74,302.98,59.981,1459673103,"201051344001093","219011344069620",0.00,-6.00,0,301.17,304.48,0.0,0.0,0.000,355962.1,355962.1,29430,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459673167,340572.00
04/03/2016 04:45,2,0.000,ALERT,213.29,304.48,59.986,1459673103,"201051344000900","219011344069620",0.00,-8.00,0,301.77,305.68,0.0,0.0,0.000,361434.6,361434.6,24386,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459673169,340573.00
04/03/2016 04:45,2,0.000,ALERT,213.51,303.58,59.975,1459673103,"201051344000648","219011344069620",0.00,-8.50,0,301.47,305.98,0.0,0.0,0.000,354048.5,354048.5,24684,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459673170,340574.00
04/03/2016 04:45,2,0.000,ALERT,213.51,305.08,60.023,1459673103,"201051344000569","219011344069620",0.00,-7.00,0,302.98,306.88,0.0,0.0,0.000,362807.7,362807.7,24320,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459673172,340575.00
04/03/2016 04:45,2,0.000,ALERT,213.51,304.78,59.959,1459673103,"201051344000983","219011344069620",0.00,-7.00,0,302.37,306.28,0.0,0.0,0.000,354525.6,354525.6,24785,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459673174,340576.00
04/03/2016 04:45,2,0.000,ALERT,213.74,304.48,59.986,1459673103,"201051344001158","219011344069620",0.00,-8.00,0,301.77,305.68,0.0,0.0,0.000,349792.9,349792.9,25033,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459673176,340577.00
04/03/2016 04:45,2,0.000,ALERT,214.19,305.08,59.986,1459673103,"201051344000576","219011344069620",0.00,-7.00,0,302.37,306.28,0.0,0.0,0.000,355956.4,355956.4,24457,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459673178,340578.00
04/03/2016 04:45,2,0.000,ALERT,212.83,301.47,59.991,1459673103,"274151322000087","219011344069620",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,595572.4,595572.4,18271,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459673180,340579.00
04/03/2016 05:00,2,0.000,ALERT,213.74,303.88,59.970,1459674004,"201051344000645","219011344069620",0.00,-6.50,0,302.37,306.28,0.0,0.0,0.000,355520.7,355520.7,24601,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674006,340580.00
04/03/2016 05:00,2,0.000,ALERT,212.38,301.47,59.959,1459674004,"274151322000085","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,624044.4,624044.4,18217,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674008,340581.00
04/03/2016 05:00,2,0.000,ALERT,213.96,303.88,59.970,1459674004,"201051344000633","219011344069620",0.00,-8.00,0,300.87,305.98,0.0,0.0,0.000,346471.6,346471.6,25053,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674009,340582.00
04/03/2016 05:00,2,0.000,ALERT,213.51,304.18,59.986,1459674004,"201051344000469","219011344069620",0.00,-8.00,0,301.77,305.98,0.0,0.0,0.000,347789.4,347789.4,25003,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674011,340583.00
04/03/2016 05:00,2,0.000,ALERT,213.06,302.68,59.959,1459674004,"201051344000646","219011344069620",0.00,-8.00,0,300.87,304.48,0.0,0.0,0.000,352122.1,352122.1,29560,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674013,340584.00
04/03/2016 05:00,2,0.000,ALERT,212.16,302.07,59.959,1459674004,"274151322000052","219011344069620",0.00,-8.00,0,298.77,303.88,0.0,0.0,0.000,632549.7,632549.7,18434,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674015,340585.00
04/03/2016 05:00,2,0.000,ALERT,213.51,303.28,59.949,1459674004,"201051344000585","219011344069620",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,357716.4,357716.4,29571,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459674017,340586.00
04/03/2016 05:00,2,0.000,ALERT,213.29,303.28,59.959,1459674004,"201051344001230","219011344069620",0.00,-8.00,0,301.47,305.38,0.0,0.0,0.000,356024.1,356024.1,29359,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674019,340587.00
04/03/2016 05:00,2,0.000,ALERT,213.96,303.88,59.986,1459674004,"201051344000582","219011344069620",0.00,-8.50,0,302.07,305.68,0.0,0.0,0.000,349637.0,349637.0,29538,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674020,340588.00
04/03/2016 05:00,2,0.000,ALERT,212.83,302.98,59.954,1459674004,"201051344000955","219011344069620",0.00,-7.00,0,301.17,304.48,0.0,0.0,0.000,360801.6,360801.6,29474,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674022,340589.00
04/03/2016 05:00,2,0.000,ALERT,212.38,300.27,59.949,1459674004,"274151322000094","219011344069620",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,507871.5,507871.5,19212,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674024,340590.00
04/03/2016 05:00,2,0.000,ALERT,213.29,304.48,59.959,1459674004,"201051344000579","219011344069620",0.00,-7.00,0,302.98,306.88,0.0,0.0,0.000,361321.1,361321.1,5074,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674026,340591.00
04/03/2016 05:00,2,0.000,ALERT,213.29,303.58,59.965,1459674004,"201051344000890","219011344069620",0.00,-7.00,0,301.77,305.68,0.0,0.0,0.000,358101.2,358101.2,29501,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674028,340592.00
04/03/2016 05:00,2,0.000,ALERT,213.29,302.98,59.970,1459674004,"201051344000438","219011344069620",0.00,-8.00,0,301.47,305.08,0.0,0.0,0.000,360270.2,360270.2,29498,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459674029,340593.00
04/03/2016 05:00,2,0.000,ALERT,213.74,302.68,59.981,1459674004,"201051344000417","219011344069620",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,353664.2,353664.2,29649,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674031,340594.00
04/03/2016 05:00,2,0.000,ALERT,212.61,301.77,59.965,1459674004,"274151322000083","219011344069620",0.00,-8.00,0,299.07,303.88,0.0,0.0,0.000,626926.3,626926.3,18485,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674033,340595.00
04/03/2016 05:00,2,0.000,ALERT,213.06,301.47,59.996,1459674004,"274151322000076","219011344069620",0.00,-7.00,0,299.07,303.88,0.0,0.0,0.000,667139.2,667139.2,18494,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674035,340596.00
04/03/2016 05:00,2,0.000,ALERT,213.29,304.48,59.981,1459674004,"201051344000868","219011344069620",0.00,-7.00,0,303.28,306.88,0.0,0.0,0.000,346961.2,346961.2,24740,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674036,340597.00
04/03/2016 05:00,2,0.000,ALERT,212.38,302.37,59.965,1459674004,"274151322000095","219011344069620",0.00,-8.50,0,299.97,304.48,0.0,0.0,0.000,660455.2,660455.2,18386,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674038,340598.00
04/03/2016 05:00,2,0.000,ALERT,213.06,303.88,59.981,1459674004,"201051344000988","219011344069620",0.00,-7.00,0,299.97,305.68,0.0,0.0,0.000,344573.0,344573.0,25025,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459674040,340599.00
04/03/2016 05:00,2,0.000,ALERT,213.06,302.07,59.996,1459674004,"201051344001025","219011344069620",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,357780.2,357780.2,29551,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674042,340600.00
04/03/2016 05:00,2,0.000,ALERT,213.29,303.88,59.981,1459674004,"201051344000458","219011344069620",0.00,-5.50,0,302.37,306.88,0.0,0.0,0.000,354795.6,354795.6,24952,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459674044,340601.00
04/03/2016 05:00,2,0.000,ALERT,213.74,303.88,59.986,1459674004,"201051344000853","219011344069620",0.00,-8.00,0,302.37,306.28,0.0,0.0,0.000,353185.3,353185.3,24548,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674045,340602.00
04/03/2016 05:00,2,0.000,ALERT,213.74,302.98,59.981,1459674004,"201051344000685","219011344069620",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,359884.9,359884.9,29370,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459674047,340603.00
04/03/2016 05:00,2,0.000,ALERT,213.51,302.68,60.012,1459674004,"201051344000917","219011344069620",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,357098.0,357098.0,29376,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459674049,340604.00
04/03/2016 05:00,2,0.000,ALERT,213.51,303.28,59.970,1459674004,"201051344001145","219011344069620",0.00,-8.00,0,301.47,305.38,0.0,0.0,0.000,362132.3,362132.3,29232,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459674051,340605.00
04/03/2016 05:00,2,0.000,ALERT,213.51,302.37,59.986,1459674004,"201051344000651","219011344069620",0.00,-9.00,0,300.57,304.18,0.0,0.0,0.000,354094.0,354094.0,29601,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674053,340606.00
04/03/2016 05:00,2,0.000,ALERT,211.93,301.17,59.975,1459674004,"274151322000088","219011344069620",0.00,-6.50,0,298.47,303.28,0.0,0.0,0.000,607600.0,607600.0,18180,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459674055,340607.00
04/03/2016 05:00,2,0.000,ALERT,213.29,300.57,59.986,1459674004,"274151322000068","219011344069620",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,507965.2,507965.2,19404,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674056,340608.00
04/03/2016 05:00,2,0.000,ALERT,213.06,303.28,59.986,1459674004,"201051344001135","219011344069620",0.00,-8.00,0,301.47,305.08,0.0,0.0,0.000,350471.0,350471.0,29562,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674058,340609.00
