ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2016 05:00,2,0.000,ALERT,212.83,304.48,59.986,1459674004,"201051344000594","219011344069620",0.00,-8.00,0,302.07,306.28,0.0,0.0,0.000,357625.5,357625.5,24983,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674060,340610.00
04/03/2016 05:00,2,0.000,ALERT,213.51,302.98,59.996,1459674004,"201051344001203","219011344069620",0.00,-8.50,0,301.17,306.28,0.0,0.0,0.000,357032.3,357032.3,29555,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674062,340611.00
04/03/2016 05:00,2,0.000,ALERT,212.16,301.77,59.981,1459674004,"274151322000054","219011344069620",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,621169.4,621169.4,18206,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674063,340612.00
04/03/2016 05:00,2,0.000,ALERT,213.51,303.28,60.028,1459674004,"201051344000867","219011344069620",0.00,-6.50,0,301.77,306.28,0.0,0.0,0.000,346143.0,346143.0,24987,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674065,340613.00
04/03/2016 05:00,2,0.000,ALERT,213.29,302.98,59.970,1459674004,"201051344001093","219011344069620",0.00,-6.50,0,300.87,304.48,0.0,0.0,0.000,355962.1,355962.1,29432,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459674067,340614.00
04/03/2016 05:00,2,0.000,ALERT,213.06,303.88,59.981,1459674004,"201051344000900","219011344069620",0.00,-8.00,0,302.07,305.98,0.0,0.0,0.000,361434.6,361434.6,24388,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674069,340615.00
04/03/2016 05:00,2,0.000,ALERT,213.29,302.98,60.028,1459674004,"201051344000648","219011344069620",0.00,-8.50,0,301.77,305.68,0.0,0.0,0.000,354048.5,354048.5,24686,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459674071,340616.00
04/03/2016 05:00,2,0.000,ALERT,213.29,304.48,59.986,1459674004,"201051344000569","219011344069620",0.00,-7.00,0,302.98,306.88,0.0,0.0,0.000,362807.7,362807.7,24322,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459674072,340617.00
04/03/2016 05:00,2,0.000,ALERT,213.29,303.88,59.986,1459674004,"201051344000983","219011344069620",0.00,-7.00,0,302.68,306.28,0.0,0.0,0.000,354525.6,354525.6,24787,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459674074,340618.00
04/03/2016 05:00,2,0.000,ALERT,213.29,303.58,59.981,1459674004,"201051344001158","219011344069620",0.00,-8.50,0,302.07,305.98,0.0,0.0,0.000,349792.9,349792.9,25035,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674076,340619.00
04/03/2016 05:00,2,0.000,ALERT,213.74,304.48,59.975,1459674004,"201051344000576","219011344069620",0.00,-7.00,0,302.68,306.58,0.0,0.0,0.000,355956.4,355956.4,24459,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674078,340620.00
04/03/2016 05:00,2,0.000,ALERT,212.38,300.27,59.975,1459674004,"274151322000087","219011344069620",0.00,-6.50,0,297.57,302.37,0.0,0.0,0.000,595572.4,595572.4,18273,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674080,340621.00
04/03/2016 05:15,2,0.000,ALERT,213.96,304.78,60.028,1459674904,"201051344000645","219011344069620",0.00,-6.50,0,301.47,305.98,0.0,0.0,0.000,355520.7,355520.7,24603,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674906,340622.00
04/03/2016 05:15,2,0.000,ALERT,212.38,301.47,59.986,1459674904,"274151322000085","219011344069620",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,624044.4,624044.4,18219,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459674907,340623.00
04/03/2016 05:15,2,0.000,ALERT,214.19,304.48,59.991,1459674904,"201051344000633","219011344069620",0.00,-8.00,0,299.97,305.68,0.0,0.0,0.000,346471.6,346471.6,25055,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674909,340624.00
04/03/2016 05:15,2,0.000,ALERT,213.51,304.48,59.986,1459674904,"201051344000469","219011344069620",0.00,-8.50,0,300.57,305.68,0.0,0.0,0.000,347789.4,347789.4,25005,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674911,340625.00
04/03/2016 05:15,2,0.000,ALERT,213.29,302.98,60.028,1459674904,"201051344000646","219011344069620",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,352122.1,352122.1,29562,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674913,340626.00
04/03/2016 05:15,2,0.000,ALERT,212.16,302.07,59.981,1459674904,"274151322000052","219011344069620",0.00,-8.00,0,298.47,303.88,0.0,0.0,0.000,632549.7,632549.7,18436,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674915,340627.00
04/03/2016 05:15,2,0.000,ALERT,213.51,303.28,60.002,1459674904,"201051344000585","219011344069620",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,357716.4,357716.4,29573,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674917,340628.00
04/03/2016 05:15,2,0.000,ALERT,213.29,303.28,59.954,1459674904,"201051344001230","219011344069620",0.00,-7.00,0,301.17,304.78,0.0,0.0,0.000,356024.1,356024.1,29361,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674919,340629.00
04/03/2016 05:15,2,0.000,ALERT,213.96,303.88,59.996,1459674904,"201051344000582","219011344069620",0.00,-8.50,0,301.77,305.38,0.0,0.0,0.000,349637.0,349637.0,29540,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459674920,340630.00
04/03/2016 05:15,2,0.000,ALERT,213.06,302.98,60.012,1459674904,"201051344000955","219011344069620",0.00,-7.00,0,300.87,304.48,0.0,0.0,0.000,360801.6,360801.6,29476,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459674922,340631.00
04/03/2016 05:15,2,0.000,ALERT,212.38,300.87,59.949,1459674904,"274151322000094","219011344069620",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,507871.5,507871.5,19214,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674924,340632.00
04/03/2016 05:15,2,0.000,ALERT,213.51,305.38,59.991,1459674904,"201051344000579","219011344069620",0.00,-7.00,0,302.07,306.58,0.0,0.0,0.000,361321.1,361321.1,5076,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674926,340633.00
04/03/2016 05:15,2,0.000,ALERT,213.29,303.28,59.996,1459674904,"201051344000890","219011344069620",0.00,-7.00,0,301.17,305.68,0.0,0.0,0.000,358101.2,358101.2,29503,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674928,340634.00
04/03/2016 05:15,2,0.000,ALERT,213.51,302.98,59.991,1459674904,"201051344000438","219011344069620",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,360270.2,360270.2,29500,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674929,340635.00
04/03/2016 05:15,2,0.000,ALERT,213.74,302.68,59.991,1459674904,"201051344000417","219011344069620",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,353664.2,353664.2,29651,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674931,340636.00
04/03/2016 05:15,2,0.000,ALERT,212.61,301.77,59.986,1459674904,"274151322000083","219011344069620",0.00,-8.00,0,298.77,303.88,0.0,0.0,0.000,626926.3,626926.3,18487,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674933,340637.00
04/03/2016 05:15,2,0.000,ALERT,212.83,301.47,60.007,1459674904,"274151322000076","219011344069620",0.00,-7.00,0,298.47,304.18,0.0,0.0,0.000,667139.2,667139.2,18496,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674935,340638.00
04/03/2016 05:15,2,0.000,ALERT,213.51,305.38,59.986,1459674904,"201051344000868","219011344069620",0.00,-7.00,0,302.37,306.58,0.0,0.0,0.000,346961.2,346961.2,24742,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674937,340639.00
04/03/2016 05:15,2,0.000,ALERT,212.38,302.37,59.986,1459674904,"274151322000095","219011344069620",0.00,-8.50,0,299.67,304.18,0.0,0.0,0.000,660455.2,660455.2,18388,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674938,340640.00
04/03/2016 05:15,2,0.000,ALERT,213.29,304.18,59.986,1459674904,"201051344000988","219011344069620",0.00,-7.00,0,299.07,305.68,0.0,0.0,0.000,344573.0,344573.0,25027,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459674940,340641.00
04/03/2016 05:15,2,0.000,ALERT,213.29,302.37,59.944,1459674904,"201051344001025","219011344069620",0.00,-8.50,0,300.27,305.08,0.0,0.0,0.000,357780.2,357780.2,29553,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674942,340642.00
04/03/2016 05:15,2,0.000,ALERT,213.29,304.48,59.996,1459674904,"201051344000458","219011344069620",0.00,-5.50,0,301.47,306.88,0.0,0.0,0.000,354795.6,354795.6,24954,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674944,340643.00
04/03/2016 05:15,2,0.000,ALERT,213.96,304.18,59.954,1459674904,"201051344000853","219011344069620",0.00,-8.00,0,301.47,306.28,0.0,0.0,0.000,353185.3,353185.3,24550,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674946,340644.00
04/03/2016 05:15,2,0.000,ALERT,213.74,302.98,59.981,1459674904,"201051344000685","219011344069620",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,359884.9,359884.9,29372,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674947,340645.00
04/03/2016 05:15,2,0.000,ALERT,213.74,302.37,59.991,1459674904,"201051344000917","219011344069620",0.00,-6.00,0,299.37,304.18,0.0,0.0,0.000,357098.0,357098.0,29378,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459674949,340646.00
04/03/2016 05:15,2,0.000,ALERT,213.51,302.98,59.981,1459674904,"201051344001145","219011344069620",0.00,-7.00,0,301.17,305.38,0.0,0.0,0.000,362132.3,362132.3,29234,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674951,340647.00
04/03/2016 05:15,2,0.000,ALERT,213.51,302.37,59.959,1459674904,"201051344000651","219011344069620",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,354094.0,354094.0,29603,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459674953,340648.00
04/03/2016 05:15,2,0.000,ALERT,212.16,301.17,59.981,1459674904,"274151322000088","219011344069620",0.00,-6.50,0,297.87,302.98,0.0,0.0,0.000,607600.0,607600.0,18182,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459674955,340649.00
04/03/2016 05:15,2,0.000,ALERT,213.06,301.17,59.975,1459674904,"274151322000068","219011344069620",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,507965.2,507965.2,19406,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674956,340650.00
04/03/2016 05:15,2,0.000,ALERT,213.06,302.98,59.991,1459674904,"201051344001135","219011344069620",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,350471.0,350471.0,29564,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674958,340651.00
04/03/2016 05:15,2,0.000,ALERT,213.06,304.78,59.996,1459674904,"201051344000594","219011344069620",0.00,-7.00,0,301.17,306.28,0.0,0.0,0.000,357625.5,357625.5,24985,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459674960,340652.00
04/03/2016 05:15,2,0.000,ALERT,213.29,302.37,59.975,1459674904,"201051344001203","219011344069620",0.00,-8.00,0,300.57,306.28,0.0,0.0,0.000,357032.3,357032.3,29557,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674962,340653.00
04/03/2016 05:15,2,0.000,ALERT,212.16,301.47,59.970,1459674904,"274151322000054","219011344069620",0.00,-6.50,0,298.47,303.58,0.0,0.0,0.000,621169.4,621169.4,18208,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674964,340654.00
04/03/2016 05:15,2,0.000,ALERT,213.74,303.88,59.965,1459674904,"201051344000867","219011344069620",0.00,-6.50,0,300.87,306.28,0.0,0.0,0.000,346143.0,346143.0,24989,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459674965,340655.00
04/03/2016 05:15,2,0.000,ALERT,213.29,302.68,59.928,1459674904,"201051344001093","219011344069620",0.00,-6.00,0,300.57,304.48,0.0,0.0,0.000,355962.1,355962.1,29434,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674967,340656.00
04/03/2016 05:15,2,0.000,ALERT,213.29,304.48,59.996,1459674904,"201051344000900","219011344069620",0.00,-8.00,0,300.87,305.68,0.0,0.0,0.000,361434.6,361434.6,24390,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674969,340657.00
04/03/2016 05:15,2,0.000,ALERT,213.51,303.58,59.965,1459674904,"201051344000648","219011344069620",0.00,-8.50,0,300.87,305.98,0.0,0.0,0.000,354048.5,354048.5,24688,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674971,340658.00
04/03/2016 05:15,2,0.000,ALERT,213.51,305.08,59.991,1459674904,"201051344000569","219011344069620",0.00,-7.00,0,302.07,306.88,0.0,0.0,0.000,362807.7,362807.7,24324,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674973,340659.00
04/03/2016 05:15,2,0.000,ALERT,213.51,304.48,59.959,1459674904,"201051344000983","219011344069620",0.00,-7.00,0,301.47,306.28,0.0,0.0,0.000,354525.6,354525.6,24789,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674975,340660.00
04/03/2016 05:15,2,0.000,ALERT,213.29,303.88,59.970,1459674904,"201051344001158","219011344069620",0.00,-8.50,0,301.17,305.68,0.0,0.0,0.000,349792.9,349792.9,25037,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674977,340661.00
04/03/2016 05:15,2,0.000,ALERT,214.19,305.08,59.954,1459674904,"201051344000576","219011344069620",0.00,-8.00,0,301.77,306.28,0.0,0.0,0.000,355956.4,355956.4,24461,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674979,340662.00
04/03/2016 05:15,2,0.000,ALERT,212.16,299.97,59.996,1459674904,"274151322000087","219011344069620",0.00,-6.50,0,297.57,302.68,0.0,0.0,0.000,595572.4,595572.4,18275,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459674980,340663.00
04/03/2016 05:30,2,0.000,ALERT,213.74,304.78,60.007,1459675803,"201051344000645","219011344069620",0.00,-6.50,0,302.68,306.28,0.0,0.0,0.000,355520.7,355520.7,24605,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459675805,340664.00
04/03/2016 05:30,2,0.000,ALERT,212.38,302.07,59.981,1459675803,"274151322000085","219011344069620",0.00,-8.00,0,299.67,303.28,0.0,0.0,0.000,624044.4,624044.4,18221,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459675807,340665.00
04/03/2016 05:30,2,0.000,ALERT,213.96,304.48,59.996,1459675803,"201051344000633","219011344069620",0.00,-8.00,0,301.17,305.68,0.0,0.0,0.000,346471.6,346471.6,25057,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459675809,340666.00
04/03/2016 05:30,2,0.000,ALERT,213.29,304.48,59.986,1459675803,"201051344000469","219011344069620",0.00,-8.00,0,301.77,305.98,0.0,0.0,0.000,347789.4,347789.4,25007,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459675811,340667.00
04/03/2016 05:30,2,0.000,ALERT,212.83,302.37,59.996,1459675803,"201051344000646","219011344069620",0.00,-8.00,0,300.87,304.48,0.0,0.0,0.000,352122.1,352122.1,29564,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459675813,340668.00
04/03/2016 05:30,2,0.000,ALERT,212.16,301.47,59.996,1459675803,"274151322000052","219011344069620",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,632549.7,632549.7,18438,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459675814,340669.00
04/03/2016 05:30,2,0.000,ALERT,213.29,302.68,59.996,1459675803,"201051344000585","219011344069620",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,357716.4,357716.4,29575,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459675816,340670.00
04/03/2016 05:30,2,0.000,ALERT,213.06,302.68,59.996,1459675803,"201051344001230","219011344069620",0.00,-7.00,0,301.17,304.78,0.0,0.0,0.000,356024.1,356024.1,29363,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459675818,340671.00
04/03/2016 05:30,2,0.000,ALERT,213.74,303.28,60.007,1459675803,"201051344000582","219011344069620",0.00,-8.50,0,302.07,305.68,0.0,0.0,0.000,349637.0,349637.0,29542,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459675820,340672.00
04/03/2016 05:30,2,0.000,ALERT,212.83,302.37,59.996,1459675803,"201051344000955","219011344069620",0.00,-7.00,0,300.87,304.48,0.0,0.0,0.000,360801.6,360801.6,29478,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459675822,340673.00
04/03/2016 05:30,2,0.000,ALERT,212.38,301.17,59.991,1459675803,"274151322000094","219011344069620",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,507871.5,507871.5,19216,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459675823,340674.00
04/03/2016 05:30,2,0.000,ALERT,213.29,305.38,59.996,1459675803,"201051344000579","219011344069620",0.00,-7.00,0,303.58,306.88,0.0,0.0,0.000,361321.1,361321.1,5078,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459675825,340675.00
04/03/2016 05:30,2,0.000,ALERT,213.06,302.68,59.991,1459675803,"201051344000890","219011344069620",0.00,-6.50,0,301.17,305.68,0.0,0.0,0.000,358101.2,358101.2,29505,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459675827,340676.00
04/03/2016 05:30,2,0.000,ALERT,213.29,302.68,60.002,1459675803,"201051344000438","219011344069620",0.00,-8.00,0,301.17,304.78,0.0,0.0,0.000,360270.2,360270.2,29502,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459675829,340677.00
04/03/2016 05:30,2,0.000,ALERT,213.51,302.07,60.002,1459675803,"201051344000417","219011344069620",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,353664.2,353664.2,29653,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459675830,340678.00
04/03/2016 05:30,2,0.000,ALERT,212.16,301.77,59.991,1459675803,"274151322000083","219011344069620",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,626926.3,626926.3,18489,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459675832,340679.00
04/03/2016 05:30,2,0.000,ALERT,212.83,302.07,60.002,1459675803,"274151322000076","219011344069620",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,667139.2,667139.2,18498,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459675834,340680.00
04/03/2016 05:30,2,0.000,ALERT,213.06,305.08,60.039,1459675803,"201051344000868","219011344069620",0.00,-7.00,0,303.58,307.18,0.0,0.0,0.000,346961.2,346961.2,24744,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459675836,340681.00
04/03/2016 05:30,2,0.000,ALERT,212.16,302.07,60.007,1459675803,"274151322000095","219011344069620",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,660455.2,660455.2,18390,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459675838,340682.00
04/03/2016 05:30,2,0.000,ALERT,212.83,303.88,60.007,1459675803,"201051344000988","219011344069620",0.00,-6.50,0,299.97,305.98,0.0,0.0,0.000,344573.0,344573.0,25029,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459675840,340683.00
04/03/2016 05:30,2,0.000,ALERT,212.83,301.17,60.002,1459675803,"201051344001025","219011344069620",0.00,-8.00,0,300.57,305.38,0.0,0.0,0.000,357780.2,357780.2,29555,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459675842,340684.00
04/03/2016 05:30,2,0.000,ALERT,212.83,304.18,60.012,1459675803,"201051344000458","219011344069620",0.00,-5.50,0,302.37,306.58,0.0,0.0,0.000,354795.6,354795.6,24956,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459675844,340685.00
04/03/2016 05:30,2,0.000,ALERT,213.74,303.88,60.002,1459675803,"201051344000853","219011344069620",0.00,-7.00,0,302.68,306.28,0.0,0.0,0.000,353185.3,353185.3,24552,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459675845,340686.00
04/03/2016 05:30,2,0.000,ALERT,213.51,302.37,59.996,1459675803,"201051344000685","219011344069620",0.00,-7.00,0,300.87,304.48,0.0,0.0,0.000,359884.9,359884.9,29374,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459675847,340687.00
04/03/2016 05:30,2,0.000,ALERT,213.29,301.47,59.965,1459675803,"201051344000917","219011344069620",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,357098.0,357098.0,29380,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459675849,340688.00
04/03/2016 05:30,2,0.000,ALERT,213.29,302.68,59.996,1459675803,"201051344001145","219011344069620",0.00,-7.00,0,301.17,304.78,0.0,0.0,0.000,362132.3,362132.3,29236,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459675851,340689.00
04/03/2016 05:30,2,0.000,ALERT,213.06,301.47,59.991,1459675803,"201051344000651","219011344069620",0.00,-9.00,0,300.57,303.88,0.0,0.0,0.000,354094.0,354094.0,29605,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459675853,340690.00
04/03/2016 05:30,2,0.000,ALERT,211.48,300.87,59.996,1459675803,"274151322000088","219011344069620",0.00,-6.50,0,299.07,302.68,0.0,0.0,0.000,607600.0,607600.0,18184,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459675854,340691.00
04/03/2016 05:30,2,0.000,ALERT,212.83,300.87,59.981,1459675803,"274151322000068","219011344069620",0.00,-6.00,0,299.07,302.37,0.0,0.0,0.000,507965.2,507965.2,19408,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459675856,340692.00
04/03/2016 05:30,2,0.000,ALERT,212.61,302.37,59.986,1459675803,"201051344001135","219011344069620",0.00,-7.00,0,301.47,305.08,0.0,0.0,0.000,350471.0,350471.0,29566,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459675858,340693.00
04/03/2016 05:30,2,0.000,ALERT,212.61,304.78,59.991,1459675803,"201051344000594","219011344069620",0.00,-7.00,0,301.77,306.28,0.0,0.0,0.000,357625.5,357625.5,24987,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459675860,340694.00
04/03/2016 05:30,2,0.000,ALERT,213.29,302.37,60.034,1459675803,"201051344001203","219011344069620",0.00,-8.00,0,300.87,305.98,0.0,0.0,0.000,357032.3,357032.3,29559,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459675862,340695.00
04/03/2016 05:30,2,0.000,ALERT,211.70,301.47,59.965,1459675803,"274151322000054","219011344069620",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,621169.4,621169.4,18210,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459675863,340696.00
04/03/2016 05:30,2,0.000,ALERT,213.29,303.88,59.986,1459675803,"201051344000867","219011344069620",0.00,-6.50,0,301.77,306.58,0.0,0.0,0.000,346143.0,346143.0,24991,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459675865,340697.00
04/03/2016 05:30,2,0.000,ALERT,213.06,302.37,59.981,1459675803,"201051344001093","219011344069620",0.00,-6.00,0,300.57,304.18,0.0,0.0,0.000,355962.1,355962.1,29436,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459675867,340698.00
04/03/2016 05:30,2,0.000,ALERT,212.83,303.88,59.981,1459675803,"201051344000900","219011344069620",0.00,-7.00,0,302.37,305.98,0.0,0.0,0.000,361434.6,361434.6,24392,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459675869,340699.00
04/03/2016 05:30,2,0.000,ALERT,213.06,303.28,59.996,1459675803,"201051344000648","219011344069620",0.00,-8.50,0,301.47,305.98,0.0,0.0,0.000,354048.5,354048.5,24690,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459675870,340700.00
04/03/2016 05:30,2,0.000,ALERT,213.29,304.78,59.954,1459675803,"201051344000569","219011344069620",0.00,-7.00,0,303.28,306.88,0.0,0.0,0.000,362807.7,362807.7,24326,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459675872,340701.00
04/03/2016 05:30,2,0.000,ALERT,213.06,304.48,59.959,1459675803,"201051344000983","219011344069620",0.00,-6.50,0,302.07,306.28,0.0,0.0,0.000,354525.6,354525.6,24791,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459675874,340702.00
04/03/2016 05:30,2,0.000,ALERT,213.29,304.48,59.996,1459675803,"201051344001158","219011344069620",0.00,-8.00,0,301.77,305.68,0.0,0.0,0.000,349792.9,349792.9,25039,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459675876,340703.00
04/03/2016 05:30,2,0.000,ALERT,213.51,304.78,59.986,1459675803,"201051344000576","219011344069620",0.00,-7.00,0,302.98,306.58,0.0,0.0,0.000,355956.4,355956.4,24463,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459675878,340704.00
04/03/2016 05:30,2,0.000,ALERT,212.16,300.87,59.991,1459675803,"274151322000087","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,595572.4,595572.4,18277,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459675879,340705.00
04/03/2016 05:45,2,0.000,ALERT,213.74,304.48,59.965,1459676704,"201051344000645","219011344069620",0.00,-6.50,0,302.37,306.28,0.0,0.0,0.000,355520.7,355520.7,24607,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459676706,340706.00
04/03/2016 05:45,2,0.000,ALERT,212.38,302.07,59.965,1459676704,"274151322000085","219011344069620",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,624044.4,624044.4,18223,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459676707,340707.00
04/03/2016 05:45,2,0.000,ALERT,213.96,304.18,59.970,1459676704,"201051344000633","219011344069620",0.00,-8.00,0,300.87,305.98,0.0,0.0,0.000,346471.6,346471.6,25059,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459676709,340708.00
04/03/2016 05:45,2,0.000,ALERT,213.29,304.18,59.965,1459676704,"201051344000469","219011344069620",0.00,-8.00,0,301.47,305.98,0.0,0.0,0.000,347789.4,347789.4,25009,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459676711,340709.00
04/03/2016 05:45,2,0.000,ALERT,213.06,302.37,59.970,1459676704,"201051344000646","219011344069620",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,352122.1,352122.1,29566,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459676713,340710.00
04/03/2016 05:45,2,0.000,ALERT,212.16,301.47,59.959,1459676704,"274151322000052","219011344069620",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,632549.7,632549.7,18440,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459676715,340711.00
04/03/2016 05:45,2,0.000,ALERT,213.29,302.98,59.970,1459676704,"201051344000585","219011344069620",0.00,-6.50,0,299.97,304.48,0.0,0.0,0.000,357716.4,357716.4,29577,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459676716,340712.00
04/03/2016 05:45,2,0.000,ALERT,213.06,302.68,59.965,1459676704,"201051344001230","219011344069620",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,356024.1,356024.1,29365,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459676718,340713.00
04/03/2016 05:45,2,0.000,ALERT,213.74,303.58,59.970,1459676704,"201051344000582","219011344069620",0.00,-8.00,0,301.47,305.08,0.0,0.0,0.000,349637.0,349637.0,29544,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459676720,340714.00
04/03/2016 05:45,2,0.000,ALERT,212.83,302.68,59.970,1459676704,"201051344000955","219011344069620",0.00,-7.00,0,300.57,304.18,0.0,0.0,0.000,360801.6,360801.6,29480,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459676722,340715.00
04/03/2016 05:45,2,0.000,ALERT,212.38,300.87,59.965,1459676704,"274151322000094","219011344069620",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,507871.5,507871.5,19218,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459676724,340716.00
04/03/2016 05:45,2,0.000,ALERT,213.29,304.78,59.922,1459676704,"201051344000579","219011344069620",0.00,-7.00,0,302.98,306.58,0.0,0.0,0.000,361321.1,361321.1,5080,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459676726,340717.00
04/03/2016 05:45,2,0.000,ALERT,212.83,302.68,59.959,1459676704,"201051344000890","219011344069620",0.00,-6.50,0,300.57,305.08,0.0,0.0,0.000,358101.2,358101.2,29507,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459676727,340718.00
04/03/2016 05:45,2,0.000,ALERT,213.29,302.68,59.986,1459676704,"201051344000438","219011344069620",0.00,-8.00,0,300.87,304.48,0.0,0.0,0.000,360270.2,360270.2,29504,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459676729,340719.00
04/03/2016 05:45,2,0.000,ALERT,213.51,302.07,59.970,1459676704,"201051344000417","219011344069620",0.00,-7.00,0,299.97,303.58,0.0,0.0,0.000,353664.2,353664.2,29655,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459676731,340720.00
04/03/2016 05:45,2,0.000,ALERT,212.38,302.07,59.965,1459676704,"274151322000083","219011344069620",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,626926.3,626926.3,18491,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459676733,340721.00
04/03/2016 05:45,2,0.000,ALERT,212.83,302.07,59.959,1459676704,"274151322000076","219011344069620",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,667139.2,667139.2,18500,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459676734,340722.00
04/03/2016 05:45,2,0.000,ALERT,213.06,305.08,59.981,1459676704,"201051344000868","219011344069620",0.00,-7.00,0,302.68,306.58,0.0,0.0,0.000,346961.2,346961.2,24746,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459676736,340723.00
04/03/2016 05:45,2,0.000,ALERT,212.16,302.68,59.981,1459676704,"274151322000095","219011344069620",0.00,-8.50,0,300.57,304.18,0.0,0.0,0.000,660455.2,660455.2,18392,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459676738,340724.00
04/03/2016 05:45,2,0.000,ALERT,213.06,304.18,59.975,1459676704,"201051344000988","219011344069620",0.00,-6.50,0,299.67,305.68,0.0,0.0,0.000,344573.0,344573.0,25031,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459676740,340725.00
04/03/2016 05:45,2,0.000,ALERT,212.83,301.77,59.970,1459676704,"201051344001025","219011344069620",0.00,-8.00,0,299.67,304.78,0.0,0.0,0.000,357780.2,357780.2,29557,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459676742,340726.00
04/03/2016 05:45,2,0.000,ALERT,213.06,304.48,60.012,1459676704,"201051344000458","219011344069620",0.00,-5.50,0,302.37,306.58,0.0,0.0,0.000,354795.6,354795.6,24958,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459676744,340727.00
04/03/2016 05:45,2,0.000,ALERT,213.74,304.48,59.981,1459676704,"201051344000853","219011344069620",0.00,-7.00,0,302.07,305.98,0.0,0.0,0.000,353185.3,353185.3,24554,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459676745,340728.00
04/03/2016 05:45,2,0.000,ALERT,213.51,302.68,59.965,1459676704,"201051344000685","219011344069620",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,359884.9,359884.9,29376,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459676747,340729.00
04/03/2016 05:45,2,0.000,ALERT,213.29,302.07,59.970,1459676704,"201051344000917","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,357098.0,357098.0,29382,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459676749,340730.00
04/03/2016 05:45,2,0.000,ALERT,213.51,302.98,59.975,1459676704,"201051344001145","219011344069620",0.00,-7.00,0,300.87,304.78,0.0,0.0,0.000,362132.3,362132.3,29238,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459676751,340731.00
04/03/2016 05:45,2,0.000,ALERT,213.29,301.77,59.965,1459676704,"201051344000651","219011344069620",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,354094.0,354094.0,29607,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459676752,340732.00
04/03/2016 05:45,2,0.000,ALERT,211.70,301.47,59.970,1459676704,"274151322000088","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,607600.0,607600.0,18186,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459676754,340733.00
04/03/2016 05:45,2,0.000,ALERT,213.06,300.87,59.959,1459676704,"274151322000068","219011344069620",0.00,-6.50,0,299.07,302.37,0.0,0.0,0.000,507965.2,507965.2,19410,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459676756,340734.00
04/03/2016 05:45,2,0.000,ALERT,212.83,302.68,59.970,1459676704,"201051344001135","219011344069620",0.00,-7.00,0,300.87,304.78,0.0,0.0,0.000,350471.0,350471.0,29568,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459676758,340735.00
04/03/2016 05:45,2,0.000,ALERT,212.83,304.78,59.965,1459676704,"201051344000594","219011344069620",0.00,-7.00,0,301.77,305.98,0.0,0.0,0.000,357625.5,357625.5,24989,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459676760,340736.00
04/03/2016 05:45,2,0.000,ALERT,213.29,302.37,59.970,1459676704,"201051344001203","219011344069620",0.00,-8.00,0,300.27,305.68,0.0,0.0,0.000,357032.3,357032.3,29561,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459676762,340737.00
04/03/2016 05:45,2,0.000,ALERT,212.16,301.47,59.949,1459676704,"274151322000054","219011344069620",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,621169.4,621169.4,18212,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459676764,340738.00
04/03/2016 05:45,2,0.000,ALERT,213.51,304.18,59.970,1459676704,"201051344000867","219011344069620",0.00,-6.00,0,301.47,306.28,0.0,0.0,0.000,346143.0,346143.0,24993,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459676766,340739.00
04/03/2016 05:45,2,0.000,ALERT,213.06,302.37,59.965,1459676704,"201051344001093","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,355962.1,355962.1,29438,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459676767,340740.00
04/03/2016 05:45,2,0.000,ALERT,213.06,304.18,59.965,1459676704,"201051344000900","219011344069620",0.00,-7.00,0,301.17,305.68,0.0,0.0,0.000,361434.6,361434.6,24394,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459676769,340741.00
04/03/2016 05:45,2,0.000,ALERT,213.51,303.58,59.917,1459676704,"201051344000648","219011344069620",0.00,-8.00,0,301.77,305.98,0.0,0.0,0.000,354048.5,354048.5,24692,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459676771,340742.00
04/03/2016 05:45,2,0.000,ALERT,213.29,304.78,59.965,1459676704,"201051344000569","219011344069620",0.00,-7.00,0,302.98,306.88,0.0,0.0,0.000,362807.7,362807.7,24328,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459676773,340743.00
04/03/2016 05:45,2,0.000,ALERT,213.06,304.18,60.002,1459676704,"201051344000983","219011344069620",0.00,-7.00,0,302.37,306.28,0.0,0.0,0.000,354525.6,354525.6,24793,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459676775,340744.00
04/03/2016 05:45,2,0.000,ALERT,213.51,304.18,59.928,1459676704,"201051344001158","219011344069620",0.00,-8.00,0,301.77,305.68,0.0,0.0,0.000,349792.9,349792.9,25041,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459676776,340745.00
04/03/2016 05:45,2,0.000,ALERT,213.51,304.48,59.970,1459676704,"201051344000576","219011344069620",0.00,-7.00,0,302.37,305.98,0.0,0.0,0.000,355956.4,355956.4,24465,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459676778,340746.00
04/03/2016 05:45,2,0.000,ALERT,212.38,300.27,59.944,1459676704,"274151322000087","219011344069620",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,595572.4,595572.4,18279,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459676780,340747.00
04/03/2016 06:00,2,0.000,ALERT,213.29,303.58,60.012,1459677603,"201051344000645","219011344069620",0.00,-6.50,0,302.37,306.28,0.0,0.0,0.000,355520.7,355520.7,24609,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459677605,340748.00
04/03/2016 06:00,2,0.000,ALERT,212.16,300.87,60.002,1459677603,"274151322000085","219011344069620",0.00,-7.00,0,299.97,303.58,0.0,0.0,0.000,624044.4,624044.4,18225,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459677607,340749.00
04/03/2016 06:00,2,0.000,ALERT,213.51,303.28,60.002,1459677603,"201051344000633","219011344069620",0.00,-7.00,0,300.87,305.68,0.0,0.0,0.000,346471.6,346471.6,25061,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459677609,340750.00
04/03/2016 06:00,2,0.000,ALERT,212.83,303.58,60.007,1459677603,"201051344000469","219011344069620",0.00,-8.00,0,301.47,305.68,0.0,0.0,0.000,347789.4,347789.4,25011,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459677611,340751.00
04/03/2016 06:00,2,0.000,ALERT,212.61,302.68,60.002,1459677603,"201051344000646","219011344069620",0.00,-7.00,0,300.27,303.88,0.0,0.0,0.000,352122.1,352122.1,29568,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459677613,340752.00
04/03/2016 06:00,2,0.000,ALERT,211.70,301.77,59.996,1459677603,"274151322000052","219011344069620",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,632549.7,632549.7,18442,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459677615,340753.00
04/03/2016 06:00,2,0.000,ALERT,213.06,302.98,60.012,1459677603,"201051344000585","219011344069620",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,357716.4,357716.4,29579,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459677617,340754.00
