ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2016 06:00,2,0.000,ALERT,212.61,302.68,60.002,1459677603,"201051344001230","219011344069620",0.00,-7.00,0,301.17,304.18,0.0,0.0,0.000,356024.1,356024.1,29367,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459677618,340755.00
04/03/2016 06:00,2,0.000,ALERT,213.06,303.28,60.002,1459677603,"201051344000582","219011344069620",0.00,-8.00,0,301.77,305.08,0.0,0.0,0.000,349637.0,349637.0,29546,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459677620,340756.00
04/03/2016 06:00,2,0.000,ALERT,212.38,302.68,60.002,1459677603,"201051344000955","219011344069620",0.00,-7.00,0,300.87,304.18,0.0,0.0,0.000,360801.6,360801.6,29482,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459677622,340757.00
04/03/2016 06:00,2,0.000,ALERT,212.16,300.57,59.981,1459677603,"274151322000094","219011344069620",0.00,-8.50,0,299.37,302.68,0.0,0.0,0.000,507871.5,507871.5,19220,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459677624,340758.00
04/03/2016 06:00,2,0.000,ALERT,212.83,304.18,60.007,1459677603,"201051344000579","219011344069620",0.00,-6.50,0,302.98,306.58,0.0,0.0,0.000,361321.1,361321.1,5082,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459677625,340759.00
04/03/2016 06:00,2,0.000,ALERT,212.61,302.98,59.996,1459677603,"201051344000890","219011344069620",0.00,-6.50,0,301.17,305.68,0.0,0.0,0.000,358101.2,358101.2,29509,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459677627,340760.00
04/03/2016 06:00,2,0.000,ALERT,212.83,302.37,59.986,1459677603,"201051344000438","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,360270.2,360270.2,29506,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459677629,340761.00
04/03/2016 06:00,2,0.000,ALERT,212.83,302.07,60.023,1459677603,"201051344000417","219011344069620",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,353664.2,353664.2,29657,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459677631,340762.00
04/03/2016 06:00,2,0.000,ALERT,212.38,301.47,60.023,1459677603,"274151322000083","219011344069620",0.00,-7.00,0,299.97,303.58,0.0,0.0,0.000,626926.3,626926.3,18493,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459677633,340763.00
04/03/2016 06:00,2,0.000,ALERT,212.83,301.17,59.981,1459677603,"274151322000076","219011344069620",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,667139.2,667139.2,18502,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459677634,340764.00
04/03/2016 06:00,2,0.000,ALERT,212.83,304.48,60.028,1459677603,"201051344000868","219011344069620",0.00,-7.00,0,302.68,306.58,0.0,0.0,0.000,346961.2,346961.2,24748,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459677636,340765.00
04/03/2016 06:00,2,0.000,ALERT,212.16,302.37,60.018,1459677603,"274151322000095","219011344069620",0.00,-8.50,0,300.87,304.18,0.0,0.0,0.000,660455.2,660455.2,18394,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459677638,340766.00
04/03/2016 06:00,2,0.000,ALERT,212.61,303.28,59.991,1459677603,"201051344000988","219011344069620",0.00,-6.50,0,299.97,305.68,0.0,0.0,0.000,344573.0,344573.0,25033,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459677640,340767.00
04/03/2016 06:00,2,0.000,ALERT,212.61,301.77,59.991,1459677603,"201051344001025","219011344069620",0.00,-8.00,0,299.97,304.78,0.0,0.0,0.000,357780.2,357780.2,29559,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459677642,340768.00
04/03/2016 06:00,2,0.000,ALERT,212.61,303.28,59.986,1459677603,"201051344000458","219011344069620",0.00,-5.00,0,302.68,306.88,0.0,0.0,0.000,354795.6,354795.6,24960,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459677644,340769.00
04/03/2016 06:00,2,0.000,ALERT,213.29,303.28,59.986,1459677603,"201051344000853","219011344069620",0.00,-7.00,0,302.37,305.98,0.0,0.0,0.000,353185.3,353185.3,24556,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459677645,340770.00
04/03/2016 06:00,2,0.000,ALERT,213.06,302.68,59.954,1459677603,"201051344000685","219011344069620",0.00,-6.50,0,300.27,303.88,0.0,0.0,0.000,359884.9,359884.9,29378,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459677647,340771.00
04/03/2016 06:00,2,0.000,ALERT,212.83,302.07,59.975,1459677603,"201051344000917","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,357098.0,357098.0,29384,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459677649,340772.00
04/03/2016 06:00,2,0.000,ALERT,212.83,302.68,59.975,1459677603,"201051344001145","219011344069620",0.00,-7.00,0,301.17,304.48,0.0,0.0,0.000,362132.3,362132.3,29240,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459677651,340773.00
04/03/2016 06:00,2,0.000,ALERT,212.83,301.77,60.028,1459677603,"201051344000651","219011344069620",0.00,-8.50,0,300.27,303.58,0.0,0.0,0.000,354094.0,354094.0,29609,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459677653,340774.00
04/03/2016 06:00,2,0.000,ALERT,211.48,300.87,59.965,1459677603,"274151322000088","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,607600.0,607600.0,18188,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459677654,340775.00
04/03/2016 06:00,2,0.000,ALERT,212.61,300.27,59.959,1459677603,"274151322000068","219011344069620",0.00,-6.00,0,299.07,302.37,0.0,0.0,0.000,507965.2,507965.2,19412,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459677656,340776.00
04/03/2016 06:00,2,0.000,ALERT,212.38,302.68,60.018,1459677603,"201051344001135","219011344069620",0.00,-7.00,0,300.87,304.78,0.0,0.0,0.000,350471.0,350471.0,29570,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459677658,340777.00
04/03/2016 06:00,2,0.000,ALERT,212.38,303.58,59.928,1459677603,"201051344000594","219011344069620",0.00,-7.00,0,302.37,306.28,0.0,0.0,0.000,357625.5,357625.5,24991,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459677660,340778.00
04/03/2016 06:00,2,0.000,ALERT,212.61,302.07,59.965,1459677603,"201051344001203","219011344069620",0.00,-8.00,0,300.57,305.68,0.0,0.0,0.000,357032.3,357032.3,29563,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459677662,340779.00
04/03/2016 06:00,2,0.000,ALERT,211.93,301.17,59.965,1459677603,"274151322000054","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,621169.4,621169.4,18214,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459677663,340780.00
04/03/2016 06:00,2,0.000,ALERT,213.06,302.68,59.965,1459677603,"201051344000867","219011344069620",0.00,-6.00,0,301.77,306.28,0.0,0.0,0.000,346143.0,346143.0,24995,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459677665,340781.00
04/03/2016 06:00,2,0.000,ALERT,212.38,302.37,59.981,1459677603,"201051344001093","219011344069620",0.00,-5.50,0,300.27,303.58,0.0,0.0,0.000,355962.1,355962.1,29440,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459677667,340782.00
04/03/2016 06:00,2,0.000,ALERT,212.61,303.28,59.970,1459677603,"201051344000900","219011344069620",0.00,-7.00,0,301.77,305.68,0.0,0.0,0.000,361434.6,361434.6,24396,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459677669,340783.00
04/03/2016 06:00,2,0.000,ALERT,212.83,302.37,59.959,1459677603,"201051344000648","219011344069620",0.00,-8.00,0,301.77,305.68,0.0,0.0,0.000,354048.5,354048.5,24694,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459677670,340784.00
04/03/2016 06:00,2,0.000,ALERT,212.83,303.58,59.965,1459677603,"201051344000569","219011344069620",0.00,-7.00,0,302.98,306.88,0.0,0.0,0.000,362807.7,362807.7,24330,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459677672,340785.00
04/03/2016 06:00,2,0.000,ALERT,212.83,303.58,59.965,1459677603,"201051344000983","219011344069620",0.00,-6.50,0,302.37,305.98,0.0,0.0,0.000,354525.6,354525.6,24795,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459677674,340786.00
04/03/2016 06:00,2,0.000,ALERT,212.83,302.98,59.938,1459677603,"201051344001158","219011344069620",0.00,-8.00,0,301.47,305.38,0.0,0.0,0.000,349792.9,349792.9,25043,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459677676,340787.00
04/03/2016 06:00,2,0.000,ALERT,213.29,303.58,59.981,1459677603,"201051344000576","219011344069620",0.00,-7.00,0,302.07,305.98,0.0,0.0,0.000,355956.4,355956.4,24467,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459677678,340788.00
04/03/2016 06:00,2,0.000,ALERT,211.93,299.97,59.965,1459677603,"274151322000087","219011344069620",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,595572.4,595572.4,18281,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459677680,340789.00
04/03/2016 06:15,2,0.000,ALERT,213.06,303.28,59.965,1459678504,"201051344000645","219011344069620",0.00,-6.50,0,301.77,305.38,0.0,0.0,0.000,355520.7,355520.7,24611,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459678506,340790.00
04/03/2016 06:15,2,0.000,ALERT,211.70,300.87,59.970,1459678504,"274151322000085","219011344069620",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,624044.4,624044.4,18227,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459678507,340791.00
04/03/2016 06:15,2,0.000,ALERT,213.51,303.28,59.975,1459678504,"201051344000633","219011344069620",0.00,-7.00,0,299.97,305.08,0.0,0.0,0.000,346471.6,346471.6,25063,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459678509,340792.00
04/03/2016 06:15,2,0.000,ALERT,212.83,303.28,59.970,1459678504,"201051344000469","219011344069620",0.00,-8.00,0,300.57,305.08,0.0,0.0,0.000,347789.4,347789.4,25013,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459678511,340793.00
04/03/2016 06:15,2,0.000,ALERT,212.61,302.37,59.933,1459678504,"201051344000646","219011344069620",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,352122.1,352122.1,29570,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459678513,340794.00
04/03/2016 06:15,2,0.000,ALERT,211.48,301.17,59.959,1459678504,"274151322000052","219011344069620",0.00,-7.00,0,298.17,303.28,0.0,0.0,0.000,632549.7,632549.7,18444,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459678515,340795.00
04/03/2016 06:15,2,0.000,ALERT,213.06,302.68,59.970,1459678504,"201051344000585","219011344069620",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,357716.4,357716.4,29581,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459678516,340796.00
04/03/2016 06:15,2,0.000,ALERT,212.83,302.68,59.970,1459678504,"201051344001230","219011344069620",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,356024.1,356024.1,29369,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459678518,340797.00
04/03/2016 06:15,2,0.000,ALERT,213.29,303.28,59.970,1459678504,"201051344000582","219011344069620",0.00,-8.00,0,301.47,304.78,0.0,0.0,0.000,349637.0,349637.0,29548,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459678520,340798.00
04/03/2016 06:15,2,0.000,ALERT,212.38,302.07,59.975,1459678504,"201051344000955","219011344069620",0.00,-7.00,0,300.27,303.88,0.0,0.0,0.000,360801.6,360801.6,29484,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459678522,340799.00
04/03/2016 06:15,2,0.000,ALERT,211.70,300.27,59.965,1459678504,"274151322000094","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,507871.5,507871.5,19222,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459678523,340800.00
04/03/2016 06:15,2,0.000,ALERT,212.83,303.58,59.975,1459678504,"201051344000579","219011344069620",0.00,-6.50,0,302.37,305.98,0.0,0.0,0.000,361321.1,361321.1,5084,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459678525,340801.00
04/03/2016 06:15,2,0.000,ALERT,212.61,302.68,59.981,1459678504,"201051344000890","219011344069620",0.00,-6.50,0,301.17,305.08,0.0,0.0,0.000,358101.2,358101.2,29511,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459678527,340802.00
04/03/2016 06:15,2,0.000,ALERT,213.06,302.37,60.002,1459678504,"201051344000438","219011344069620",0.00,-7.00,0,300.87,304.18,0.0,0.0,0.000,360270.2,360270.2,29508,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459678529,340803.00
04/03/2016 06:15,2,0.000,ALERT,212.83,301.77,59.938,1459678504,"201051344000417","219011344069620",0.00,-7.00,0,300.27,303.58,0.0,0.0,0.000,353664.2,353664.2,29659,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459678531,340804.00
04/03/2016 06:15,2,0.000,ALERT,211.93,301.47,59.970,1459678504,"274151322000083","219011344069620",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,626926.3,626926.3,18495,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459678532,340805.00
04/03/2016 06:15,2,0.000,ALERT,212.38,300.87,59.975,1459678504,"274151322000076","219011344069620",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,667139.2,667139.2,18504,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459678534,340806.00
04/03/2016 06:15,2,0.000,ALERT,212.61,304.18,59.965,1459678504,"201051344000868","219011344069620",0.00,-6.50,0,302.68,306.28,0.0,0.0,0.000,346961.2,346961.2,24750,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459678536,340807.00
04/03/2016 06:15,2,0.000,ALERT,211.70,302.07,59.996,1459678504,"274151322000095","219011344069620",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,660455.2,660455.2,18396,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459678538,340808.00
04/03/2016 06:15,2,0.000,ALERT,212.38,303.28,59.965,1459678504,"201051344000988","219011344069620",0.00,-6.50,0,299.07,304.78,0.0,0.0,0.000,344573.0,344573.0,25035,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459678540,340809.00
04/03/2016 06:15,2,0.000,ALERT,212.61,301.47,59.986,1459678504,"201051344001025","219011344069620",0.00,-8.00,0,299.97,304.48,0.0,0.0,0.000,357780.2,357780.2,29561,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459678542,340810.00
04/03/2016 06:15,2,0.000,ALERT,212.61,303.58,59.981,1459678504,"201051344000458","219011344069620",0.00,-5.00,0,301.47,305.98,0.0,0.0,0.000,354795.6,354795.6,24962,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459678544,340811.00
04/03/2016 06:15,2,0.000,ALERT,213.29,303.28,59.975,1459678504,"201051344000853","219011344069620",0.00,-7.00,0,301.47,305.38,0.0,0.0,0.000,353185.3,353185.3,24558,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459678545,340812.00
04/03/2016 06:15,2,0.000,ALERT,213.06,302.37,59.959,1459678504,"201051344000685","219011344069620",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,359884.9,359884.9,29380,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459678547,340813.00
04/03/2016 06:15,2,0.000,ALERT,212.83,301.77,59.975,1459678504,"201051344000917","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,357098.0,357098.0,29386,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459678549,340814.00
04/03/2016 06:15,2,0.000,ALERT,212.83,302.37,59.975,1459678504,"201051344001145","219011344069620",0.00,-6.50,0,300.87,304.48,0.0,0.0,0.000,362132.3,362132.3,29242,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459678551,340815.00
04/03/2016 06:15,2,0.000,ALERT,212.83,301.47,59.975,1459678504,"201051344000651","219011344069620",0.00,-8.50,0,300.27,303.58,0.0,0.0,0.000,354094.0,354094.0,29611,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459678553,340816.00
04/03/2016 06:15,2,0.000,ALERT,211.48,300.87,59.965,1459678504,"274151322000088","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,607600.0,607600.0,18190,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459678554,340817.00
04/03/2016 06:15,2,0.000,ALERT,212.61,300.27,59.986,1459678504,"274151322000068","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,507965.2,507965.2,19414,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459678556,340818.00
04/03/2016 06:15,2,0.000,ALERT,212.38,302.07,59.970,1459678504,"201051344001135","219011344069620",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,350471.0,350471.0,29572,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459678558,340819.00
04/03/2016 06:15,2,0.000,ALERT,212.38,303.58,59.965,1459678504,"201051344000594","219011344069620",0.00,-7.00,0,300.87,305.38,0.0,0.0,0.000,357625.5,357625.5,24993,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459678560,340820.00
04/03/2016 06:15,2,0.000,ALERT,212.61,301.77,60.012,1459678504,"201051344001203","219011344069620",0.00,-7.00,0,300.27,305.38,0.0,0.0,0.000,357032.3,357032.3,29565,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459678562,340821.00
04/03/2016 06:15,2,0.000,ALERT,211.48,300.57,59.938,1459678504,"274151322000054","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,621169.4,621169.4,18216,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459678563,340822.00
04/03/2016 06:15,2,0.000,ALERT,213.06,303.28,59.959,1459678504,"201051344000867","219011344069620",0.00,-6.00,0,300.57,305.68,0.0,0.0,0.000,346143.0,346143.0,24997,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459678565,340823.00
04/03/2016 06:15,2,0.000,ALERT,212.61,301.77,59.954,1459678504,"201051344001093","219011344069620",0.00,-5.50,0,300.27,303.58,0.0,0.0,0.000,355962.1,355962.1,29442,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459678567,340824.00
04/03/2016 06:15,2,0.000,ALERT,212.61,303.58,59.965,1459678504,"201051344000900","219011344069620",0.00,-7.00,0,300.87,305.08,0.0,0.0,0.000,361434.6,361434.6,24398,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459678569,340825.00
04/03/2016 06:15,2,0.000,ALERT,212.83,302.68,59.975,1459678504,"201051344000648","219011344069620",0.00,-8.00,0,300.57,305.08,0.0,0.0,0.000,354048.5,354048.5,24696,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459678570,340826.00
04/03/2016 06:15,2,0.000,ALERT,212.83,303.88,59.965,1459678504,"201051344000569","219011344069620",0.00,-6.50,0,302.07,306.28,0.0,0.0,0.000,362807.7,362807.7,24332,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459678572,340827.00
04/03/2016 06:15,2,0.000,ALERT,212.61,303.58,59.965,1459678504,"201051344000983","219011344069620",0.00,-6.50,0,301.47,305.68,0.0,0.0,0.000,354525.6,354525.6,24797,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459678574,340828.00
04/03/2016 06:15,2,0.000,ALERT,212.83,303.58,59.981,1459678504,"201051344001158","219011344069620",0.00,-8.00,0,300.57,305.08,0.0,0.0,0.000,349792.9,349792.9,25045,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459678576,340829.00
04/03/2016 06:15,2,0.000,ALERT,213.29,303.88,59.975,1459678504,"201051344000576","219011344069620",0.00,-6.50,0,301.17,305.38,0.0,0.0,0.000,355956.4,355956.4,24469,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459678578,340830.00
04/03/2016 06:15,2,0.000,ALERT,211.70,299.97,59.970,1459678504,"274151322000087","219011344069620",0.00,-6.00,0,298.17,301.77,0.0,0.0,0.000,595572.4,595572.4,18283,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459678579,340831.00
04/03/2016 06:30,2,0.000,ALERT,213.29,303.58,59.975,1459679403,"201051344000645","219011344069620",0.00,-6.00,0,301.77,305.38,0.0,0.0,0.000,355520.7,355520.7,24613,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459679405,340832.00
04/03/2016 06:30,2,0.000,ALERT,211.70,300.57,59.965,1459679403,"274151322000085","219011344069620",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,624044.4,624044.4,18229,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459679407,340833.00
04/03/2016 06:30,2,0.000,ALERT,213.51,303.28,59.975,1459679403,"201051344000633","219011344069620",0.00,-7.00,0,299.37,305.08,0.0,0.0,0.000,346471.6,346471.6,25065,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459679409,340834.00
04/03/2016 06:30,2,0.000,ALERT,212.83,303.58,59.965,1459679403,"201051344000469","219011344069620",0.00,-7.00,0,300.27,305.38,0.0,0.0,0.000,347789.4,347789.4,25015,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459679411,340835.00
04/03/2016 06:30,2,0.000,ALERT,212.38,302.07,59.970,1459679403,"201051344000646","219011344069620",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,352122.1,352122.1,29572,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459679412,340836.00
04/03/2016 06:30,2,0.000,ALERT,211.48,300.27,60.007,1459679403,"274151322000052","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,632549.7,632549.7,18446,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459679414,340837.00
04/03/2016 06:30,2,0.000,ALERT,212.83,302.37,60.007,1459679403,"201051344000585","219011344069620",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,357716.4,357716.4,29583,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459679416,340838.00
04/03/2016 06:30,2,0.000,ALERT,212.38,302.07,59.981,1459679403,"201051344001230","219011344069620",0.00,-6.50,0,299.97,304.48,0.0,0.0,0.000,356024.1,356024.1,29371,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459679418,340839.00
04/03/2016 06:30,2,0.000,ALERT,213.06,302.98,59.981,1459679403,"201051344000582","219011344069620",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,349637.0,349637.0,29550,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459679420,340840.00
04/03/2016 06:30,2,0.000,ALERT,212.16,302.07,59.949,1459679403,"201051344000955","219011344069620",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,360801.6,360801.6,29486,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459679421,340841.00
04/03/2016 06:30,2,0.000,ALERT,211.70,299.97,59.975,1459679403,"274151322000094","219011344069620",0.00,-8.00,0,298.47,302.07,0.0,0.0,0.000,507871.5,507871.5,19224,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459679423,340842.00
04/03/2016 06:30,2,0.000,ALERT,212.83,304.18,59.996,1459679403,"201051344000579","219011344069620",0.00,-6.50,0,302.07,306.28,0.0,0.0,0.000,361321.1,361321.1,5086,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459679425,340843.00
04/03/2016 06:30,2,0.000,ALERT,212.38,302.07,59.965,1459679403,"201051344000890","219011344069620",0.00,-6.00,0,300.87,304.78,0.0,0.0,0.000,358101.2,358101.2,29513,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459679427,340844.00
04/03/2016 06:30,2,0.000,ALERT,212.61,302.07,59.986,1459679403,"201051344000438","219011344069620",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,360270.2,360270.2,29510,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459679429,340845.00
04/03/2016 06:30,2,0.000,ALERT,212.83,301.77,59.975,1459679403,"201051344000417","219011344069620",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,353664.2,353664.2,29661,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459679430,340846.00
04/03/2016 06:30,2,0.000,ALERT,211.70,301.47,59.944,1459679403,"274151322000083","219011344069620",0.00,-6.50,0,299.67,302.98,0.0,0.0,0.000,626926.3,626926.3,18497,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459679432,340847.00
04/03/2016 06:30,2,0.000,ALERT,212.38,300.57,59.970,1459679403,"274151322000076","219011344069620",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,667139.2,667139.2,18506,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459679434,340848.00
04/03/2016 06:30,2,0.000,ALERT,212.83,304.78,59.986,1459679403,"201051344000868","219011344069620",0.00,-6.50,0,302.37,306.28,0.0,0.0,0.000,346961.2,346961.2,24752,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459679436,340849.00
04/03/2016 06:30,2,0.000,ALERT,211.70,302.07,59.975,1459679403,"274151322000095","219011344069620",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,660455.2,660455.2,18398,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459679437,340850.00
04/03/2016 06:30,2,0.000,ALERT,212.61,303.28,60.002,1459679403,"201051344000988","219011344069620",0.00,-6.50,0,299.07,305.08,0.0,0.0,0.000,344573.0,344573.0,25037,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459679439,340851.00
04/03/2016 06:30,2,0.000,ALERT,212.38,301.17,59.975,1459679403,"201051344001025","219011344069620",0.00,-7.00,0,299.67,304.48,0.0,0.0,0.000,357780.2,357780.2,29563,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459679441,340852.00
04/03/2016 06:30,2,0.000,ALERT,212.61,303.58,60.023,1459679403,"201051344000458","219011344069620",0.00,-5.00,0,301.47,306.28,0.0,0.0,0.000,354795.6,354795.6,24964,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459679443,340853.00
04/03/2016 06:30,2,0.000,ALERT,213.29,303.58,59.986,1459679403,"201051344000853","219011344069620",0.00,-6.50,0,301.77,305.68,0.0,0.0,0.000,353185.3,353185.3,24560,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459679445,340854.00
04/03/2016 06:30,2,0.000,ALERT,213.06,302.07,59.975,1459679403,"201051344000685","219011344069620",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,359884.9,359884.9,29382,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459679447,340855.00
04/03/2016 06:30,2,0.000,ALERT,212.83,301.77,59.954,1459679403,"201051344000917","219011344069620",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,357098.0,357098.0,29388,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459679448,340856.00
04/03/2016 06:30,2,0.000,ALERT,212.83,302.37,59.981,1459679403,"201051344001145","219011344069620",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,362132.3,362132.3,29244,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459679450,340857.00
04/03/2016 06:30,2,0.000,ALERT,212.83,301.47,60.023,1459679403,"201051344000651","219011344069620",0.00,-8.50,0,299.67,303.28,0.0,0.0,0.000,354094.0,354094.0,29613,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459679452,340858.00
04/03/2016 06:30,2,0.000,ALERT,211.25,300.57,59.970,1459679403,"274151322000088","219011344069620",0.00,-6.00,0,298.77,302.07,0.0,0.0,0.000,607600.0,607600.0,18192,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459679454,340859.00
04/03/2016 06:30,2,0.000,ALERT,212.38,300.27,59.991,1459679403,"274151322000068","219011344069620",0.00,-5.50,0,298.47,301.77,0.0,0.0,0.000,507965.2,507965.2,19416,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459679456,340860.00
04/03/2016 06:30,2,0.000,ALERT,212.61,302.37,59.986,1459679403,"201051344001135","219011344069620",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,350471.0,350471.0,29574,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459679458,340861.00
04/03/2016 06:30,2,0.000,ALERT,212.61,304.48,59.991,1459679403,"201051344000594","219011344069620",0.00,-7.00,0,301.17,305.68,0.0,0.0,0.000,357625.5,357625.5,24995,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459679459,340862.00
04/03/2016 06:30,2,0.000,ALERT,212.83,301.77,59.975,1459679403,"201051344001203","219011344069620",0.00,-7.00,0,299.97,305.38,0.0,0.0,0.000,357032.3,357032.3,29567,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459679461,340863.00
04/03/2016 06:30,2,0.000,ALERT,211.70,301.17,59.975,1459679403,"274151322000054","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,621169.4,621169.4,18218,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459679463,340864.00
04/03/2016 06:30,2,0.000,ALERT,213.06,303.28,59.975,1459679403,"201051344000867","219011344069620",0.00,-6.00,0,300.57,305.68,0.0,0.0,0.000,346143.0,346143.0,24999,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459679465,340865.00
04/03/2016 06:30,2,0.000,ALERT,212.83,302.37,59.970,1459679403,"201051344001093","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,355962.1,355962.1,29444,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459679467,340866.00
04/03/2016 06:30,2,0.000,ALERT,212.61,303.58,59.970,1459679403,"201051344000900","219011344069620",0.00,-6.50,0,301.17,305.38,0.0,0.0,0.000,361434.6,361434.6,24400,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459679468,340867.00
04/03/2016 06:30,2,0.000,ALERT,212.83,302.98,59.981,1459679403,"201051344000648","219011344069620",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,354048.5,354048.5,24698,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459679470,340868.00
04/03/2016 06:30,2,0.000,ALERT,213.06,304.48,59.975,1459679403,"201051344000569","219011344069620",0.00,-6.50,0,302.37,306.28,0.0,0.0,0.000,362807.7,362807.7,24334,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459679472,340869.00
04/03/2016 06:30,2,0.000,ALERT,212.61,303.88,60.002,1459679403,"201051344000983","219011344069620",0.00,-6.50,0,301.77,305.98,0.0,0.0,0.000,354525.6,354525.6,24799,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459679474,340870.00
04/03/2016 06:30,2,0.000,ALERT,213.06,303.88,59.981,1459679403,"201051344001158","219011344069620",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,349792.9,349792.9,25047,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459679476,340871.00
04/03/2016 06:30,2,0.000,ALERT,213.51,304.48,59.975,1459679403,"201051344000576","219011344069620",0.00,-6.00,0,301.77,305.68,0.0,0.0,0.000,355956.4,355956.4,24471,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459679477,340872.00
04/03/2016 06:30,2,0.000,ALERT,211.93,300.27,59.986,1459679403,"274151322000087","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,595572.4,595572.4,18285,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459679479,340873.00
04/03/2016 06:45,2,0.000,ALERT,213.29,303.58,59.965,1459680304,"201051344000645","219011344069620",0.00,-6.00,0,301.77,305.38,0.0,0.0,0.000,355520.7,355520.7,24615,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459680306,340874.00
04/03/2016 06:45,2,0.000,ALERT,212.16,301.47,59.970,1459680304,"274151322000085","219011344069620",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,624044.4,624044.4,18231,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459680307,340875.00
04/03/2016 06:45,2,0.000,ALERT,213.51,303.58,59.959,1459680304,"201051344000633","219011344069620",0.00,-7.00,0,299.97,305.08,0.0,0.0,0.000,346471.6,346471.6,25067,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459680309,340876.00
04/03/2016 06:45,2,0.000,ALERT,213.06,303.58,59.949,1459680304,"201051344000469","219011344069620",0.00,-7.00,0,300.57,305.08,0.0,0.0,0.000,347789.4,347789.4,25017,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459680311,340877.00
04/03/2016 06:45,2,0.000,ALERT,212.38,301.77,59.959,1459680304,"201051344000646","219011344069620",0.00,-7.00,0,299.97,303.58,0.0,0.0,0.000,352122.1,352122.1,29574,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459680313,340878.00
04/03/2016 06:45,2,0.000,ALERT,211.70,302.07,59.959,1459680304,"274151322000052","219011344069620",0.00,-6.50,0,298.47,303.28,0.0,0.0,0.000,632549.7,632549.7,18448,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459680315,340879.00
04/03/2016 06:45,2,0.000,ALERT,212.83,302.37,59.959,1459680304,"201051344000585","219011344069620",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,357716.4,357716.4,29585,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459680316,340880.00
04/03/2016 06:45,2,0.000,ALERT,212.61,302.37,59.965,1459680304,"201051344001230","219011344069620",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,356024.1,356024.1,29373,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459680318,340881.00
04/03/2016 06:45,2,0.000,ALERT,213.06,303.28,59.975,1459680304,"201051344000582","219011344069620",0.00,-7.00,0,300.87,304.48,0.0,0.0,0.000,349637.0,349637.0,29552,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459680320,340882.00
04/03/2016 06:45,2,0.000,ALERT,212.16,302.07,59.965,1459680304,"201051344000955","219011344069620",0.00,-6.50,0,300.27,303.58,0.0,0.0,0.000,360801.6,360801.6,29488,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459680322,340883.00
04/03/2016 06:45,2,0.000,ALERT,211.93,300.87,59.965,1459680304,"274151322000094","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,507871.5,507871.5,19226,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459680324,340884.00
04/03/2016 06:45,2,0.000,ALERT,212.83,304.48,59.986,1459680304,"201051344000579","219011344069620",0.00,-6.00,0,302.07,305.98,0.0,0.0,0.000,361321.1,361321.1,5088,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459680325,340885.00
04/03/2016 06:45,2,0.000,ALERT,212.38,302.37,59.928,1459680304,"201051344000890","219011344069620",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,358101.2,358101.2,29515,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459680327,340886.00
04/03/2016 06:45,2,0.000,ALERT,212.83,302.07,59.981,1459680304,"201051344000438","219011344069620",0.00,-7.00,0,300.57,304.18,0.0,0.0,0.000,360270.2,360270.2,29512,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459680329,340887.00
04/03/2016 06:45,2,0.000,ALERT,213.06,301.77,59.975,1459680304,"201051344000417","219011344069620",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,353664.2,353664.2,29663,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459680331,340888.00
04/03/2016 06:45,2,0.000,ALERT,212.16,301.77,59.975,1459680304,"274151322000083","219011344069620",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,626926.3,626926.3,18499,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459680333,340889.00
04/03/2016 06:45,2,0.000,ALERT,212.61,301.47,59.975,1459680304,"274151322000076","219011344069620",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,667139.2,667139.2,18508,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459680334,340890.00
04/03/2016 06:45,2,0.000,ALERT,212.83,304.18,59.996,1459680304,"201051344000868","219011344069620",0.00,-6.50,0,302.37,305.98,0.0,0.0,0.000,346961.2,346961.2,24754,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459680336,340891.00
04/03/2016 06:45,2,0.000,ALERT,211.93,302.68,59.970,1459680304,"274151322000095","219011344069620",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,660455.2,660455.2,18400,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459680338,340892.00
04/03/2016 06:45,2,0.000,ALERT,212.61,303.28,60.007,1459680304,"201051344000988","219011344069620",0.00,-6.00,0,299.07,305.08,0.0,0.0,0.000,344573.0,344573.0,25039,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459680340,340893.00
04/03/2016 06:45,2,0.000,ALERT,212.38,301.47,59.938,1459680304,"201051344001025","219011344069620",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,357780.2,357780.2,29565,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459680342,340894.00
04/03/2016 06:45,2,0.000,ALERT,212.61,303.88,59.975,1459680304,"201051344000458","219011344069620",0.00,-4.00,0,301.77,306.28,0.0,0.0,0.000,354795.6,354795.6,24966,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459680343,340895.00
04/03/2016 06:45,2,0.000,ALERT,213.29,303.88,59.986,1459680304,"201051344000853","219011344069620",0.00,-6.50,0,301.17,305.38,0.0,0.0,0.000,353185.3,353185.3,24562,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459680345,340896.00
04/03/2016 06:45,2,0.000,ALERT,213.06,302.07,59.975,1459680304,"201051344000685","219011344069620",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,359884.9,359884.9,29384,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459680347,340897.00
04/03/2016 06:45,2,0.000,ALERT,212.83,301.47,59.981,1459680304,"201051344000917","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,357098.0,357098.0,29390,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459680349,340898.00
04/03/2016 06:45,2,0.000,ALERT,213.06,302.37,59.986,1459680304,"201051344001145","219011344069620",0.00,-6.50,0,300.57,304.18,0.0,0.0,0.000,362132.3,362132.3,29246,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459680351,340899.00
