ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2016 06:45,2,0.000,ALERT,212.61,301.47,59.981,1459680304,"201051344000651","219011344069620",0.00,-8.00,0,299.67,303.28,0.0,0.0,0.000,354094.0,354094.0,29615,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459680352,340900.00
04/03/2016 06:45,2,0.000,ALERT,211.70,301.17,59.975,1459680304,"274151322000088","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,607600.0,607600.0,18194,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459680354,340901.00
04/03/2016 06:45,2,0.000,ALERT,212.83,301.17,59.975,1459680304,"274151322000068","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,507965.2,507965.2,19418,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459680356,340902.00
04/03/2016 06:45,2,0.000,ALERT,212.16,302.07,59.975,1459680304,"201051344001135","219011344069620",0.00,-6.50,0,300.57,304.78,0.0,0.0,0.000,350471.0,350471.0,29576,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459680358,340903.00
04/03/2016 06:45,2,0.000,ALERT,212.38,304.48,60.034,1459680304,"201051344000594","219011344069620",0.00,-7.00,0,301.47,305.68,0.0,0.0,0.000,357625.5,357625.5,24997,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459680360,340904.00
04/03/2016 06:45,2,0.000,ALERT,212.61,301.77,59.996,1459680304,"201051344001203","219011344069620",0.00,-6.50,0,300.57,305.38,0.0,0.0,0.000,357032.3,357032.3,29569,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459680361,340905.00
04/03/2016 06:45,2,0.000,ALERT,211.70,301.77,59.975,1459680304,"274151322000054","219011344069620",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,621169.4,621169.4,18220,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459680363,340906.00
04/03/2016 06:45,2,0.000,ALERT,213.06,303.28,59.922,1459680304,"201051344000867","219011344069620",0.00,-5.50,0,301.17,305.68,0.0,0.0,0.000,346143.0,346143.0,25001,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459680365,340907.00
04/03/2016 06:45,2,0.000,ALERT,212.61,302.07,59.981,1459680304,"201051344001093","219011344069620",0.00,-5.00,0,300.57,304.18,0.0,0.0,0.000,355962.1,355962.1,29446,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459680367,340908.00
04/03/2016 06:45,2,0.000,ALERT,212.83,303.88,59.959,1459680304,"201051344000900","219011344069620",0.00,-6.50,0,301.47,305.08,0.0,0.0,0.000,361434.6,361434.6,24402,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459680369,340909.00
04/03/2016 06:45,2,0.000,ALERT,212.83,303.28,59.965,1459680304,"201051344000648","219011344069620",0.00,-7.00,0,301.17,305.38,0.0,0.0,0.000,354048.5,354048.5,24700,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459680370,340910.00
04/03/2016 06:45,2,0.000,ALERT,212.83,304.78,59.975,1459680304,"201051344000569","219011344069620",0.00,-6.50,0,302.98,306.28,0.0,0.0,0.000,362807.7,362807.7,24336,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459680372,340911.00
04/03/2016 06:45,2,0.000,ALERT,212.83,303.88,59.996,1459680304,"201051344000983","219011344069620",0.00,-6.00,0,302.07,305.98,0.0,0.0,0.000,354525.6,354525.6,24801,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459680374,340912.00
04/03/2016 06:45,2,0.000,ALERT,213.06,303.88,59.996,1459680304,"201051344001158","219011344069620",0.00,-7.00,0,301.77,305.68,0.0,0.0,0.000,349792.9,349792.9,25049,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459680376,340913.00
04/03/2016 06:45,2,0.000,ALERT,213.29,304.48,59.970,1459680304,"201051344000576","219011344069620",0.00,-7.00,0,302.37,305.98,0.0,0.0,0.000,355956.4,355956.4,24473,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459680378,340914.00
04/03/2016 06:45,2,0.000,ALERT,211.93,300.27,59.975,1459680304,"274151322000087","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,595572.4,595572.4,18287,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459680380,340915.00
04/03/2016 07:00,2,0.000,ALERT,212.83,302.98,60.007,1459681204,"201051344000645","219011344069620",0.00,-5.50,0,301.77,305.38,0.0,0.0,0.000,355520.7,355520.7,24617,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459681206,340916.00
04/03/2016 07:00,2,0.000,ALERT,211.48,300.87,60.002,1459681204,"274151322000085","219011344069620",0.00,-6.00,0,299.67,302.98,0.0,0.0,0.000,624044.4,624044.4,18233,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459681207,340917.00
04/03/2016 07:00,2,0.000,ALERT,213.06,302.98,60.012,1459681204,"201051344000633","219011344069620",0.00,-6.50,0,299.67,305.08,0.0,0.0,0.000,346471.6,346471.6,25069,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459681209,340918.00
04/03/2016 07:00,2,0.000,ALERT,212.38,303.58,60.012,1459681204,"201051344000469","219011344069620",0.00,-6.50,0,300.57,305.38,0.0,0.0,0.000,347789.4,347789.4,25019,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459681211,340919.00
04/03/2016 07:00,2,0.000,ALERT,211.93,302.37,60.007,1459681204,"201051344000646","219011344069620",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,352122.1,352122.1,29576,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459681213,340920.00
04/03/2016 07:00,2,0.000,ALERT,211.25,301.47,60.007,1459681204,"274151322000052","219011344069620",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,632549.7,632549.7,18450,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459681215,340921.00
04/03/2016 07:00,2,0.000,ALERT,212.38,302.68,60.007,1459681204,"201051344000585","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,357716.4,357716.4,29587,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459681216,340922.00
04/03/2016 07:00,2,0.000,ALERT,211.93,302.68,60.002,1459681204,"201051344001230","219011344069620",0.00,-6.00,0,300.57,303.88,0.0,0.0,0.000,356024.1,356024.1,29375,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459681218,340923.00
04/03/2016 07:00,2,0.000,ALERT,212.61,303.28,59.970,1459681204,"201051344000582","219011344069620",0.00,-7.00,0,301.17,304.48,0.0,0.0,0.000,349637.0,349637.0,29554,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459681220,340924.00
04/03/2016 07:00,2,0.000,ALERT,211.70,302.07,60.012,1459681204,"201051344000955","219011344069620",0.00,-6.00,0,299.97,303.58,0.0,0.0,0.000,360801.6,360801.6,29490,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459681222,340925.00
04/03/2016 07:00,2,0.000,ALERT,211.25,300.27,60.002,1459681204,"274151322000094","219011344069620",0.00,-7.00,0,299.07,302.37,0.0,0.0,0.000,507871.5,507871.5,19228,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459681224,340926.00
04/03/2016 07:00,2,0.000,ALERT,212.38,304.18,60.002,1459681204,"201051344000579","219011344069620",0.00,-6.00,0,302.07,306.28,0.0,0.0,0.000,361321.1,361321.1,5090,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459681225,340927.00
04/03/2016 07:00,2,0.000,ALERT,212.16,302.68,60.012,1459681204,"201051344000890","219011344069620",0.00,-5.50,0,300.27,304.78,0.0,0.0,0.000,358101.2,358101.2,29517,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459681227,340928.00
04/03/2016 07:00,2,0.000,ALERT,212.16,302.07,60.002,1459681204,"201051344000438","219011344069620",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,360270.2,360270.2,29514,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459681229,340929.00
04/03/2016 07:00,2,0.000,ALERT,212.38,302.07,60.012,1459681204,"201051344000417","219011344069620",0.00,-6.00,0,299.67,303.28,0.0,0.0,0.000,353664.2,353664.2,29665,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459681231,340930.00
04/03/2016 07:00,2,0.000,ALERT,211.48,301.47,60.018,1459681204,"274151322000083","219011344069620",0.00,-6.50,0,299.97,303.28,0.0,0.0,0.000,626926.3,626926.3,18501,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459681233,340931.00
04/03/2016 07:00,2,0.000,ALERT,212.16,300.87,60.007,1459681204,"274151322000076","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,667139.2,667139.2,18510,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459681235,340932.00
04/03/2016 07:00,2,0.000,ALERT,212.38,304.18,60.012,1459681204,"201051344000868","219011344069620",0.00,-6.50,0,302.37,306.28,0.0,0.0,0.000,346961.2,346961.2,24756,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459681236,340933.00
04/03/2016 07:00,2,0.000,ALERT,211.48,301.77,59.959,1459681204,"274151322000095","219011344069620",0.00,-8.00,0,300.57,303.88,0.0,0.0,0.000,660455.2,660455.2,18402,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459681238,340934.00
04/03/2016 07:00,2,0.000,ALERT,212.16,303.28,59.986,1459681204,"201051344000988","219011344069620",0.00,-6.00,0,298.77,305.08,0.0,0.0,0.000,344573.0,344573.0,25041,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459681240,340935.00
04/03/2016 07:00,2,0.000,ALERT,211.70,301.17,60.002,1459681204,"201051344001025","219011344069620",0.00,-6.50,0,299.07,304.18,0.0,0.0,0.000,357780.2,357780.2,29567,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459681242,340936.00
04/03/2016 07:00,2,0.000,ALERT,212.16,303.28,60.007,1459681204,"201051344000458","219011344069620",0.00,-4.00,0,302.07,306.28,0.0,0.0,0.000,354795.6,354795.6,24968,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459681244,340937.00
04/03/2016 07:00,2,0.000,ALERT,212.83,303.28,60.007,1459681204,"201051344000853","219011344069620",0.00,-6.00,0,301.77,305.68,0.0,0.0,0.000,353185.3,353185.3,24564,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459681246,340938.00
04/03/2016 07:00,2,0.000,ALERT,212.38,302.07,60.002,1459681204,"201051344000685","219011344069620",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,359884.9,359884.9,29386,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459681247,340939.00
04/03/2016 07:00,2,0.000,ALERT,212.16,301.47,60.034,1459681204,"201051344000917","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,357098.0,357098.0,29392,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459681249,340940.00
04/03/2016 07:00,2,0.000,ALERT,212.38,302.37,60.002,1459681204,"201051344001145","219011344069620",0.00,-6.00,0,300.57,304.18,0.0,0.0,0.000,362132.3,362132.3,29248,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459681251,340941.00
04/03/2016 07:00,2,0.000,ALERT,212.16,301.47,60.002,1459681204,"201051344000651","219011344069620",0.00,-8.00,0,299.67,302.98,0.0,0.0,0.000,354094.0,354094.0,29617,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459681253,340942.00
04/03/2016 07:00,2,0.000,ALERT,210.80,300.27,59.991,1459681204,"274151322000088","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,607600.0,607600.0,18196,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459681255,340943.00
04/03/2016 07:00,2,0.000,ALERT,212.16,300.27,59.996,1459681204,"274151322000068","219011344069620",0.00,-5.50,0,299.07,302.07,0.0,0.0,0.000,507965.2,507965.2,19420,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459681256,340944.00
04/03/2016 07:00,2,0.000,ALERT,211.70,302.07,59.991,1459681204,"201051344001135","219011344069620",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,350471.0,350471.0,29578,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459681258,340945.00
04/03/2016 07:00,2,0.000,ALERT,211.93,303.58,60.012,1459681204,"201051344000594","219011344069620",0.00,-6.50,0,301.47,305.68,0.0,0.0,0.000,357625.5,357625.5,24999,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459681260,340946.00
04/03/2016 07:00,2,0.000,ALERT,212.16,301.77,59.996,1459681204,"201051344001203","219011344069620",0.00,-6.50,0,299.97,305.08,0.0,0.0,0.000,357032.3,357032.3,29571,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459681262,340947.00
04/03/2016 07:00,2,0.000,ALERT,211.03,300.87,59.959,1459681204,"274151322000054","219011344069620",0.00,-5.50,0,299.67,302.98,0.0,0.0,0.000,621169.4,621169.4,18222,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459681264,340948.00
04/03/2016 07:00,2,0.000,ALERT,212.38,302.68,59.996,1459681204,"201051344000867","219011344069620",0.00,-5.50,0,301.47,305.68,0.0,0.0,0.000,346143.0,346143.0,25003,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459681265,340949.00
04/03/2016 07:00,2,0.000,ALERT,211.93,301.77,59.991,1459681204,"201051344001093","219011344069620",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,355962.1,355962.1,29448,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459681267,340950.00
04/03/2016 07:00,2,0.000,ALERT,211.93,302.98,59.991,1459681204,"201051344000900","219011344069620",0.00,-6.00,0,301.77,305.38,0.0,0.0,0.000,361434.6,361434.6,24404,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459681269,340951.00
04/03/2016 07:00,2,0.000,ALERT,212.16,302.07,59.996,1459681204,"201051344000648","219011344069620",0.00,-7.00,0,301.47,305.38,0.0,0.0,0.000,354048.5,354048.5,24702,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459681271,340952.00
04/03/2016 07:00,2,0.000,ALERT,212.16,303.58,59.986,1459681204,"201051344000569","219011344069620",0.00,-6.00,0,302.68,306.28,0.0,0.0,0.000,362807.7,362807.7,24338,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459681273,340953.00
04/03/2016 07:00,2,0.000,ALERT,212.16,303.28,59.981,1459681204,"201051344000983","219011344069620",0.00,-5.50,0,302.37,305.68,0.0,0.0,0.000,354525.6,354525.6,24803,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459681274,340954.00
04/03/2016 07:00,2,0.000,ALERT,212.38,302.98,59.986,1459681204,"201051344001158","219011344069620",0.00,-7.00,0,301.47,305.08,0.0,0.0,0.000,349792.9,349792.9,25051,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459681276,340955.00
04/03/2016 07:00,2,0.000,ALERT,212.61,303.58,59.965,1459681204,"201051344000576","219011344069620",0.00,-6.00,0,302.07,305.68,0.0,0.0,0.000,355956.4,355956.4,24475,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459681278,340956.00
04/03/2016 07:00,2,0.000,ALERT,211.25,299.37,59.970,1459681204,"274151322000087","219011344069620",0.00,-5.50,0,298.47,301.77,0.0,0.0,0.000,595572.4,595572.4,18289,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459681280,340957.00
04/03/2016 07:15,2,0.000,ALERT,212.38,302.37,59.970,1459682103,"201051344000645","219011344069620",0.00,-5.50,0,300.87,311.69,0.0,0.0,0.000,355520.7,355520.7,24619,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459682105,340958.00
04/03/2016 07:15,2,0.000,ALERT,211.93,300.57,60.002,1459682103,"274151322000085","219011344069620",0.00,-6.00,0,298.17,304.78,0.0,0.0,0.000,624044.4,624044.4,18235,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459682107,340959.00
04/03/2016 07:15,2,0.000,ALERT,212.83,302.07,59.970,1459682103,"201051344000633","219011344069620",0.00,-6.00,0,299.07,311.69,0.0,0.0,0.000,346471.6,346471.6,25071,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459682109,340960.00
04/03/2016 07:15,2,0.000,ALERT,212.16,302.37,59.970,1459682103,"201051344000469","219011344069620",0.00,-6.50,0,299.97,310.79,0.0,0.0,0.000,347789.4,347789.4,25021,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459682110,340961.00
04/03/2016 07:15,2,0.000,ALERT,212.16,302.07,59.975,1459682103,"201051344000646","219011344069620",0.00,-6.00,0,299.67,308.09,0.0,0.0,0.000,352122.1,352122.1,29578,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459682112,340962.00
04/03/2016 07:15,2,0.000,ALERT,211.25,301.17,59.954,1459682103,"274151322000052","219011344069620",0.00,-6.00,0,297.87,305.68,0.0,0.0,0.000,632549.7,632549.7,18452,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459682114,340963.00
04/03/2016 07:15,2,0.000,ALERT,212.61,302.37,59.981,1459682103,"201051344000585","219011344069620",0.00,-5.50,0,299.97,308.09,0.0,0.0,0.000,357716.4,357716.4,29589,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459682116,340964.00
04/03/2016 07:15,2,0.000,ALERT,212.38,302.68,59.933,1459682103,"201051344001230","219011344069620",0.00,-6.00,0,300.57,308.39,0.0,0.0,0.000,356024.1,356024.1,29377,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459682118,340965.00
04/03/2016 07:15,2,0.000,ALERT,212.83,302.98,59.949,1459682103,"201051344000582","219011344069620",0.00,-6.50,0,301.17,308.99,0.0,0.0,0.000,349637.0,349637.0,29556,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459682120,340966.00
04/03/2016 07:15,2,0.000,ALERT,212.16,302.37,59.949,1459682103,"201051344000955","219011344069620",0.00,-6.00,0,300.27,308.09,0.0,0.0,0.000,360801.6,360801.6,29492,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459682121,340967.00
04/03/2016 07:15,2,0.000,ALERT,211.70,300.27,59.959,1459682103,"274151322000094","219011344069620",0.00,-7.00,0,297.57,304.48,0.0,0.0,0.000,507871.5,507871.5,19230,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459682123,340968.00
04/03/2016 07:15,2,0.000,ALERT,212.16,302.98,60.002,1459682103,"201051344000579","219011344069620",0.00,-5.50,0,301.47,311.99,0.0,0.0,0.000,361321.1,361321.1,5092,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459682125,340969.00
04/03/2016 07:15,2,0.000,ALERT,212.38,302.68,59.970,1459682103,"201051344000890","219011344069620",0.00,-5.50,0,300.57,308.69,0.0,0.0,0.000,358101.2,358101.2,29519,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459682127,340970.00
04/03/2016 07:15,2,0.000,ALERT,212.61,302.37,59.933,1459682103,"201051344000438","219011344069620",0.00,-6.50,0,300.27,308.09,0.0,0.0,0.000,360270.2,360270.2,29516,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459682129,340971.00
04/03/2016 07:15,2,0.000,ALERT,212.61,301.77,59.981,1459682103,"201051344000417","219011344069620",0.00,-6.00,0,299.67,307.48,0.0,0.0,0.000,353664.2,353664.2,29667,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459682130,340972.00
04/03/2016 07:15,2,0.000,ALERT,211.93,301.47,59.965,1459682103,"274151322000083","219011344069620",0.00,-6.00,0,298.47,305.98,0.0,0.0,0.000,626926.3,626926.3,18503,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459682132,340973.00
04/03/2016 07:15,2,0.000,ALERT,212.38,300.87,59.965,1459682103,"274151322000076","219011344069620",0.00,-5.50,0,298.17,305.08,0.0,0.0,0.000,667139.2,667139.2,18512,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459682134,340974.00
04/03/2016 07:15,2,0.000,ALERT,212.16,303.28,59.975,1459682103,"201051344000868","219011344069620",0.00,-6.00,0,301.77,312.89,0.0,0.0,0.000,346961.2,346961.2,24758,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459682136,340975.00
04/03/2016 07:15,2,0.000,ALERT,211.48,302.07,59.959,1459682103,"274151322000095","219011344069620",0.00,-7.00,0,299.07,306.28,0.0,0.0,0.000,660455.2,660455.2,18404,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459682138,340976.00
04/03/2016 07:15,2,0.000,ALERT,211.93,302.37,59.938,1459682103,"201051344000988","219011344069620",0.00,-5.50,0,298.47,310.49,0.0,0.0,0.000,344573.0,344573.0,25043,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459682139,340977.00
04/03/2016 07:15,2,0.000,ALERT,212.16,301.47,59.970,1459682103,"201051344001025","219011344069620",0.00,-6.50,0,299.67,307.78,0.0,0.0,0.000,357780.2,357780.2,29569,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459682141,340978.00
04/03/2016 07:15,2,0.000,ALERT,212.16,302.98,60.002,1459682103,"201051344000458","219011344069620",0.00,-4.00,0,300.87,311.99,0.0,0.0,0.000,354795.6,354795.6,24970,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459682143,340979.00
04/03/2016 07:15,2,0.000,ALERT,212.83,302.37,59.996,1459682103,"201051344000853","219011344069620",0.00,-6.00,0,300.87,311.39,0.0,0.0,0.000,353185.3,353185.3,24566,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459682145,340980.00
04/03/2016 07:15,2,0.000,ALERT,212.83,302.37,59.970,1459682103,"201051344000685","219011344069620",0.00,-5.50,0,299.97,308.69,0.0,0.0,0.000,359884.9,359884.9,29388,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459682146,340981.00
04/03/2016 07:15,2,0.000,ALERT,212.61,302.07,59.981,1459682103,"201051344000917","219011344069620",0.00,-4.00,0,298.77,307.48,0.0,0.0,0.000,357098.0,357098.0,29394,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459682148,340982.00
04/03/2016 07:15,2,0.000,ALERT,212.83,302.68,59.981,1459682103,"201051344001145","219011344069620",0.00,-5.50,0,300.27,308.69,0.0,0.0,0.000,362132.3,362132.3,29250,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459682150,340983.00
04/03/2016 07:15,2,0.000,ALERT,212.61,301.77,59.975,1459682103,"201051344000651","219011344069620",0.00,-7.00,0,299.67,307.18,0.0,0.0,0.000,354094.0,354094.0,29619,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459682152,340984.00
04/03/2016 07:15,2,0.000,ALERT,211.25,300.87,59.975,1459682103,"274151322000088","219011344069620",0.00,-5.00,0,297.57,305.08,0.0,0.0,0.000,607600.0,607600.0,18198,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459682154,340985.00
04/03/2016 07:15,2,0.000,ALERT,212.38,299.67,59.975,1459682103,"274151322000068","219011344069620",0.00,-5.00,0,297.57,304.48,0.0,0.0,0.000,507965.2,507965.2,19422,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459682156,340986.00
04/03/2016 07:15,2,0.000,ALERT,212.16,302.37,60.012,1459682103,"201051344001135","219011344069620",0.00,-6.00,0,300.27,307.78,0.0,0.0,0.000,350471.0,350471.0,29580,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459682157,340987.00
04/03/2016 07:15,2,0.000,ALERT,212.16,303.58,59.996,1459682103,"201051344000594","219011344069620",0.00,-6.00,0,300.57,312.29,0.0,0.0,0.000,357625.5,357625.5,25001,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459682159,340988.00
04/03/2016 07:15,2,0.000,ALERT,212.38,301.77,59.975,1459682103,"201051344001203","219011344069620",0.00,-6.50,0,299.97,308.69,0.0,0.0,0.000,357032.3,357032.3,29573,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459682161,340989.00
04/03/2016 07:15,2,0.000,ALERT,211.48,300.57,59.959,1459682103,"274151322000054","219011344069620",0.00,-5.00,0,298.17,305.68,0.0,0.0,0.000,621169.4,621169.4,18224,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459682163,340990.00
04/03/2016 07:15,2,0.000,ALERT,212.61,302.37,59.965,1459682103,"201051344000867","219011344069620",0.00,-5.00,0,300.27,312.29,0.0,0.0,0.000,346143.0,346143.0,25005,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459682165,340991.00
04/03/2016 07:15,2,0.000,ALERT,212.38,302.07,59.970,1459682103,"201051344001093","219011344069620",0.00,-4.00,0,299.97,307.78,0.0,0.0,0.000,355962.1,355962.1,29450,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459682166,340992.00
04/03/2016 07:15,2,0.000,ALERT,212.16,302.68,60.012,1459682103,"201051344000900","219011344069620",0.00,-6.00,0,300.27,311.09,0.0,0.0,0.000,361434.6,361434.6,24406,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459682168,340993.00
04/03/2016 07:15,2,0.000,ALERT,212.38,301.77,59.970,1459682103,"201051344000648","219011344069620",0.00,-6.50,0,299.97,311.69,0.0,0.0,0.000,354048.5,354048.5,24704,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459682170,340994.00
04/03/2016 07:15,2,0.000,ALERT,212.38,303.28,59.975,1459682103,"201051344000569","219011344069620",0.00,-5.50,0,301.47,312.29,0.0,0.0,0.000,362807.7,362807.7,24340,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459682172,340995.00
04/03/2016 07:15,2,0.000,ALERT,212.16,302.98,59.975,1459682103,"201051344000983","219011344069620",0.00,-5.50,0,301.17,311.99,0.0,0.0,0.000,354525.6,354525.6,24805,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459682174,340996.00
04/03/2016 07:15,2,0.000,ALERT,212.61,302.68,59.986,1459682103,"201051344001158","219011344069620",0.00,-6.50,0,300.27,310.49,0.0,0.0,0.000,349792.9,349792.9,25053,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459682175,340997.00
04/03/2016 07:15,2,0.000,ALERT,212.83,303.28,59.944,1459682103,"201051344000576","219011344069620",0.00,-6.00,0,300.87,311.39,0.0,0.0,0.000,355956.4,355956.4,24477,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459682177,340998.00
04/03/2016 07:15,2,0.000,ALERT,211.48,299.97,59.970,1459682103,"274151322000087","219011344069620",0.00,-5.50,0,297.26,304.48,0.0,0.0,0.000,595572.4,595572.4,18291,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459682179,340999.00
04/03/2016 07:30,2,0.000,ALERT,213.51,303.58,59.965,1459683003,"201051344000645","219011344069620",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,355520.7,355520.7,24621,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459683006,341000.00
04/03/2016 07:30,2,0.000,ALERT,212.16,301.47,59.986,1459683003,"274151322000085","219011344069620",0.00,-5.50,0,299.37,302.98,0.0,0.0,0.000,624044.4,624044.4,18237,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459683008,341001.00
04/03/2016 07:30,2,0.000,ALERT,213.74,303.28,59.959,1459683003,"201051344000633","219011344069620",0.00,-6.00,0,298.17,304.48,0.0,0.0,0.000,346471.6,346471.6,25073,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459683009,341002.00
04/03/2016 07:30,2,0.000,ALERT,213.06,303.58,59.933,1459683003,"201051344000469","219011344069620",0.00,-6.00,0,299.67,304.78,0.0,0.0,0.000,347789.4,347789.4,25023,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459683011,341003.00
04/03/2016 07:30,2,0.000,ALERT,212.83,302.98,59.970,1459683003,"201051344000646","219011344069620",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,352122.1,352122.1,29580,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459683013,341004.00
04/03/2016 07:30,2,0.000,ALERT,211.70,300.87,59.996,1459683003,"274151322000052","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,632549.7,632549.7,18454,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459683015,341005.00
04/03/2016 07:30,2,0.000,ALERT,213.29,303.28,59.991,1459683003,"201051344000585","219011344069620",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,357716.4,357716.4,29591,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459683017,341006.00
04/03/2016 07:30,2,0.000,ALERT,213.06,303.58,59.986,1459683003,"201051344001230","219011344069620",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,356024.1,356024.1,29379,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459683018,341007.00
04/03/2016 07:30,2,0.000,ALERT,213.51,303.88,59.944,1459683003,"201051344000582","219011344069620",0.00,-6.50,0,301.17,305.08,0.0,0.0,0.000,349637.0,349637.0,29558,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459683020,341008.00
04/03/2016 07:30,2,0.000,ALERT,212.61,302.98,59.965,1459683003,"201051344000955","219011344069620",0.00,-5.50,0,300.57,304.18,0.0,0.0,0.000,360801.6,360801.6,29494,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459683022,341009.00
04/03/2016 07:30,2,0.000,ALERT,211.93,300.57,59.944,1459683003,"274151322000094","219011344069620",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,507871.5,507871.5,19232,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459683024,341010.00
04/03/2016 07:30,2,0.000,ALERT,213.06,304.18,59.959,1459683003,"201051344000579","219011344069620",0.00,-5.50,0,301.17,305.68,0.0,0.0,0.000,361321.1,361321.1,5094,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459683025,341011.00
04/03/2016 07:30,2,0.000,ALERT,212.83,303.28,59.933,1459683003,"201051344000890","219011344069620",0.00,-5.00,0,300.87,305.38,0.0,0.0,0.000,358101.2,358101.2,29521,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459683027,341012.00
04/03/2016 07:30,2,0.000,ALERT,213.06,302.68,59.959,1459683003,"201051344000438","219011344069620",0.00,-6.00,0,300.57,304.48,0.0,0.0,0.000,360270.2,360270.2,29518,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459683029,341013.00
04/03/2016 07:30,2,0.000,ALERT,213.06,302.37,59.965,1459683003,"201051344000417","219011344069620",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,353664.2,353664.2,29669,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459683031,341014.00
04/03/2016 07:30,2,0.020,ALERT,212.38,300.87,59.965,1459683003,"274151322000083","219011344069620",28.23,-6.00,0,299.67,303.28,0.0,0.0,0.000,626926.3,626926.3,18505,0,0,0,L,1151911521,0,121.78,122.46,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1459683033,341015.00
04/03/2016 07:30,2,0.000,ALERT,212.61,300.87,59.959,1459683003,"274151322000076","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,667139.2,667139.2,18514,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459683035,341016.00
04/03/2016 07:30,2,0.000,ALERT,213.06,304.78,59.954,1459683003,"201051344000868","219011344069620",0.00,-6.00,0,301.47,305.68,0.0,0.0,0.000,346961.2,346961.2,24760,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459683036,341017.00
04/03/2016 07:30,2,0.000,ALERT,212.16,301.77,59.965,1459683003,"274151322000095","219011344069620",0.00,-6.50,0,300.27,303.88,0.0,0.0,0.000,660455.2,660455.2,18406,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459683038,341018.00
04/03/2016 07:30,2,0.000,ALERT,212.83,303.58,59.959,1459683003,"201051344000988","219011344069620",0.00,-5.50,0,297.87,304.78,0.0,0.0,0.000,344573.0,344573.0,25045,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459683040,341019.00
04/03/2016 07:30,2,0.000,ALERT,212.83,302.07,59.981,1459683003,"201051344001025","219011344069620",0.00,-6.00,0,299.67,304.78,0.0,0.0,0.000,357780.2,357780.2,29571,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459683042,341020.00
04/03/2016 07:30,2,0.000,ALERT,213.06,304.18,59.965,1459683003,"201051344000458","219011344069620",0.00,-3.50,0,300.87,305.68,0.0,0.0,0.000,354795.6,354795.6,24972,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459683044,341021.00
04/03/2016 07:30,2,0.000,ALERT,213.51,303.58,59.970,1459683003,"201051344000853","219011344069620",0.00,-6.00,0,300.87,305.08,0.0,0.0,0.000,353185.3,353185.3,24568,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459683045,341022.00
04/03/2016 07:30,2,0.000,ALERT,213.51,302.98,59.981,1459683003,"201051344000685","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,359884.9,359884.9,29390,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459683047,341023.00
04/03/2016 07:30,2,0.000,ALERT,213.29,302.37,59.975,1459683003,"201051344000917","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,357098.0,357098.0,29396,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459683049,341024.00
04/03/2016 07:30,2,0.000,ALERT,213.29,302.98,59.970,1459683003,"201051344001145","219011344069620",0.00,-5.50,0,300.57,304.78,0.0,0.0,0.000,362132.3,362132.3,29252,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459683051,341025.00
04/03/2016 07:30,2,0.000,ALERT,213.06,302.37,59.949,1459683003,"201051344000651","219011344069620",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,354094.0,354094.0,29621,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459683053,341026.00
04/03/2016 07:30,2,0.000,ALERT,211.48,300.27,59.981,1459683003,"274151322000088","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,607600.0,607600.0,18200,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459683054,341027.00
04/03/2016 07:30,2,0.000,ALERT,212.83,299.97,59.981,1459683003,"274151322000068","219011344069620",0.00,-5.00,0,298.77,302.07,0.0,0.0,0.000,507965.2,507965.2,19424,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459683056,341028.00
04/03/2016 07:30,2,0.000,ALERT,212.61,302.98,59.933,1459683003,"201051344001135","219011344069620",0.00,-5.50,0,300.57,304.78,0.0,0.0,0.000,350471.0,350471.0,29582,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459683058,341029.00
04/03/2016 07:30,2,0.000,ALERT,212.61,304.18,59.970,1459683003,"201051344000594","219011344069620",0.00,-6.00,0,300.57,305.38,0.0,0.0,0.000,357625.5,357625.5,25003,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459683060,341030.00
04/03/2016 07:30,2,0.000,ALERT,212.83,302.37,59.970,1459683003,"201051344001203","219011344069620",0.00,-6.00,0,300.27,305.68,0.0,0.0,0.000,357032.3,357032.3,29575,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459683062,341031.00
04/03/2016 07:30,2,0.016,ALERT,211.93,301.17,59.965,1459683003,"274151322000054","219011344069620",28.41,-5.00,0,299.37,303.28,0.0,0.0,0.000,621169.4,621169.4,18226,0,0,0,L,1151911521,0,122.01,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1459683063,341032.00
04/03/2016 07:30,2,0.000,ALERT,213.29,303.28,59.981,1459683003,"201051344000867","219011344069620",0.00,-5.00,0,300.27,305.38,0.0,0.0,0.000,346143.0,346143.0,25007,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459683065,341033.00
04/03/2016 07:30,2,0.000,ALERT,212.83,302.68,59.970,1459683003,"201051344001093","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,355962.1,355962.1,29452,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459683067,341034.00
04/03/2016 07:30,2,0.000,ALERT,212.83,303.58,59.970,1459683003,"201051344000900","219011344069620",0.00,-5.50,0,300.57,304.78,0.0,0.0,0.000,361434.6,361434.6,24408,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459683069,341035.00
04/03/2016 07:30,2,0.000,ALERT,213.06,302.68,59.954,1459683003,"201051344000648","219011344069620",0.00,-6.50,0,300.27,305.08,0.0,0.0,0.000,354048.5,354048.5,24706,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459683071,341036.00
04/03/2016 07:30,2,0.000,ALERT,213.06,304.48,59.975,1459683003,"201051344000569","219011344069620",0.00,-5.50,0,301.77,305.98,0.0,0.0,0.000,362807.7,362807.7,24342,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459683072,341037.00
04/03/2016 07:30,2,0.000,ALERT,213.06,303.58,59.965,1459683003,"201051344000983","219011344069620",0.00,-5.00,0,301.17,305.38,0.0,0.0,0.000,354525.6,354525.6,24807,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459683074,341038.00
04/03/2016 07:30,2,0.000,ALERT,213.06,303.58,59.981,1459683003,"201051344001158","219011344069620",0.00,-6.50,0,300.57,304.78,0.0,0.0,0.000,349792.9,349792.9,25055,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459683076,341039.00
04/03/2016 07:30,2,0.000,ALERT,213.51,304.18,59.944,1459683003,"201051344000576","219011344069620",0.00,-5.50,0,301.47,305.38,0.0,0.0,0.000,355956.4,355956.4,24479,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459683078,341040.00
04/03/2016 07:30,2,0.031,ALERT,211.93,299.97,59.986,1459683003,"274151322000087","219011344069620",27.29,-5.00,0,298.17,302.07,0.0,0.0,0.000,595572.4,595572.4,18293,0,0,0,L,1151911521,0,122.01,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1459683080,341041.00
04/03/2016 07:45,2,0.127,ALERT,213.29,303.88,60.018,1459683903,"201051344000645","219011344069620",14.35,-5.00,0,301.77,305.38,1.9,0.0,0.000,355520.7,355520.7,24623,0,0,0,L,1122011218,0,121.78,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1459683905,341042.00
04/03/2016 07:45,2,0.059,ALERT,211.93,300.87,60.012,1459683903,"274151322000085","219011344069620",19.64,-5.50,0,298.77,302.98,1.2,0.0,0.000,624044.4,624044.4,18239,0,0,0,L,1151911521,0,122.23,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459683907,341043.00
04/03/2016 07:45,2,0.143,ALERT,213.29,303.28,59.986,1459683903,"201051344000633","219011344069620",15.27,-6.00,0,300.27,305.08,2.2,0.2,0.000,346471.6,346471.6,25075,0,0,0,L,1122011218,0,121.78,122.46,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1459683909,341044.00
