ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2016 07:45,2,0.000,ALERT,213.06,303.58,59.970,1459683903,"201051344000469","219011344069620",0.00,-6.00,0,300.87,305.38,0.0,0.0,0.000,347789.4,347789.4,25025,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459683910,341045.00
04/03/2016 07:45,2,0.146,ALERT,212.38,302.37,59.986,1459683903,"201051344000646","219011344069620",20.42,-5.50,0,300.57,304.48,3.1,1.0,0.000,352122.1,352122.1,29582,0,0,0,L,1122011218,0,122.23,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1459683912,341046.00
04/03/2016 07:45,2,0.043,ALERT,211.48,301.47,59.986,1459683903,"274151322000052","219011344069620",31.51,-5.50,0,298.17,303.28,0.0,0.0,0.000,632549.7,632549.7,18456,0,0,0,L,1151911521,0,121.10,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459683914,341047.00
04/03/2016 07:45,2,0.141,ALERT,212.83,303.28,59.996,1459683903,"201051344000585","219011344069620",20.79,-5.00,0,300.87,304.48,3.0,0.9,0.000,357716.4,357716.4,29593,0,0,0,L,1122011218,0,121.78,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1459683916,341048.00
04/03/2016 07:45,2,0.152,ALERT,212.61,302.98,59.986,1459683903,"201051344001230","219011344069620",19.36,-5.00,0,301.47,305.08,3.0,1.0,0.000,356024.1,356024.1,29381,0,0,0,L,1122011218,0,122.23,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1459683918,341049.00
04/03/2016 07:45,2,0.176,ALERT,213.29,303.58,59.949,1459683903,"201051344000582","219011344069620",21.55,-6.00,0,301.77,305.08,3.9,1.8,0.000,349637.0,349637.0,29560,0,0,0,L,1122011218,0,122.23,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1459683920,341050.00
04/03/2016 07:45,2,0.193,ALERT,212.38,302.68,59.981,1459683903,"201051344000955","219011344069620",20.34,-5.50,0,301.17,304.48,4.0,1.9,0.000,360801.6,360801.6,29496,0,0,0,L,1122011218,0,121.55,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1459683921,341051.00
04/03/2016 07:45,2,0.000,ALERT,211.93,375.11,59.981,1459683903,"274151322000094","219011344069620",42.56,-6.00,0,297.87,408.48,0.0,0.0,0.000,507871.5,507871.5,19234,0,0,0,L,1151911521,0,121.55,122.46,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459683923,341052.00
04/03/2016 07:45,2,0.000,ALERT,213.06,304.48,59.996,1459683903,"201051344000579","219011344069620",0.00,-5.00,0,302.68,306.28,0.0,0.0,0.000,361321.1,361321.1,5096,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459683925,341053.00
04/03/2016 07:45,2,0.182,ALERT,212.61,303.28,59.991,1459683903,"201051344000890","219011344069620",21.65,-5.00,0,301.17,305.38,4.0,2.0,0.000,358101.3,358101.3,29523,0,0,0,L,1122011218,0,122.23,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1459683927,341054.00
04/03/2016 07:45,2,0.195,ALERT,212.83,302.68,59.965,1459683903,"201051344000438","219011344069620",21.17,-6.00,0,301.17,304.78,4.2,2.1,0.000,360270.3,360270.3,29520,0,0,0,L,1122011218,0,122.23,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1459683929,341055.00
04/03/2016 07:45,2,0.232,ALERT,212.83,302.37,59.991,1459683903,"201051344000417","219011344069620",20.93,-5.50,0,300.27,303.88,4.9,2.8,0.000,353664.4,353664.4,29671,0,0,0,L,1122011218,0,121.78,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1459683930,341056.00
04/03/2016 07:45,2,0.068,ALERT,211.70,301.17,59.965,1459683903,"274151322000083","219011344069620",21.35,-5.50,0,298.77,303.28,1.5,0.0,0.000,626926.3,626926.3,18507,0,0,0,L,1151911521,0,121.55,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459683932,341057.00
04/03/2016 07:45,2,0.055,ALERT,212.16,301.47,59.991,1459683903,"274151322000076","219011344069620",16.60,-5.50,0,298.77,306.28,0.9,0.0,0.000,667139.2,667139.2,18516,0,0,0,L,1151911521,0,122.01,122.46,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459683934,341058.00
04/03/2016 07:45,2,0.127,ALERT,212.83,304.18,59.981,1459683903,"201051344000868","219011344069620",15.49,-5.50,0,302.68,306.28,2.0,0.0,0.000,346961.2,346961.2,24762,0,0,0,L,1122011218,0,121.10,122.68,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1459683936,341059.00
04/03/2016 07:45,2,0.012,ALERT,211.93,301.77,59.991,1459683903,"274151322000095","219011344069620",30.75,-6.50,0,299.67,303.58,0.0,0.0,0.000,660455.2,660455.2,18408,0,0,0,L,1151911521,0,122.01,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1459683938,341060.00
04/03/2016 07:45,2,0.000,ALERT,212.61,303.58,60.023,1459683903,"201051344000988","219011344069620",0.00,-5.00,0,299.67,305.08,0.0,0.0,0.000,344573.0,344573.0,25047,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459683940,341061.00
04/03/2016 07:45,2,0.156,ALERT,212.61,302.07,60.023,1459683903,"201051344001025","219011344069620",22.52,-6.00,0,300.27,305.08,3.6,1.5,0.000,357780.3,357780.3,29573,0,0,0,L,1122011218,0,121.78,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1459683941,341062.00
04/03/2016 07:45,2,0.000,ALERT,212.38,303.58,59.954,1459683903,"201051344000458","219011344069620",0.00,-3.50,0,302.07,306.28,0.0,0.0,0.000,354795.6,354795.6,24974,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459683943,341063.00
04/03/2016 07:45,2,0.070,ALERT,213.29,303.58,59.991,1459683903,"201051344000853","219011344069620",32.42,-5.50,0,301.47,313.80,2.4,0.4,0.000,353185.3,353185.3,24570,0,0,0,L,1122011218,0,121.78,122.68,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1459683945,341064.00
04/03/2016 07:45,2,0.172,ALERT,213.29,302.98,59.975,1459683903,"201051344000685","219011344069620",21.51,-5.00,0,300.87,304.48,3.8,1.7,0.000,359884.9,359884.9,29392,0,0,0,L,1122011218,0,122.91,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1459683947,341065.00
04/03/2016 07:45,2,0.152,ALERT,212.83,302.68,59.991,1459683903,"201051344000917","219011344069620",21.33,-3.50,0,299.67,304.18,3.3,1.2,0.000,357098.0,357098.0,29398,0,0,0,L,1122011218,0,122.01,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1459683949,341066.00
04/03/2016 07:45,2,0.139,ALERT,213.29,303.58,59.986,1459683903,"201051344001145","219011344069620",21.31,-5.50,0,301.17,305.08,3.0,1.0,0.000,362132.3,362132.3,29254,0,0,0,L,1122011218,0,122.23,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1459683950,341067.00
04/03/2016 07:45,2,0.199,ALERT,212.83,302.07,59.986,1459683903,"201051344000651","219011344069620",21.95,-6.50,0,300.57,303.88,4.4,2.4,0.000,354094.1,354094.1,29623,0,0,0,L,1122011218,0,122.46,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1459683952,341068.00
04/03/2016 07:45,2,0.049,ALERT,211.48,300.57,59.991,1459683903,"274151322000088","219011344069620",20.85,-4.00,0,298.17,302.68,1.1,0.0,0.000,607600.0,607600.0,18202,0,0,0,L,1151911521,0,122.23,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459683954,341069.00
04/03/2016 07:45,2,0.008,ALERT,212.38,300.27,59.975,1459683903,"274151322000068","219011344069620",43.06,-4.00,0,297.87,408.18,0.0,0.0,0.000,507965.2,507965.2,19426,0,0,0,L,1151911521,0,121.78,122.68,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459683956,341070.00
04/03/2016 07:45,2,0.137,ALERT,212.16,302.68,59.975,1459683903,"201051344001135","219011344069620",22.44,-5.50,0,301.17,304.78,3.1,1.1,0.000,350471.0,350471.0,29584,0,0,0,L,1122011218,0,121.78,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1459683958,341071.00
04/03/2016 07:45,2,0.174,ALERT,212.38,304.18,59.986,1459683903,"201051344000594","219011344069620",22.60,-6.00,0,301.47,305.38,4.0,1.9,0.000,357625.6,357625.6,25005,0,0,0,L,1122011218,0,121.33,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1459683959,341072.00
04/03/2016 07:45,2,0.158,ALERT,212.83,302.98,59.991,1459683903,"201051344001203","219011344069620",21.81,-6.00,0,300.57,305.98,3.5,1.5,0.000,357032.3,357032.3,29577,0,0,0,L,1122011218,0,122.68,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1459683961,341073.00
04/03/2016 07:45,2,0.061,ALERT,211.48,301.77,59.981,1459683903,"274151322000054","219011344069620",21.11,-4.00,0,298.47,302.98,1.3,0.0,0.000,621169.4,621169.4,18228,0,0,0,L,1151911521,0,121.55,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459683963,341074.00
04/03/2016 07:45,2,0.150,ALERT,213.06,303.28,59.970,1459683903,"201051344000867","219011344069620",21.75,-4.00,0,300.87,305.68,3.3,1.3,0.000,346143.1,346143.1,25009,0,0,0,L,1122011218,0,121.78,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1459683965,341075.00
04/03/2016 07:45,2,0.225,ALERT,212.83,303.28,59.975,1459683903,"201051344001093","219011344069620",21.97,-4.00,0,300.87,304.18,5.0,2.9,0.000,355962.3,355962.3,29454,0,0,0,L,1122011218,0,122.01,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1459683967,341076.00
04/03/2016 07:45,2,0.074,ALERT,212.61,303.58,59.970,1459683903,"201051344000900","219011344069620",21.15,-5.50,0,301.47,305.38,1.6,0.0,0.000,361434.6,361434.6,24410,0,0,0,L,1122011218,0,121.55,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1459683968,341077.00
04/03/2016 07:45,2,0.164,ALERT,213.06,302.98,59.975,1459683903,"201051344000648","219011344069620",11.91,-6.50,0,300.87,314.40,2.0,0.0,0.000,354048.5,354048.5,24708,0,0,0,L,1122011218,0,121.10,122.68,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1459683970,341078.00
04/03/2016 07:45,2,0.146,ALERT,212.83,304.18,59.975,1459683903,"201051344000569","219011344069620",14.27,-5.50,0,302.37,315.30,2.1,0.1,0.000,362807.8,362807.8,24344,0,0,0,L,1122011218,0,121.10,122.68,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1459683972,341079.00
04/03/2016 07:45,2,0.000,ALERT,212.83,303.88,59.975,1459683903,"201051344000983","219011344069620",0.00,-5.00,0,302.07,305.68,0.0,0.0,0.000,354525.6,354525.6,24809,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459683974,341080.00
04/03/2016 07:45,2,0.000,ALERT,212.83,303.58,59.975,1459683903,"201051344001158","219011344069620",0.00,-6.00,0,301.17,305.08,0.0,0.0,0.000,349792.9,349792.9,25057,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459683976,341081.00
04/03/2016 07:45,2,0.186,ALERT,213.29,304.18,59.970,1459683903,"201051344000576","219011344069620",20.08,-5.50,0,301.77,305.68,3.8,1.8,0.000,355956.5,355956.5,24481,0,0,0,L,1122011218,0,121.55,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1459683978,341082.00
04/03/2016 07:45,2,0.078,ALERT,211.93,300.27,59.965,1459683903,"274151322000087","219011344069620",20.67,-4.00,0,297.57,302.07,1.7,0.0,0.000,595572.4,595572.4,18295,0,0,0,L,1151911521,0,121.55,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459683979,341083.00
04/03/2016 08:00,2,0.213,ACTIVE,213.51,340.55,59.954,1459684804,"201051344000645","219011344069620",25.11,-4.00,0,301.47,348.96,5.4,3.3,0.000,355521.2,355521.2,24625,0,0,0,L,1122011218,0,121.78,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459684805,341084.00
04/03/2016 08:00,2,0.150,ACTIVE,211.70,338.74,59.954,1459684804,"274151322000085","219011344069620",30.24,-3.00,0,299.67,354.37,4.6,2.5,0.013,624044.7,624044.7,18241,0,0,0,L,1151911521,0,122.46,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459684806,341085.00
04/03/2016 08:00,2,0.260,ACTIVE,213.51,342.35,59.959,1459684804,"201051344000633","219011344069620",25.82,-5.00,0,299.97,360.69,6.8,4.6,0.004,346472.4,346472.4,25077,0,0,0,L,1122011218,0,122.01,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459684807,341086.00
04/03/2016 08:00,2,0.236,ALERT,213.06,304.18,59.991,1459684804,"201051344000469","219011344069620",19.66,-5.50,0,300.57,312.89,4.7,2.6,0.000,347789.8,347789.8,25027,0,0,0,L,1122011218,0,120.88,122.68,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1459684808,341087.00
04/03/2016 08:00,2,0.254,ACTIVE,212.83,340.55,59.954,1459684804,"201051344000646","219011344069620",30.32,-4.00,0,299.97,358.88,7.8,5.6,0.018,352123.1,352123.1,29584,0,0,0,L,1122011218,0,122.46,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459684809,341088.00
04/03/2016 08:00,2,0.117,ALERT,211.48,325.82,59.949,1459684804,"274151322000052","219011344069620",25.58,-5.00,0,298.77,337.54,3.0,1.0,0.000,632549.8,632549.8,18458,0,0,0,L,1151911521,0,121.33,122.01,0100,-4,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1459684811,341089.00
04/03/2016 08:00,2,0.248,ACTIVE,213.06,340.85,59.949,1459684804,"201051344000585","219011344069620",29.80,-3.50,0,300.87,363.39,7.5,5.3,0.013,357717.4,357717.4,29595,0,0,0,L,1122011218,0,121.78,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459684812,341090.00
04/03/2016 08:00,2,0.270,ACTIVE,212.83,339.34,59.944,1459684804,"201051344001230","219011344069620",27.63,-3.50,0,301.17,356.48,7.5,5.4,0.018,356025.0,356025.0,29383,0,0,0,L,1122011218,0,122.46,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459684813,341091.00
04/03/2016 08:00,2,0.279,ACTIVE,213.51,341.15,59.954,1459684804,"201051344000582","219011344069620",29.90,-4.00,0,302.07,360.99,8.5,6.3,0.022,349638.2,349638.2,29562,0,0,0,L,1122011218,0,122.46,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459684814,341092.00
04/03/2016 08:00,2,0.307,ACTIVE,212.38,339.65,59.975,1459684804,"201051344000955","219011344069620",29.10,-4.00,0,300.87,354.07,9.1,6.8,0.018,360802.9,360802.9,29498,0,0,0,L,1122011218,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459684815,341093.00
04/03/2016 08:00,2,0.102,ALERT,211.48,338.44,59.959,1459684804,"274151322000094","219011344069620",30.12,-5.00,0,298.77,425.31,3.1,1.1,0.009,507871.6,507871.6,19236,0,0,0,L,1151911521,0,121.33,122.23,0002,-6,0,0,0,0,0,0,96,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1459684816,341094.00
04/03/2016 08:00,2,0.176,ALERT,213.06,304.78,59.949,1459684804,"201051344000579","219011344069620",19.02,-5.00,0,302.07,322.81,3.4,1.4,0.000,361321.2,361321.2,5098,0,0,0,L,1122011218,0,121.33,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1459684818,341095.00
04/03/2016 08:00,2,0.277,ACTIVE,212.83,339.65,59.965,1459684804,"201051344000890","219011344069620",30.75,-3.50,0,300.87,356.78,8.7,6.4,0.018,358102.5,358102.5,29525,0,0,0,L,1122011218,0,122.23,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459684819,341096.00
04/03/2016 08:00,2,0.299,ACTIVE,213.06,340.55,59.954,1459684804,"201051344000438","219011344069620",29.78,-5.00,0,301.17,355.88,9.0,6.8,0.018,360271.6,360271.6,29522,0,0,0,L,1122011218,0,122.46,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459684820,341097.00
04/03/2016 08:00,2,0.314,ACTIVE,213.06,340.55,59.954,1459684804,"201051344000417","219011344069620",31.01,-3.50,0,300.27,357.38,9.9,7.7,0.022,353665.9,353665.9,29673,0,0,0,L,1122011218,0,122.01,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459684821,341098.00
04/03/2016 08:00,2,0.174,ACTIVE,211.70,339.04,59.959,1459684804,"274151322000083","219011344069620",27.85,-3.00,0,299.97,350.77,4.9,2.8,0.018,626926.7,626926.7,18509,0,0,0,L,1151911521,0,121.78,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459684822,341099.00
04/03/2016 08:00,2,0.107,ACTIVE,212.38,339.04,59.928,1459684804,"274151322000076","219011344069620",29.74,-3.50,0,299.67,348.66,3.2,1.2,0.004,667139.3,667139.3,18518,0,0,0,L,1151911521,0,122.01,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459684823,341100.00
04/03/2016 08:00,2,0.215,ACTIVE,212.83,340.25,59.944,1459684804,"201051344000868","219011344069620",24.79,-5.00,0,302.37,350.47,5.4,3.3,0.004,346961.7,346961.7,24764,0,0,0,L,1122011218,0,121.33,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459684824,341101.00
04/03/2016 08:00,2,0.074,ALERT,211.48,301.17,59.933,1459684804,"274151322000095","219011344069620",24.19,-6.00,0,300.27,304.48,1.8,0.0,0.000,660455.2,660455.2,18410,0,0,0,L,1151911521,0,122.01,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1459684825,341102.00
04/03/2016 08:00,2,0.119,ALERT,212.61,303.88,59.959,1459684804,"201051344000988","219011344069620",12.07,-5.00,0,299.07,321.61,1.4,0.0,0.000,344573.1,344573.1,25049,0,0,0,L,1122011218,0,121.10,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1459684827,341103.00
04/03/2016 08:00,2,0.262,ACTIVE,212.61,339.34,59.970,1459684804,"201051344001025","219011344069620",30.20,-5.00,0,300.57,355.28,8.1,5.9,0.018,357781.3,357781.3,29575,0,0,0,L,1122011218,0,121.78,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459684828,341104.00
04/03/2016 08:00,2,0.172,ALERT,212.83,304.18,59.965,1459684804,"201051344000458","219011344069620",20.56,-3.00,0,301.77,318.91,3.6,1.5,0.000,354795.8,354795.8,24976,0,0,0,L,1122011218,0,121.33,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1459684830,341105.00
04/03/2016 08:00,2,0.170,ALERT,213.29,304.18,59.959,1459684804,"201051344000853","219011344069620",22.88,-5.00,0,301.47,314.70,4.0,1.9,0.000,353185.6,353185.6,24572,0,0,0,L,1122011218,0,121.78,122.68,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1459684832,341106.00
04/03/2016 08:00,2,0.289,ACTIVE,213.51,341.75,59.975,1459684804,"201051344000685","219011344069620",28.90,-3.50,0,301.17,366.70,8.5,6.3,0.018,359886.1,359886.1,29394,0,0,0,L,1122011218,0,123.14,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459684833,341107.00
04/03/2016 08:00,2,0.262,ACTIVE,213.29,341.15,59.965,1459684804,"201051344000917","219011344069620",28.63,-2.50,0,299.97,351.97,7.6,5.4,0.018,357099.0,357099.0,29400,0,0,0,L,1122011218,0,122.23,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459684834,341108.00
04/03/2016 08:00,2,0.234,ACTIVE,213.06,340.25,59.928,1459684804,"201051344001145","219011344069620",29.74,-3.50,0,301.17,363.09,7.1,4.9,0.027,362133.1,362133.1,29256,0,0,0,L,1122011218,0,122.23,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459684834,341109.00
04/03/2016 08:00,2,0.299,ACTIVE,213.06,340.25,59.965,1459684804,"201051344000651","219011344069620",29.72,-5.50,0,300.57,355.88,9.0,6.7,0.018,354095.4,354095.4,29625,0,0,0,L,1122011218,0,122.68,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459684835,341110.00
04/03/2016 08:00,2,0.152,ACTIVE,211.25,338.14,59.959,1459684804,"274151322000088","219011344069620",27.91,-2.50,0,298.77,350.47,4.3,2.2,0.009,607600.2,607600.2,18204,0,0,0,L,1151911521,0,122.23,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459684836,341111.00
04/03/2016 08:00,2,0.117,ALERT,212.38,339.65,59.954,1459684804,"274151322000068","219011344069620",30.18,-2.50,0,299.07,425.61,3.7,1.6,0.009,507965.4,507965.4,19428,0,0,0,L,1151911521,0,122.23,122.46,0002,-4,0,0,0,0,0,0,98,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459684838,341112.00
04/03/2016 08:00,2,0.236,ACTIVE,212.61,339.34,59.959,1459684804,"201051344001135","219011344069620",30.28,-4.00,0,301.17,355.88,7.2,5.1,0.022,350471.8,350471.8,29586,0,0,0,L,1122011218,0,122.01,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459684839,341113.00
04/03/2016 08:00,2,0.283,ACTIVE,212.61,339.65,59.991,1459684804,"201051344000594","219011344069620",29.24,-4.00,0,301.47,356.18,8.4,6.2,0.027,357626.8,357626.8,25007,0,0,0,L,1122011218,0,121.33,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459684840,341114.00
04/03/2016 08:00,2,0.266,ACTIVE,213.06,339.65,59.965,1459684804,"201051344001203","219011344069620",28.51,-4.00,0,301.17,363.99,7.7,5.5,0.022,357033.4,357033.4,29579,0,0,0,L,1122011218,0,122.68,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459684841,341115.00
04/03/2016 08:00,2,0.148,ACTIVE,211.70,337.84,59.965,1459684804,"274151322000054","219011344069620",30.53,-2.00,0,299.67,349.86,4.6,2.5,0.004,621169.7,621169.7,18230,0,0,0,L,1151911521,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459684842,341116.00
04/03/2016 08:00,2,0.246,ACTIVE,213.29,339.95,59.922,1459684804,"201051344000867","219011344069620",29.18,-3.00,0,301.17,356.18,7.3,5.2,0.018,346144.0,346144.0,25011,0,0,0,L,1122011218,0,121.78,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459684843,341117.00
04/03/2016 08:00,2,0.297,ACTIVE,212.83,340.25,59.970,1459684804,"201051344001093","219011344069620",30.77,-2.50,0,301.17,356.18,9.3,7.1,0.022,355963.7,355963.7,29456,0,0,0,L,1122011218,0,122.23,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459684844,341118.00
04/03/2016 08:00,2,0.162,ACTIVE,212.83,340.55,59.928,1459684804,"201051344000900","219011344069620",29.60,-4.00,0,301.77,360.38,4.9,2.8,0.018,361435.0,361435.0,24412,0,0,0,L,1122011218,0,121.55,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459684845,341119.00
04/03/2016 08:00,2,0.203,ACTIVE,213.06,333.03,59.949,1459684804,"201051344000648","219011344069620",26.56,-6.00,0,301.17,341.15,5.5,3.4,0.000,354049.1,354049.1,24710,0,0,0,L,1122011218,0,121.10,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459684845,341120.00
04/03/2016 08:00,2,0.207,ACTIVE,213.06,339.95,59.944,1459684804,"201051344000569","219011344069620",28.59,-4.00,0,302.37,353.77,6.0,3.9,0.009,362808.4,362808.4,24346,0,0,0,L,1122011218,0,121.10,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459684846,341121.00
04/03/2016 08:00,2,0.141,ALERT,212.83,304.18,60.002,1459684804,"201051344000983","219011344069620",21.95,-5.00,0,302.07,320.41,3.1,1.1,0.000,354525.7,354525.7,24811,0,0,0,L,1122011218,0,121.33,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1459684848,341122.00
04/03/2016 08:00,2,0.123,ALERT,213.06,304.18,59.970,1459684804,"201051344001158","219011344069620",18.27,-6.00,0,301.77,320.11,2.3,0.3,0.000,349792.9,349792.9,25059,0,0,0,L,1122011218,0,121.33,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1459684850,341123.00
04/03/2016 08:00,2,0.293,ACTIVE,213.29,341.45,59.981,1459684804,"201051344000576","219011344069620",26.40,-4.00,0,301.77,354.97,7.9,5.7,0.013,355957.5,355957.5,24483,0,0,0,L,1122011218,0,121.55,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459684851,341124.00
04/03/2016 08:00,2,0.160,ACTIVE,211.93,338.14,59.975,1459684804,"274151322000087","219011344069620",29.64,-2.00,0,298.77,350.77,4.8,2.7,0.018,595572.7,595572.7,18297,0,0,0,L,1151911521,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459684852,341125.00
04/03/2016 08:15,2,0.170,ALERT,212.83,302.68,59.965,1459685703,"201051344000645","219011344069620",22.44,-3.50,0,301.17,343.25,3.9,1.8,0.000,355521.9,355521.9,24626,0,0,0,L,1122011218,0,121.55,122.23,0002,-6,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459685705,341126.00
04/03/2016 08:15,2,0.105,ACTIVE,211.70,338.74,59.970,1459685703,"274151322000085","219011344069620",29.34,-2.00,0,335.14,341.45,3.1,1.1,0.009,624045.2,624045.2,18242,0,0,0,L,1151911521,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459685706,341127.00
04/03/2016 08:15,2,0.188,ALERT,213.06,322.51,59.975,1459685703,"201051344000633","219011344069620",25.82,-4.00,0,300.27,344.76,5.0,2.9,0.000,346473.4,346473.4,25078,0,0,0,L,1122011218,0,121.78,122.23,0002,-4,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459685708,341128.00
04/03/2016 08:15,2,0.188,ACTIVE,212.38,302.68,59.981,1459685703,"201051344000469","219011344069620",19.22,-5.50,0,300.27,305.08,3.7,1.6,0.000,347790.3,347790.3,25029,0,0,0,L,1122011218,0,120.65,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459685709,341129.00
04/03/2016 08:15,2,0.229,ACTIVE,211.93,339.65,59.986,1459685703,"201051344000646","219011344069620",26.14,-3.50,0,334.24,345.06,6.0,3.9,0.000,352124.4,352124.4,29585,0,0,0,L,1122011218,0,122.01,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459685710,341130.00
04/03/2016 08:15,2,0.096,ALERT,211.03,300.27,59.975,1459685703,"274151322000052","219011344069620",22.07,-4.00,0,298.17,345.96,2.1,0.1,0.000,632549.9,632549.9,18460,0,0,0,L,1151911521,0,120.65,122.01,0002,-3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459685712,341131.00
04/03/2016 08:15,2,0.213,ACTIVE,212.38,339.34,59.991,1459685703,"201051344000585","219011344069620",25.47,-2.50,0,334.54,345.36,5.5,3.4,0.004,357718.6,357718.6,29596,0,0,0,L,1122011218,0,121.55,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459685713,341132.00
04/03/2016 08:15,2,0.215,ACTIVE,212.16,338.44,60.018,1459685703,"201051344001230","219011344069620",24.87,-3.00,0,333.33,344.45,5.5,3.3,0.009,356026.1,356026.1,29384,0,0,0,L,1122011218,0,122.01,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459685714,341133.00
04/03/2016 08:15,2,0.248,ACTIVE,212.61,339.65,59.949,1459685703,"201051344000582","219011344069620",25.84,-3.50,0,335.44,346.26,6.5,4.3,0.004,349639.6,349639.6,29563,0,0,0,L,1122011218,0,122.01,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459685714,341134.00
04/03/2016 08:15,2,0.268,ACTIVE,211.70,338.44,59.991,1459685703,"201051344000955","219011344069620",25.15,-3.00,0,333.93,344.76,6.8,4.7,0.009,360804.4,360804.4,29499,0,0,0,L,1122011218,0,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459685715,341135.00
04/03/2016 08:15,2,0.000,ALERT,211.25,299.37,60.018,1459685703,"274151322000094","219011344069620",44.19,-3.50,0,298.77,419.00,0.0,0.0,0.000,507871.7,507871.7,19238,0,0,0,L,1151911521,0,121.10,122.23,0002,-4,0,0,0,0,0,0,5,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459685717,341136.00
04/03/2016 08:15,2,0.109,ALERT,212.16,308.99,59.991,1459685703,"201051344000579","219011344069620",29.28,-4.00,0,301.47,318.91,3.1,1.0,0.000,361321.5,361321.5,5100,0,0,0,L,1122011218,0,121.10,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1459685719,341137.00
04/03/2016 08:15,2,0.227,ACTIVE,212.16,338.44,59.986,1459685703,"201051344000890","219011344069620",28.67,-2.50,0,333.93,344.76,6.6,4.4,0.009,358103.9,358103.9,29526,0,0,0,L,1122011218,0,122.01,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459685720,341138.00
04/03/2016 08:15,2,0.238,ACTIVE,212.38,338.74,60.007,1459685703,"201051344000438","219011344069620",27.71,-3.50,0,335.44,345.66,6.7,4.6,0.004,360273.1,360273.1,29523,0,0,0,L,1122011218,0,122.23,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459685721,341139.00
04/03/2016 08:15,2,0.270,ACTIVE,212.38,339.04,59.981,1459685703,"201051344000417","219011344069620",28.15,-3.00,0,334.54,345.96,7.7,5.5,0.004,353667.6,353667.6,29674,0,0,0,L,1122011218,0,121.78,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459685722,341140.00
04/03/2016 08:15,2,0.111,ACTIVE,211.48,338.74,60.002,1459685703,"274151322000083","219011344069620",27.69,-2.00,0,334.84,342.05,3.1,1.1,0.000,626927.2,626927.2,18510,0,0,0,L,1151911521,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459685723,341141.00
04/03/2016 08:15,2,0.086,ALERT,211.70,300.87,59.981,1459685703,"274151322000076","219011344069620",24.43,-2.50,0,299.37,349.56,2.1,0.1,0.000,667139.5,667139.5,18519,0,0,0,L,1151911521,0,121.33,122.23,0002,-2,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459685725,341142.00
04/03/2016 08:15,2,0.164,ALERT,212.16,303.58,59.991,1459685703,"201051344000868","219011344069620",23.48,-4.00,0,302.07,341.75,3.9,1.9,0.000,346962.4,346962.4,24765,0,0,0,L,1122011218,0,120.88,122.23,0002,-6,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459685727,341143.00
04/03/2016 08:15,2,0.053,ACTIVE_NO_POWER,211.03,301.17,59.981,1459685703,"274151322000095","219011344069620",20.20,-5.50,0,299.37,303.28,1.1,0.0,0.000,660455.2,660455.2,18412,0,0,0,L,1151911521,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459685728,341144.00
04/03/2016 08:15,2,0.066,ALERT,211.93,302.37,59.991,1459685703,"201051344000988","219011344069620",32.42,-5.00,0,298.47,321.31,2.2,0.2,0.000,344573.1,344573.1,25051,0,0,0,L,1122011218,0,120.65,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459685729,341145.00
04/03/2016 08:15,2,0.203,ACTIVE,212.16,338.74,59.986,1459685703,"201051344001025","219011344069620",28.43,-3.50,0,334.54,345.66,5.9,3.7,0.004,357782.6,357782.6,29576,0,0,0,L,1122011218,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459685730,341146.00
04/03/2016 08:15,2,0.148,ACTIVE,211.93,302.68,59.986,1459685703,"201051344000458","219011344069620",14.53,-3.00,0,300.87,306.28,2.2,0.2,0.000,354796.1,354796.1,24978,0,0,0,L,1122011218,0,121.10,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459685731,341147.00
04/03/2016 08:15,2,0.150,ACTIVE,212.61,302.37,59.991,1459685703,"201051344000853","219011344069620",20.08,-5.00,0,301.17,305.68,3.1,1.1,0.000,353186.0,353186.0,24574,0,0,0,L,1122011218,0,121.55,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459685732,341148.00
04/03/2016 08:15,2,0.246,ACTIVE,212.83,340.55,59.986,1459685703,"201051344000685","219011344069620",25.03,-3.00,0,334.54,346.56,6.2,4.1,0.009,359887.4,359887.4,29395,0,0,0,L,1122011218,0,122.68,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459685733,341149.00
04/03/2016 08:15,2,0.209,ACTIVE,212.61,339.65,59.975,1459685703,"201051344000917","219011344069620",25.47,-1.50,0,333.93,345.96,5.4,3.3,0.004,357100.1,357100.1,29401,0,0,0,L,1122011218,0,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459685734,341150.00
04/03/2016 08:15,2,0.195,ACTIVE,212.61,339.34,59.986,1459685703,"201051344001145","219011344069620",24.77,-3.00,0,335.74,345.66,4.9,2.8,0.004,362134.2,362134.2,29257,0,0,0,L,1122011218,0,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459685735,341151.00
04/03/2016 08:15,2,0.256,ACTIVE,212.38,339.04,59.970,1459685703,"201051344000651","219011344069620",25.70,-4.00,0,335.44,345.66,6.7,4.5,0.004,354096.8,354096.8,29626,0,0,0,L,1122011218,0,122.23,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459685736,341152.00
04/03/2016 08:15,2,0.094,ACTIVE,210.80,336.64,59.975,1459685703,"274151322000088","219011344069620",27.19,-1.50,0,333.63,341.15,2.6,0.6,0.000,607600.6,607600.6,18205,0,0,0,L,1151911521,0,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459685737,341153.00
04/03/2016 08:15,2,0.008,ALERT,211.70,299.07,59.981,1459685703,"274151322000068","219011344069620",44.27,-1.50,0,298.17,425.31,0.0,0.0,0.000,507965.6,507965.6,19430,0,0,0,L,1151911521,0,121.55,122.23,0002,-1,0,0,0,0,0,0,12,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459685738,341154.00
04/03/2016 08:15,2,0.197,ACTIVE,212.16,337.84,59.944,1459685703,"201051344001135","219011344069620",24.75,-3.00,0,334.54,344.15,5.0,2.9,0.004,350472.9,350472.9,29587,0,0,0,L,1122011218,0,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459685739,341155.00
04/03/2016 08:15,2,0.244,ACTIVE,211.93,338.44,59.981,1459685703,"201051344000594","219011344069620",24.27,-3.50,0,332.43,344.45,6.0,3.9,0.004,357628.1,357628.1,25008,0,0,0,L,1122011218,0,121.10,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459685740,341156.00
04/03/2016 08:15,2,0.225,ACTIVE,212.38,339.04,60.023,1459685703,"201051344001203","219011344069620",24.65,-3.50,0,336.04,346.26,5.6,3.5,0.004,357034.6,357034.6,29580,0,0,0,L,1122011218,0,122.46,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459685741,341157.00
04/03/2016 08:15,2,0.098,ACTIVE,211.25,336.94,59.986,1459685703,"274151322000054","219011344069620",29.28,-1.50,0,334.24,341.15,2.9,0.9,0.009,621170.1,621170.1,18231,0,0,0,L,1151911521,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459685742,341158.00
04/03/2016 08:15,2,0.201,ACTIVE,212.61,338.14,59.975,1459685703,"201051344000867","219011344069620",25.49,-2.50,0,334.84,344.76,5.2,3.1,0.000,346145.0,346145.0,25012,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459685743,341159.00
04/03/2016 08:15,2,0.250,ACTIVE,212.38,339.34,59.986,1459685703,"201051344001093","219011344069620",27.91,-2.00,0,334.84,345.96,7.1,5.0,0.000,355965.2,355965.2,29457,0,0,0,L,1122011218,0,122.01,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459685744,341160.00
04/03/2016 08:15,2,0.127,ACTIVE,212.16,338.74,59.981,1459685703,"201051344000900","219011344069620",23.78,-3.50,0,333.93,345.06,3.1,1.1,0.000,361435.5,361435.5,24413,0,0,0,L,1122011218,0,121.33,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459685745,341161.00
04/03/2016 08:15,2,0.184,ALERT,211.93,301.17,60.012,1459685703,"201051344000648","219011344069620",21.83,-5.50,0,300.57,340.85,4.1,2.0,0.000,354049.8,354049.8,24711,0,0,0,L,1122011218,0,120.42,122.01,0002,-7,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459685746,341162.00
04/03/2016 08:15,2,0.176,ALERT,212.16,302.68,59.996,1459685703,"201051344000569","219011344069620",23.16,-3.50,0,302.07,345.06,4.2,2.1,0.000,362809.2,362809.2,24347,0,0,0,L,1122011218,0,120.65,122.01,0002,-6,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459685748,341163.00
04/03/2016 08:15,2,0.125,ACTIVE,211.93,302.07,60.018,1459685703,"201051344000983","219011344069620",17.20,-4.00,0,301.17,305.98,2.2,0.2,0.000,354525.9,354525.9,24813,0,0,0,L,1122011218,0,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459685749,341164.00
04/03/2016 08:15,2,0.045,ALERT,212.16,302.07,59.986,1459685703,"201051344001158","219011344069620",32.56,-6.00,0,300.57,319.51,1.5,0.0,0.000,349793.0,349793.0,25061,0,0,0,L,1122011218,0,120.65,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1459685751,341165.00
04/03/2016 08:15,2,0.213,ACTIVE,212.61,335.44,60.018,1459685703,"201051344000576","219011344069620",26.14,-4.00,0,312.29,362.49,5.7,3.5,0.000,355958.7,355958.7,24484,0,0,0,L,1122011218,0,121.10,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459685752,341166.00
04/03/2016 08:15,2,0.111,ACTIVE,211.25,337.84,59.986,1459685703,"274151322000087","219011344069620",28.63,-1.00,0,334.54,341.15,3.2,1.2,0.009,595573.2,595573.2,18298,0,0,0,L,1151911521,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459685753,341167.00
04/03/2016 08:30,2,0.230,ACTIVE,212.38,339.04,59.954,1459686603,"201051344000645","219011344069620",29.20,-3.00,0,300.87,357.98,6.8,4.7,0.009,355522.8,355522.8,24628,0,0,0,L,1122011218,0,121.55,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459686605,341168.00
04/03/2016 08:30,2,0.229,ACTIVE,211.48,339.34,59.970,1459686603,"274151322000085","219011344069620",31.19,-1.50,0,314.40,356.18,7.3,5.1,0.035,624046.0,624046.0,18243,0,0,0,L,1151911521,0,122.23,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459686605,341169.00
04/03/2016 08:30,2,0.270,ALERT,212.61,357.98,59.970,1459686603,"201051344000633","219011344069620",33.32,-3.00,0,298.47,363.69,9.1,6.9,0.027,346474.7,346474.7,25080,0,0,0,L,1122011218,0,121.55,122.01,0002,-3,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459686607,341170.00
04/03/2016 08:30,2,0.227,ALERT,212.16,349.26,59.965,1459686603,"201051344000469","219011344069620",26.82,-5.00,0,299.97,350.17,6.1,4.0,0.000,347791.1,347791.1,25030,0,0,0,L,1122011218,0,120.65,122.23,0002,-7,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459686609,341171.00
04/03/2016 08:30,2,0.344,ALERT,212.16,339.95,59.965,1459686603,"201051344000646","219011344069620",29.24,-3.00,0,300.27,344.76,10.2,7.9,0.044,352125.9,352125.9,29586,0,0,0,L,1122011218,0,121.78,121.10,0002,-6,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459686611,341172.00
04/03/2016 08:30,2,0.166,ACTIVE,211.03,336.94,59.965,1459686603,"274151322000052","219011344069620",30.12,-2.50,0,298.47,354.37,5.0,2.9,0.018,632550.4,632550.4,18462,0,0,0,L,1151911521,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459686612,341173.00
04/03/2016 08:30,2,0.299,ALERT,212.38,350.77,59.933,1459686603,"201051344000585","219011344069620",32.50,-2.50,0,300.57,353.77,9.8,7.6,0.040,357720.0,357720.0,29597,0,0,0,L,1122011218,0,121.33,121.55,0002,-6,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459686614,341174.00
04/03/2016 08:30,2,0.328,ALERT,212.38,339.95,59.965,1459686603,"201051344001230","219011344069620",30.16,-3.00,0,300.57,344.15,10.1,7.8,0.040,356027.6,356027.6,29385,0,0,0,L,1122011218,0,122.01,121.10,0002,-6,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459686615,341175.00
04/03/2016 08:30,2,0.354,ALERT,212.83,340.85,59.965,1459686603,"201051344000582","219011344069620",30.87,-3.00,0,301.17,345.06,11.1,8.8,0.049,349641.3,349641.3,29564,0,0,0,L,1122011218,0,121.78,121.55,0002,-5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459686617,341176.00
04/03/2016 08:30,2,0.371,ALERT,211.93,339.34,59.970,1459686603,"201051344000955","219011344069620",30.49,-2.50,0,300.27,344.15,11.5,9.2,0.040,360806.2,360806.2,29500,0,0,0,L,1122011218,0,121.33,121.33,0002,-5,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459686619,341177.00
04/03/2016 08:30,2,0.164,ALERT,211.48,352.27,59.954,1459686603,"274151322000094","219011344069620",32.76,-2.50,0,298.17,419.00,5.5,3.4,0.027,507872.1,507872.1,19240,0,0,0,L,1151911521,0,121.33,122.23,0002,-5,0,0,0,0,0,0,32,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459686621,341178.00
04/03/2016 08:30,2,0.238,ALERT,211.93,308.39,59.959,1459686603,"201051344000579","219011344069620",22.54,-4.00,0,301.17,319.51,5.5,3.4,0.000,361322.0,361322.0,5102,0,0,0,L,1122011218,0,120.88,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1459686623,341179.00
04/03/2016 08:30,2,0.348,ALERT,212.16,348.96,59.954,1459686603,"201051344000890","219011344069620",32.38,-2.50,0,300.87,357.38,11.5,9.1,0.040,358105.7,358105.7,29527,0,0,0,L,1122011218,0,121.78,120.65,0002,-3,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459686624,341180.00
04/03/2016 08:30,2,0.369,ALERT,212.38,340.25,59.965,1459686603,"201051344000438","219011344069620",31.07,-3.50,0,300.57,345.96,11.7,9.4,0.044,360274.9,360274.9,29524,0,0,0,L,1122011218,0,122.01,121.33,0002,-4,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459686626,341181.00
04/03/2016 08:30,2,0.412,ALERT,212.61,340.55,59.954,1459686603,"201051344000417","219011344069620",30.59,-3.00,0,299.97,351.67,12.8,10.4,0.040,353669.7,353669.7,29675,0,0,0,L,1122011218,0,121.55,121.33,0002,-5,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459686628,341182.00
04/03/2016 08:30,2,0.260,ALERT,211.48,338.44,59.991,1459686603,"274151322000083","219011344069620",29.44,-1.50,0,299.67,342.65,7.8,5.6,0.035,626928.1,626928.1,18511,0,0,0,L,1151911521,0,121.33,121.78,0002,-6,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459686630,341183.00
04/03/2016 08:30,2,0.176,ACTIVE,211.93,338.14,59.991,1459686603,"274151322000076","219011344069620",31.17,-1.50,0,299.07,360.08,5.6,3.4,0.022,667140.0,667140.0,18521,0,0,0,L,1151911521,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459686631,341184.00
04/03/2016 08:30,2,0.242,ACTIVE,211.93,339.04,59.965,1459686603,"201051344000868","219011344069620",31.19,-3.00,0,301.47,357.98,7.7,5.5,0.022,346963.3,346963.3,24767,0,0,0,L,1122011218,0,120.88,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459686632,341185.00
04/03/2016 08:30,2,0.125,ACTIVE,211.03,337.84,59.954,1459686603,"274151322000095","219011344069620",29.98,-3.50,0,299.67,346.56,3.8,1.8,0.009,660455.4,660455.4,18413,0,0,0,L,1151911521,0,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459686633,341186.00
04/03/2016 08:30,2,0.152,ALERT,211.70,302.98,59.954,1459686603,"201051344000988","219011344069620",23.72,-4.00,0,298.17,321.91,3.7,1.6,0.000,344573.3,344573.3,25053,0,0,0,L,1122011218,0,120.65,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1459686635,341187.00
04/03/2016 08:30,2,0.352,ALERT,212.16,339.04,59.959,1459686603,"201051344001025","219011344069620",31.17,-3.00,0,300.27,357.68,11.2,8.9,0.049,357784.2,357784.2,29577,0,0,0,L,1122011218,0,121.33,121.33,0002,-5,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459686636,341188.00
