ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2016 08:30,2,0.215,ALERT,211.93,338.74,59.991,1459686603,"201051344000458","219011344069620",27.89,-2.50,0,300.87,357.68,6.1,4.0,0.004,354796.7,354796.7,24979,0,0,0,L,1122011218,0,121.10,121.55,0002,-5,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459686638,341189.00
04/03/2016 08:30,2,0.221,ACTIVE,212.83,340.25,59.975,1459686603,"201051344000853","219011344069620",28.11,-3.50,0,300.57,361.59,6.3,4.2,0.009,353186.7,353186.7,24575,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459686639,341190.00
04/03/2016 08:30,2,0.334,ALERT,212.83,350.17,59.970,1459686603,"201051344000685","219011344069620",32.44,-3.00,0,300.57,354.07,11.0,8.7,0.044,359889.1,359889.1,29396,0,0,0,L,1122011218,0,122.68,121.33,0002,-6,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459686641,341191.00
04/03/2016 08:30,2,0.320,ALERT,212.61,346.56,59.954,1459686603,"201051344000917","219011344069620",31.97,-1.00,0,299.67,352.27,10.4,8.2,0.049,357101.6,357101.6,29402,0,0,0,L,1122011218,0,121.78,121.78,0002,-5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459686643,341192.00
04/03/2016 08:30,2,0.318,ALERT,212.61,340.85,59.975,1459686603,"201051344001145","219011344069620",31.13,-2.50,0,300.57,345.06,10.1,7.8,0.049,362135.6,362135.6,29258,0,0,0,L,1122011218,0,121.78,121.33,0002,-3,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459686645,341193.00
04/03/2016 08:30,2,0.381,ALERT,212.38,339.95,59.965,1459686603,"201051344000651","219011344069620",30.69,-3.50,0,299.67,345.06,11.9,9.6,0.049,354098.6,354098.6,29627,0,0,0,L,1122011218,0,122.23,121.10,0002,-5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459686646,341194.00
04/03/2016 08:30,2,0.252,ACTIVE,210.80,338.74,59.959,1459686603,"274151322000088","219011344069620",29.82,-0.50,0,315.90,352.27,7.6,5.4,0.044,607601.4,607601.4,18206,0,0,0,L,1151911521,0,122.01,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459686647,341195.00
04/03/2016 08:30,2,0.191,ALERT,212.16,373.31,59.959,1459686603,"274151322000068","219011344069620",34.85,-0.50,0,297.87,425.01,6.8,4.6,0.027,507966.2,507966.2,19432,0,0,0,L,1151911521,0,122.01,122.23,0002,-2,0,0,0,0,0,0,29,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459686649,341196.00
04/03/2016 08:30,2,0.299,ALERT,211.93,352.57,59.965,1459686603,"201051344001135","219011344069620",32.72,-2.50,0,300.57,356.48,9.9,7.7,0.040,350474.3,350474.3,29588,0,0,0,L,1122011218,0,121.55,121.10,0002,-4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459686651,341197.00
04/03/2016 08:30,2,0.338,ALERT,211.93,352.87,59.975,1459686603,"201051344000594","219011344069620",32.68,-3.00,0,300.57,356.78,11.3,9.0,0.040,357629.8,357629.8,25009,0,0,0,L,1122011218,0,121.10,121.33,0002,-5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459686653,341198.00
04/03/2016 08:30,2,0.340,ALERT,212.38,342.05,59.975,1459686603,"201051344001203","219011344069620",31.63,-3.00,0,300.27,349.86,10.9,8.6,0.049,357036.1,357036.1,29581,0,0,0,L,1122011218,0,122.23,121.10,0002,-5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459686654,341199.00
04/03/2016 08:30,2,0.252,ACTIVE,211.03,340.85,59.975,1459686603,"274151322000054","219011344069620",31.39,-0.50,0,314.10,351.67,8.0,5.8,0.044,621171.0,621171.0,18232,0,0,0,L,1151911521,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459686655,341200.00
04/03/2016 08:30,2,0.328,ALERT,212.38,339.04,59.970,1459686603,"201051344000867","219011344069620",31.17,-2.00,0,299.67,354.67,10.4,8.1,0.049,346146.5,346146.5,25013,0,0,0,L,1122011218,0,121.33,121.78,0002,-5,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459686657,341201.00
04/03/2016 08:30,2,0.385,ALERT,212.16,350.77,59.938,1459686603,"201051344001093","219011344069620",32.50,-1.50,0,300.27,354.67,12.7,10.3,0.040,355967.2,355967.2,29458,0,0,0,L,1122011218,0,121.55,121.33,0002,-3,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459686659,341202.00
04/03/2016 08:30,2,0.252,ALERT,211.93,344.76,59.970,1459686603,"201051344000900","219011344069620",31.83,-3.00,0,300.27,347.46,8.1,5.9,0.044,361436.4,361436.4,24414,0,0,0,L,1122011218,0,121.10,121.55,0002,-5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459686661,341203.00
04/03/2016 08:30,2,0.277,ACTIVE,212.38,338.74,59.981,1459686603,"201051344000648","219011344069620",28.37,-5.00,0,299.07,356.78,8.0,5.8,0.018,354050.8,354050.8,24713,0,0,0,L,1122011218,0,120.88,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459686662,341204.00
04/03/2016 08:30,2,0.281,ACTIVE,212.16,339.34,59.970,1459686603,"201051344000569","219011344069620",31.25,-3.00,0,301.17,354.97,8.9,6.7,0.027,362810.4,362810.4,24349,0,0,0,L,1122011218,0,120.88,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459686663,341205.00
04/03/2016 08:30,2,0.178,ALERT,212.16,338.74,59.965,1459686603,"201051344000983","219011344069620",28.21,-3.50,0,300.57,358.28,5.1,3.0,0.009,354526.3,354526.3,24814,0,0,0,L,1122011218,0,121.10,121.55,0002,-4,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459686664,341206.00
04/03/2016 08:30,2,0.188,ALERT,212.16,318.00,59.975,1459686603,"201051344001158","219011344069620",22.22,-5.50,0,299.97,321.61,4.2,2.2,0.000,349793.2,349793.2,25063,0,0,0,L,1122011218,0,120.88,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1459686666,341207.00
04/03/2016 08:30,2,0.334,ALERT,212.61,342.35,59.970,1459686603,"201051344000576","219011344069620",31.57,-3.50,0,300.27,358.58,10.7,8.4,0.031,355960.3,355960.3,24485,0,0,0,L,1122011218,0,121.33,121.78,0002,-6,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459686668,341208.00
04/03/2016 08:30,2,0.238,ALERT,211.25,349.86,59.986,1459686603,"274151322000087","219011344069620",32.42,0.00,0,297.57,352.27,7.8,5.6,0.035,595574.2,595574.2,18299,0,0,0,L,1151911521,0,121.55,121.55,0002,-1,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459686670,341209.00
04/03/2016 08:45,2,0.270,ACTIVE,212.83,364.59,59.986,1459687504,"201051344000645","219011344069620",33.99,-2.00,0,319.81,368.50,9.3,7.1,0.031,355524.3,355524.3,24629,0,0,0,L,1122011218,0,121.55,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459687505,341210.00
04/03/2016 08:45,2,0.338,ACTIVE,211.48,340.85,59.975,1459687504,"274151322000085","219011344069620",30.97,-0.50,0,335.44,348.96,10.7,8.4,0.057,624047.8,624047.8,18244,0,0,0,L,1151911521,0,122.23,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459687506,341211.00
04/03/2016 08:45,2,0.357,ACTIVE,212.61,342.65,59.975,1459687504,"201051344000633","219011344069620",31.53,-2.50,0,335.74,364.89,11.4,9.1,0.049,346476.8,346476.8,25082,0,0,0,L,1122011218,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459687507,341212.00
04/03/2016 08:45,2,0.273,ACTIVE,212.38,339.65,59.954,1459687504,"201051344000469","219011344069620",29.24,-3.50,0,299.07,349.26,8.1,5.9,0.013,347792.3,347792.3,25032,0,0,0,L,1122011218,0,120.88,122.23,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459687508,341213.00
04/03/2016 08:45,2,0.430,ACTIVE,211.93,340.55,59.954,1459687504,"201051344000646","219011344069620",30.65,-2.50,0,333.33,350.47,13.4,11.0,0.066,352128.4,352128.4,29588,0,0,0,L,1122011218,0,122.01,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459687509,341214.00
04/03/2016 08:45,2,0.230,ACTIVE,211.03,344.45,59.981,1459687504,"274151322000052","219011344069620",31.77,-1.00,0,333.93,346.86,7.4,5.2,0.035,632551.4,632551.4,18463,0,0,0,L,1151911521,0,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459687510,341215.00
04/03/2016 08:45,2,0.428,ACTIVE,212.38,341.15,59.981,1459687504,"201051344000585","219011344069620",30.00,-1.50,0,334.54,359.48,13.1,10.7,0.066,357722.5,357722.5,29599,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459687511,341216.00
04/03/2016 08:45,2,0.412,ACTIVE,212.16,339.95,59.975,1459687504,"201051344001230","219011344069620",30.49,-2.50,0,333.33,345.96,12.8,10.4,0.066,356030.0,356030.0,29387,0,0,0,L,1122011218,0,122.01,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459687512,341217.00
04/03/2016 08:45,2,0.441,ACTIVE,212.61,341.15,59.986,1459687504,"201051344000582","219011344069620",31.01,-3.00,0,334.24,351.67,13.9,11.5,0.062,349643.9,349643.9,29566,0,0,0,L,1122011218,0,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459687513,341218.00
04/03/2016 08:45,2,0.467,ACTIVE,211.70,339.95,59.975,1459687504,"201051344000955","219011344069620",29.50,-2.00,0,332.43,346.86,14.0,11.6,0.075,360808.9,360808.9,29502,0,0,0,L,1122011218,0,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459687514,341219.00
04/03/2016 08:45,2,0.221,ACTIVE,211.25,420.80,59.981,1459687504,"274151322000094","219011344069620",39.90,-0.50,0,336.34,423.81,8.9,6.7,0.040,507873.5,507873.5,19242,0,0,0,L,1151911521,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459687514,341220.00
04/03/2016 08:45,2,0.270,ALERT,212.16,339.04,59.944,1459687504,"201051344000579","219011344069620",27.31,-3.00,0,301.17,344.76,7.5,5.3,0.009,361323.1,361323.1,5104,0,0,0,L,1122011218,0,121.10,121.55,0002,-7,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459687516,341221.00
04/03/2016 08:45,2,0.461,ACTIVE,211.93,339.95,59.981,1459687504,"201051344000890","219011344069620",30.85,-2.00,0,334.54,360.69,14.4,12.0,0.066,358108.4,358108.4,29529,0,0,0,L,1122011218,0,121.78,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459687517,341222.00
04/03/2016 08:45,2,0.447,ACTIVE,212.16,341.45,59.975,1459687504,"201051344000438","219011344069620",31.33,-2.50,0,334.54,354.67,14.2,11.8,0.066,360277.6,360277.6,29526,0,0,0,L,1122011218,0,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459687518,341223.00
04/03/2016 08:45,2,0.496,ACTIVE,212.16,341.15,60.023,1459687504,"201051344000417","219011344069620",30.14,-2.00,0,333.63,355.58,15.2,12.7,0.066,353672.6,353672.6,29677,0,0,0,L,1122011218,0,121.55,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459687519,341224.00
04/03/2016 08:45,2,0.338,ACTIVE,211.25,339.34,59.981,1459687504,"274151322000083","219011344069620",30.36,-1.00,0,334.54,343.55,10.4,8.1,0.062,626929.8,626929.8,18513,0,0,0,L,1151911521,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459687520,341225.00
04/03/2016 08:45,2,0.238,ACTIVE,211.93,355.58,59.970,1459687504,"274151322000076","219011344069620",33.06,-0.50,0,336.64,368.50,8.0,5.8,0.040,667141.2,667141.2,18522,0,0,0,L,1151911521,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459687521,341226.00
04/03/2016 08:45,2,0.307,ACTIVE,212.16,341.75,60.007,1459687504,"201051344000868","219011344069620",31.57,-2.50,0,333.63,356.18,9.8,7.6,0.040,346965.0,346965.0,24768,0,0,0,L,1122011218,0,120.88,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459687522,341227.00
04/03/2016 08:45,2,0.180,ACTIVE,211.25,341.75,59.975,1459687504,"274151322000095","219011344069620",31.63,-2.00,0,334.24,344.45,5.7,3.6,0.022,660456.0,660456.0,18414,0,0,0,L,1151911521,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459687523,341228.00
04/03/2016 08:45,2,0.188,ACTIVE,211.70,339.65,59.981,1459687504,"201051344000988","219011344069620",27.73,-3.00,0,298.47,370.00,5.2,3.1,0.009,344573.9,344573.9,25055,0,0,0,L,1122011218,0,120.65,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459687523,341229.00
04/03/2016 08:45,2,0.441,ACTIVE,211.93,339.34,59.949,1459687504,"201051344001025","219011344069620",30.06,-2.50,0,333.93,353.77,13.5,11.1,0.066,357786.7,357786.7,29579,0,0,0,L,1122011218,0,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459687524,341230.00
04/03/2016 08:45,2,0.254,ACTIVE,211.93,338.44,59.965,1459687504,"201051344000458","219011344069620",30.67,-1.00,0,300.57,343.25,7.9,5.7,0.013,354797.8,354797.8,24981,0,0,0,L,1122011218,0,121.10,121.78,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459687525,341231.00
04/03/2016 08:45,2,0.291,ACTIVE,212.61,340.55,59.975,1459687504,"201051344000853","219011344069620",27.71,-3.00,0,314.40,359.78,8.2,6.0,0.027,353188.0,353188.0,24576,0,0,0,L,1122011218,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459687526,341232.00
04/03/2016 08:45,2,0.447,ACTIVE,212.38,342.35,59.975,1459687504,"201051344000685","219011344069620",29.78,-2.00,0,335.44,363.39,13.5,11.1,0.075,359891.6,359891.6,29398,0,0,0,L,1122011218,0,122.46,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459687527,341233.00
04/03/2016 08:45,2,0.412,ACTIVE,212.16,341.45,60.012,1459687504,"201051344000917","219011344069620",30.57,-0.50,0,335.14,360.99,12.8,10.4,0.075,357103.9,357103.9,29404,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459687528,341234.00
04/03/2016 08:45,2,0.395,ACTIVE,212.38,341.15,59.975,1459687504,"201051344001145","219011344069620",31.05,-2.50,0,335.14,348.96,12.4,10.1,0.066,362137.8,362137.8,29260,0,0,0,L,1122011218,0,121.78,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459687529,341235.00
04/03/2016 08:45,2,0.436,ACTIVE,212.16,343.25,60.012,1459687504,"201051344000651","219011344069620",31.61,-3.00,0,334.84,350.17,13.9,11.5,0.066,354101.3,354101.3,29629,0,0,0,L,1122011218,0,122.23,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459687530,341236.00
04/03/2016 08:45,2,0.320,ACTIVE,210.80,339.34,59.970,1459687504,"274151322000088","219011344069620",30.12,0.00,0,333.63,342.95,9.8,7.5,0.049,607603.0,607603.0,18207,0,0,0,L,1151911521,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459687531,341237.00
04/03/2016 08:45,2,0.234,ACTIVE,211.70,427.11,59.965,1459687504,"274151322000068","219011344069620",40.39,1.50,0,336.64,431.92,9.6,7.4,0.049,507967.7,507967.7,19434,0,0,0,L,1151911521,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459687532,341238.00
04/03/2016 08:45,2,0.414,ACTIVE,211.93,339.65,59.949,1459687504,"201051344001135","219011344069620",29.68,-2.00,0,335.44,362.49,12.4,10.1,0.066,350476.5,350476.5,29590,0,0,0,L,1122011218,0,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459687533,341239.00
04/03/2016 08:45,2,0.447,ACTIVE,211.93,339.95,59.975,1459687504,"201051344000594","219011344069620",30.67,-2.50,0,333.03,365.19,14.0,11.6,0.071,357632.3,357632.3,25011,0,0,0,L,1122011218,0,120.88,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459687534,341240.00
04/03/2016 08:45,2,0.369,ACTIVE,212.16,352.87,59.938,1459687504,"201051344001203","219011344069620",32.72,-2.50,0,335.74,360.38,12.2,9.9,0.062,357038.4,357038.4,29583,0,0,0,L,1122011218,0,122.23,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459687535,341241.00
04/03/2016 08:45,2,0.322,ACTIVE,210.80,341.15,59.970,1459687504,"274151322000054","219011344069620",31.47,0.50,0,334.84,349.86,10.2,8.0,0.062,621172.7,621172.7,18233,0,0,0,L,1151911521,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459687535,341242.00
04/03/2016 08:45,2,0.393,ACTIVE,212.38,345.06,59.970,1459687504,"201051344000867","219011344069620",31.89,-1.00,0,333.03,354.37,12.7,10.3,0.062,346148.8,346148.8,25015,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459687536,341243.00
04/03/2016 08:45,2,0.426,ACTIVE,211.93,354.07,59.944,1459687504,"201051344001093","219011344069620",32.78,-1.00,0,334.84,363.99,14.2,11.7,0.053,355969.9,355969.9,29460,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459687537,341244.00
04/03/2016 08:45,2,0.303,ACTIVE,211.93,351.07,59.965,1459687504,"201051344000900","219011344069620",32.46,-2.50,0,335.74,358.28,10.0,7.7,0.057,361438.1,361438.1,24416,0,0,0,L,1122011218,0,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459687538,341245.00
04/03/2016 08:45,2,0.305,ACTIVE,212.16,340.25,59.970,1459687504,"201051344000648","219011344069620",31.47,-3.50,0,329.43,358.88,9.8,7.5,0.031,354052.5,354052.5,24714,0,0,0,L,1122011218,0,120.88,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459687539,341246.00
04/03/2016 08:45,2,0.320,ACTIVE,212.16,357.08,59.965,1459687504,"201051344000569","219011344069620",33.18,-2.00,0,333.93,363.39,10.8,8.5,0.040,362812.3,362812.3,24350,0,0,0,L,1122011218,0,120.65,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459687540,341247.00
04/03/2016 08:45,2,0.230,ACTIVE,211.93,338.44,59.938,1459687504,"201051344000983","219011344069620",27.67,-2.50,0,300.57,342.65,6.5,4.3,0.009,354527.2,354527.2,24816,0,0,0,L,1122011218,0,121.10,121.55,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459687541,341248.00
04/03/2016 08:45,2,0.209,ACTIVE,212.38,338.44,59.965,1459687504,"201051344001158","219011344069620",25.21,-4.00,0,300.87,354.97,5.4,3.3,0.004,349793.9,349793.9,25065,0,0,0,L,1122011218,0,120.88,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459687542,341249.00
04/03/2016 08:45,2,0.363,ACTIVE,212.61,359.78,59.944,1459687504,"201051344000576","219011344069620",33.40,-2.50,0,335.14,364.59,12.3,10.0,0.049,355962.6,355962.6,24487,0,0,0,L,1122011218,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459687543,341250.00
04/03/2016 08:45,2,0.342,ACTIVE,211.03,339.95,59.970,1459687504,"274151322000087","219011344069620",31.09,1.00,0,334.84,363.69,10.8,8.5,0.062,595575.6,595575.6,18301,0,0,0,L,1151911521,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459687544,341251.00
04/03/2016 09:00,2,0.264,ACTIVE,211.93,356.48,59.981,1459688403,"201051344000645","219011344069620",33.18,-1.00,0,335.74,368.80,8.9,6.7,0.027,355525.9,355525.9,24630,0,0,0,L,1122011218,0,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459688405,341252.00
04/03/2016 09:00,2,0.307,ACTIVE,210.57,339.04,59.938,1459688403,"274151322000085","219011344069620",30.16,0.00,0,335.14,344.45,9.4,7.1,0.049,624049.5,624049.5,18245,0,0,0,L,1151911521,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459688405,341253.00
04/03/2016 09:00,2,0.324,ACTIVE,212.16,354.37,59.975,1459688403,"201051344000633","219011344069620",32.82,-2.00,0,334.84,362.49,10.8,8.5,0.040,346478.9,346478.9,25083,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459688406,341254.00
04/03/2016 09:00,2,0.268,ACTIVE,211.70,338.44,59.965,1459688403,"201051344000469","219011344069620",28.90,-3.00,0,323.41,351.97,7.9,5.7,0.009,347793.7,347793.7,25033,0,0,0,L,1122011218,0,120.42,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459688407,341255.00
04/03/2016 09:00,2,0.328,ACTIVE,211.48,353.17,59.975,1459688403,"201051344000646","219011344069620",32.74,-2.00,0,333.33,357.68,11.0,8.7,0.040,352130.7,352130.7,29589,0,0,0,L,1122011218,0,121.55,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459688408,341256.00
04/03/2016 09:00,2,0.219,ACTIVE,210.35,338.14,59.981,1459688403,"274151322000052","219011344069620",30.87,-0.50,0,333.93,346.86,6.8,4.7,0.027,632552.5,632552.5,18464,0,0,0,L,1151911521,0,120.42,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459688409,341257.00
04/03/2016 09:00,2,0.371,ACTIVE,211.93,340.55,59.996,1459688403,"201051344000585","219011344069620",30.85,-1.50,0,333.93,348.96,11.6,9.3,0.053,357724.7,357724.7,29600,0,0,0,L,1122011218,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459688410,341258.00
04/03/2016 09:00,2,0.379,ACTIVE,211.70,339.04,59.975,1459688403,"201051344001230","219011344069620",29.14,-2.50,0,332.43,353.17,11.2,8.9,0.053,356032.2,356032.2,29388,0,0,0,L,1122011218,0,121.55,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459688411,341259.00
04/03/2016 09:00,2,0.383,ACTIVE,212.16,341.45,60.007,1459688403,"201051344000582","219011344069620",31.39,-2.00,0,334.54,349.26,12.2,9.9,0.053,349646.4,349646.4,29567,0,0,0,L,1122011218,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459688412,341260.00
04/03/2016 09:00,2,0.408,ACTIVE,211.25,339.04,60.012,1459688403,"201051344000955","219011344069620",30.77,-1.50,0,332.13,347.46,12.7,10.4,0.062,360811.5,360811.5,29503,0,0,0,L,1122011218,0,120.88,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459688413,341261.00
04/03/2016 09:00,2,0.193,ACTIVE,210.57,390.14,59.975,1459688403,"274151322000094","219011344069620",36.52,0.00,0,336.34,424.41,7.1,5.0,0.044,507874.7,507874.7,19243,0,0,0,L,1151911521,0,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459688414,341262.00
04/03/2016 09:00,2,0.268,ACTIVE,211.48,337.24,59.975,1459688403,"201051344000579","219011344069620",26.12,-2.50,0,300.57,342.95,7.1,4.9,0.004,361324.3,361324.3,5106,0,0,0,L,1122011218,0,120.65,121.10,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459688414,341263.00
04/03/2016 09:00,2,0.400,ACTIVE,211.48,339.95,59.975,1459688403,"201051344000890","219011344069620",31.37,-1.50,0,333.93,361.29,12.8,10.4,0.053,358110.9,358110.9,29530,0,0,0,L,1122011218,0,121.55,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459688415,341264.00
04/03/2016 09:00,2,0.400,ACTIVE,211.70,341.75,60.018,1459688403,"201051344000438","219011344069620",31.49,-2.00,0,334.54,356.18,12.8,10.5,0.053,360280.2,360280.2,29527,0,0,0,L,1122011218,0,121.55,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459688416,341265.00
04/03/2016 09:00,2,0.439,ACTIVE,211.70,339.04,59.981,1459688403,"201051344000417","219011344069620",30.55,-2.00,0,333.63,356.18,13.6,11.2,0.057,353675.4,353675.4,29678,0,0,0,L,1122011218,0,121.10,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459688417,341266.00
04/03/2016 09:00,2,0.301,ACTIVE,210.57,337.84,59.965,1459688403,"274151322000083","219011344069620",29.78,0.00,0,334.84,343.55,9.1,6.9,0.044,626931.5,626931.5,18514,0,0,0,L,1151911521,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459688418,341267.00
04/03/2016 09:00,2,0.223,ACTIVE,211.25,352.27,59.981,1459688403,"274151322000076","219011344069620",32.70,0.50,0,336.04,364.29,7.4,5.2,0.035,667142.4,667142.4,18523,0,0,0,L,1151911521,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459688419,341268.00
04/03/2016 09:00,2,0.291,ACTIVE,211.25,339.65,59.970,1459688403,"201051344000868","219011344069620",31.35,-2.00,0,334.84,356.18,9.2,7.0,0.035,346966.7,346966.7,24769,0,0,0,L,1122011218,0,120.65,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459688420,341269.00
04/03/2016 09:00,2,0.172,ACTIVE,210.57,336.94,59.959,1459688403,"274151322000095","219011344069620",31.05,-1.50,0,334.54,345.66,5.4,3.3,0.018,660456.8,660456.8,18415,0,0,0,L,1151911521,0,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459688421,341270.00
04/03/2016 09:00,2,0.191,ALERT,211.48,339.04,59.975,1459688403,"201051344000988","219011344069620",26.10,-2.00,0,297.87,342.35,5.1,3.0,0.009,344574.6,344574.6,25056,0,0,0,L,1122011218,0,120.42,121.55,0002,-5,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459688423,341271.00
04/03/2016 09:00,2,0.373,ACTIVE,211.48,342.35,59.970,1459688403,"201051344001025","219011344069620",31.65,-2.00,0,333.33,351.07,12.0,9.7,0.057,357789.1,357789.1,29580,0,0,0,L,1122011218,0,120.88,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459688424,341272.00
04/03/2016 09:00,2,0.252,ACTIVE,211.48,336.64,59.975,1459688403,"201051344000458","219011344069620",30.42,-0.50,0,333.63,343.55,7.8,5.6,0.018,354799.2,354799.2,24982,0,0,0,L,1122011218,0,120.88,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459688425,341273.00
04/03/2016 09:00,2,0.279,ACTIVE,212.16,339.34,59.965,1459688403,"201051344000853","219011344069620",27.77,-2.00,0,335.14,345.36,7.9,5.7,0.018,353189.3,353189.3,24577,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459688426,341274.00
04/03/2016 09:00,2,0.402,ACTIVE,211.93,340.25,59.949,1459688403,"201051344000685","219011344069620",29.52,-2.00,0,334.54,357.08,12.1,9.7,0.057,359893.9,359893.9,29399,0,0,0,L,1122011218,0,122.23,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459688427,341275.00
04/03/2016 09:00,2,0.326,ACTIVE,211.70,352.27,59.965,1459688403,"201051344000917","219011344069620",32.58,0.00,0,333.33,357.68,10.8,8.5,0.049,357106.1,357106.1,29405,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459688428,341276.00
04/03/2016 09:00,2,0.355,ACTIVE,211.93,339.95,59.975,1459688403,"201051344001145","219011344069620",30.59,-2.00,0,334.24,348.36,11.1,8.7,0.057,362139.9,362139.9,29261,0,0,0,L,1122011218,0,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459688429,341277.00
04/03/2016 09:00,2,0.402,ACTIVE,211.70,339.34,59.970,1459688403,"201051344000651","219011344069620",30.73,-2.50,0,335.74,349.26,12.6,10.2,0.057,354103.8,354103.8,29630,0,0,0,L,1122011218,0,121.78,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459688430,341278.00
04/03/2016 09:00,2,0.287,ACTIVE,210.35,338.74,59.959,1459688403,"274151322000088","219011344069620",29.60,1.00,0,333.93,343.25,8.7,6.4,0.044,607604.6,607604.6,18208,0,0,0,L,1151911521,0,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459688431,341279.00
04/03/2016 09:00,2,0.211,ACTIVE,211.48,401.26,59.970,1459688403,"274151322000068","219011344069620",37.71,3.00,0,336.94,431.32,8.0,5.8,0.035,507969.1,507969.1,19435,0,0,0,L,1151911521,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459688431,341280.00
04/03/2016 09:00,2,0.355,ACTIVE,211.25,338.14,59.965,1459688403,"201051344001135","219011344069620",31.11,-1.50,0,333.33,360.08,11.3,8.9,0.053,350478.6,350478.6,29591,0,0,0,L,1122011218,0,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459688433,341281.00
04/03/2016 09:00,2,0.354,ACTIVE,211.25,354.97,59.970,1459688403,"201051344000594","219011344069620",32.84,-2.00,0,332.73,361.29,11.8,9.5,0.049,357634.7,357634.7,25012,0,0,0,L,1122011218,0,120.65,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459688434,341282.00
04/03/2016 09:00,2,0.346,ACTIVE,211.70,346.26,59.986,1459688403,"201051344001203","219011344069620",32.07,-2.00,0,335.44,358.88,11.3,9.0,0.053,357040.6,357040.6,29584,0,0,0,L,1122011218,0,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459688434,341283.00
04/03/2016 09:00,2,0.291,ACTIVE,210.35,338.14,59.959,1459688403,"274151322000054","219011344069620",30.73,1.00,0,333.93,347.16,9.1,6.9,0.049,621174.3,621174.3,18234,0,0,0,L,1151911521,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459688435,341284.00
04/03/2016 09:00,2,0.363,ACTIVE,211.70,339.95,59.965,1459688403,"201051344000867","219011344069620",31.35,-1.00,0,334.54,351.97,11.6,9.2,0.057,346151.0,346151.0,25016,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459688436,341285.00
04/03/2016 09:00,2,0.387,ACTIVE,211.48,353.47,59.970,1459688403,"201051344001093","219011344069620",32.80,-0.50,0,334.54,360.08,12.7,10.3,0.044,355972.6,355972.6,29461,0,0,0,L,1122011218,0,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459688437,341286.00
04/03/2016 09:00,2,0.273,ACTIVE,211.25,346.86,59.991,1459688403,"201051344000900","219011344069620",32.08,-2.00,0,335.44,356.78,8.9,6.7,0.049,361439.8,361439.8,24417,0,0,0,L,1122011218,0,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459688438,341287.00
04/03/2016 09:00,2,0.297,ACTIVE,211.93,338.74,59.965,1459688403,"201051344000648","219011344069620",31.33,-3.00,0,334.24,363.39,9.5,7.2,0.027,354054.2,354054.2,24715,0,0,0,L,1122011218,0,120.42,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459688439,341288.00
04/03/2016 09:00,2,0.309,ACTIVE,211.48,351.97,59.965,1459688403,"201051344000569","219011344069620",32.66,-1.50,0,334.84,361.89,10.2,8.0,0.035,362814.2,362814.2,24351,0,0,0,L,1122011218,0,120.42,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459688440,341289.00
04/03/2016 09:00,2,0.219,ACTIVE,211.70,337.54,59.970,1459688403,"201051344000983","219011344069620",28.65,-2.00,0,325.22,350.47,6.4,4.3,0.013,354528.2,354528.2,24817,0,0,0,L,1122011218,0,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459688441,341290.00
04/03/2016 09:00,2,0.211,ALERT,211.70,338.44,59.970,1459688403,"201051344001158","219011344069620",25.21,-3.50,0,300.27,341.75,5.4,3.3,0.009,349794.6,349794.6,25066,0,0,0,L,1122011218,0,120.65,121.33,0002,-3,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459688443,341291.00
04/03/2016 09:00,2,0.352,ACTIVE,212.16,352.87,59.981,1459688403,"201051344000576","219011344069620",32.74,-2.00,0,335.44,362.79,11.7,9.4,0.044,355964.9,355964.9,24488,0,0,0,L,1122011218,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459688444,341292.00
04/03/2016 09:00,2,0.316,ACTIVE,210.80,339.95,59.991,1459688403,"274151322000087","219011344069620",30.28,1.50,0,334.54,343.85,9.7,7.5,0.044,595577.4,595577.4,18302,0,0,0,L,1151911521,0,121.33,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459688444,341293.00
04/03/2016 09:15,2,0.230,ACTIVE,211.93,339.04,59.975,1459689304,"201051344000645","219011344069620",31.27,-0.50,0,335.14,366.10,7.3,5.2,0.022,355527.4,355527.4,24631,0,0,0,L,1122011218,0,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459689305,341294.00
04/03/2016 09:15,2,0.240,ACTIVE,210.57,336.64,60.007,1459689304,"274151322000085","219011344069620",29.20,0.50,0,334.24,342.95,7.2,5.0,0.031,624051.1,624051.1,18246,0,0,0,L,1151911521,0,121.55,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459689306,341295.00
04/03/2016 09:15,2,0.281,ACTIVE,211.93,340.85,59.949,1459689304,"201051344000633","219011344069620",31.41,-1.50,0,334.84,363.69,8.9,6.7,0.022,346480.9,346480.9,25084,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459689307,341296.00
04/03/2016 09:15,2,0.258,ACTIVE,211.48,338.44,59.986,1459689304,"201051344000469","219011344069620",26.52,-3.00,0,316.20,354.37,7.0,4.8,0.000,347795.1,347795.1,25034,0,0,0,L,1122011218,0,120.20,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459689308,341297.00
04/03/2016 09:15,2,0.309,ACTIVE,211.25,338.44,59.981,1459689304,"201051344000646","219011344069620",30.16,-1.50,0,333.63,360.99,9.5,7.2,0.040,352132.7,352132.7,29590,0,0,0,L,1122011218,0,121.55,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459689309,341298.00
04/03/2016 09:15,2,0.182,ACTIVE,210.12,336.04,59.975,1459689304,"274151322000052","219011344069620",29.94,0.00,0,333.63,350.17,5.5,3.4,0.018,632553.6,632553.6,18465,0,0,0,L,1151911521,0,120.65,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459689309,341299.00
04/03/2016 09:15,2,0.289,ACTIVE,211.93,342.35,60.012,1459689304,"201051344000585","219011344069620",31.53,-1.00,0,333.03,354.97,9.3,7.1,0.031,357726.8,357726.8,29601,0,0,0,L,1122011218,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459689310,341300.00
04/03/2016 09:15,2,0.305,ACTIVE,211.48,338.14,59.986,1459689304,"201051344001230","219011344069620",29.84,-2.00,0,332.73,352.87,9.2,7.0,0.035,356034.2,356034.2,29389,0,0,0,L,1122011218,0,121.55,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459689311,341301.00
04/03/2016 09:15,2,0.322,ACTIVE,211.93,339.34,59.975,1459689304,"201051344000582","219011344069620",30.59,-2.00,0,333.63,347.76,10.1,7.8,0.035,349648.7,349648.7,29568,0,0,0,L,1122011218,0,121.55,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459689312,341302.00
04/03/2016 09:15,2,0.344,ACTIVE,211.25,338.14,59.981,1459689304,"201051344000955","219011344069620",30.22,-1.50,0,332.13,345.06,10.6,8.3,0.040,360813.8,360813.8,29504,0,0,0,L,1122011218,0,120.88,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459689313,341303.00
04/03/2016 09:15,2,0.143,ACTIVE,210.57,336.94,59.965,1459689304,"274151322000094","219011344069620",30.83,0.00,0,334.54,410.58,4.5,2.4,0.022,507875.7,507875.7,19244,0,0,0,L,1151911521,0,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459689314,341304.00
04/03/2016 09:15,2,0.240,ALERT,211.25,337.84,59.986,1459689304,"201051344000579","219011344069620",25.50,-2.00,0,299.67,341.45,6.2,4.1,0.000,361325.5,361325.5,5107,0,0,0,L,1122011218,0,120.42,121.10,0002,-6,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459689316,341305.00
04/03/2016 09:15,2,0.326,ACTIVE,211.48,342.95,59.981,1459689304,"201051344000890","219011344069620",31.75,-1.50,0,333.33,357.68,10.5,8.2,0.035,358113.2,358113.2,29531,0,0,0,L,1122011218,0,121.55,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459689317,341306.00
04/03/2016 09:15,2,0.336,ACTIVE,211.70,338.44,59.986,1459689304,"201051344000438","219011344069620",30.99,-2.00,0,334.24,351.97,10.6,8.3,0.031,360282.6,360282.6,29528,0,0,0,L,1122011218,0,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459689318,341307.00
04/03/2016 09:15,2,0.371,ACTIVE,211.70,338.44,59.949,1459689304,"201051344000417","219011344069620",30.63,-1.50,0,333.03,354.07,11.6,9.2,0.035,353678.0,353678.0,29679,0,0,0,L,1122011218,0,121.10,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459689318,341308.00
04/03/2016 09:15,2,0.234,ACTIVE,210.35,337.54,59.975,1459689304,"274151322000083","219011344069620",28.09,0.50,0,334.24,342.95,6.7,4.6,0.035,626933.0,626933.0,18515,0,0,0,L,1151911521,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459689319,341309.00
04/03/2016 09:15,2,0.180,ACTIVE,211.03,338.44,59.981,1459689304,"274151322000076","219011344069620",31.17,1.00,0,335.44,360.38,5.7,3.6,0.022,667143.6,667143.6,18524,0,0,0,L,1151911521,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459689320,341310.00
04/03/2016 09:15,2,0.242,ACTIVE,211.48,339.34,59.954,1459689304,"201051344000868","219011344069620",31.31,-2.00,0,332.73,353.77,7.8,5.6,0.022,346968.3,346968.3,24770,0,0,0,L,1122011218,0,120.42,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459689321,341311.00
04/03/2016 09:15,2,0.137,ACTIVE,210.57,337.24,59.975,1459689304,"274151322000095","219011344069620",30.10,-1.00,0,333.93,348.96,4.2,2.1,0.009,660457.5,660457.5,18416,0,0,0,L,1151911521,0,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459689322,341312.00
04/03/2016 09:15,2,0.156,ACTIVE,211.03,338.44,59.986,1459689304,"201051344000988","219011344069620",27.10,-2.00,0,297.26,341.75,4.3,2.3,0.000,344575.3,344575.3,25058,0,0,0,L,1122011218,0,120.20,121.33,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459689323,341313.00
04/03/2016 09:15,2,0.311,ACTIVE,211.25,337.24,59.975,1459689304,"201051344001025","219011344069620",30.69,-2.00,0,333.33,351.37,9.7,7.4,0.031,357791.3,357791.3,29581,0,0,0,L,1122011218,0,120.88,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459689324,341314.00
04/03/2016 09:15,2,0.225,ACTIVE,211.25,337.24,59.986,1459689304,"201051344000458","219011344069620",28.77,0.00,0,330.03,345.66,6.6,4.5,0.004,354800.5,354800.5,24983,0,0,0,L,1122011218,0,120.65,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459689325,341315.00
04/03/2016 09:15,2,0.223,ACTIVE,211.93,339.04,59.959,1459689304,"201051344000853","219011344069620",28.21,-2.00,0,333.93,344.15,6.4,4.2,0.013,353190.6,353190.6,24578,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459689326,341316.00
04/03/2016 09:15,2,0.311,ACTIVE,211.93,339.34,59.986,1459689304,"201051344000685","219011344069620",31.23,-1.50,0,332.73,357.08,9.8,7.6,0.035,359896.1,359896.1,29400,0,0,0,L,1122011218,0,122.01,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459689327,341317.00
04/03/2016 09:15,2,0.295,ACTIVE,211.93,338.74,59.986,1459689304,"201051344000917","219011344069620",30.45,0.00,0,333.63,360.08,9.1,6.9,0.040,357108.1,357108.1,29406,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459689327,341318.00
04/03/2016 09:15,2,0.285,ACTIVE,211.93,339.65,59.986,1459689304,"201051344001145","219011344069620",30.22,-2.00,0,333.63,348.66,8.8,6.5,0.040,362141.9,362141.9,29262,0,0,0,L,1122011218,0,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459689328,341319.00
04/03/2016 09:15,2,0.326,ACTIVE,211.70,338.74,59.996,1459689304,"201051344000651","219011344069620",30.71,-2.00,0,332.73,346.26,10.2,7.9,0.031,354106.1,354106.1,29631,0,0,0,L,1122011218,0,121.78,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459689329,341320.00
04/03/2016 09:15,2,0.217,ACTIVE,210.12,337.24,59.975,1459689304,"274151322000088","219011344069620",28.47,1.50,0,333.33,342.35,6.3,4.1,0.022,607606.0,607606.0,18209,0,0,0,L,1151911521,0,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459689330,341321.00
04/03/2016 09:15,2,0.160,ACTIVE,211.03,337.24,60.012,1459689304,"274151322000068","219011344069620",31.15,2.50,0,335.74,419.30,5.0,2.9,0.018,507970.3,507970.3,19436,0,0,0,L,1151911521,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459689331,341322.00
04/03/2016 09:15,2,0.277,ACTIVE,211.25,340.25,59.938,1459689304,"201051344001135","219011344069620",31.49,-1.00,0,333.33,356.48,8.9,6.6,0.031,350480.6,350480.6,29592,0,0,0,L,1122011218,0,121.10,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459689332,341323.00
04/03/2016 09:15,2,0.312,ACTIVE,211.03,343.55,59.981,1459689304,"201051344000594","219011344069620",31.71,-2.50,0,333.03,361.29,10.1,7.8,0.035,357637.0,357637.0,25013,0,0,0,L,1122011218,0,120.42,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459689333,341324.00
04/03/2016 09:15,2,0.307,ACTIVE,211.70,338.44,59.991,1459689304,"201051344001203","219011344069620",29.26,-2.00,0,333.93,356.48,9.2,6.9,0.040,357042.6,357042.6,29585,0,0,0,L,1122011218,0,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459689334,341325.00
04/03/2016 09:15,2,0.221,ACTIVE,210.35,336.94,59.986,1459689304,"274151322000054","219011344069620",29.86,2.00,0,333.63,343.55,6.7,4.5,0.035,621175.8,621175.8,18235,0,0,0,L,1151911521,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459689335,341326.00
04/03/2016 09:15,2,0.291,ACTIVE,211.48,337.54,59.970,1459689304,"201051344000867","219011344069620",30.71,-0.50,0,333.63,348.66,9.1,6.9,0.035,346153.1,346153.1,25017,0,0,0,L,1122011218,0,120.88,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459689336,341327.00
04/03/2016 09:15,2,0.352,ACTIVE,211.70,338.44,59.991,1459689304,"201051344001093","219011344069620",31.21,-0.50,0,333.03,359.78,11.1,8.8,0.035,355975.1,355975.1,29462,0,0,0,L,1122011218,0,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459689337,341328.00
04/03/2016 09:15,2,0.229,ACTIVE,211.03,338.74,59.986,1459689304,"201051344000900","219011344069620",29.82,-1.50,0,334.84,354.67,7.0,4.8,0.031,361441.3,361441.3,24418,0,0,0,L,1122011218,0,120.65,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459689337,341329.00
04/03/2016 09:15,2,0.256,ACTIVE,211.48,337.84,59.986,1459689304,"201051344000648","219011344069620",30.93,-2.50,0,333.93,354.37,8.1,5.8,0.018,354055.9,354055.9,24716,0,0,0,L,1122011218,0,120.20,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459689338,341330.00
04/03/2016 09:15,2,0.266,ACTIVE,211.48,337.84,59.996,1459689304,"201051344000569","219011344069620",30.83,-1.00,0,333.63,360.99,8.3,6.1,0.022,362816.0,362816.0,24352,0,0,0,L,1122011218,0,120.20,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459689339,341331.00
04/03/2016 09:15,2,0.184,ACTIVE,211.25,336.94,59.991,1459689304,"201051344000983","219011344069620",28.37,-1.50,0,326.12,347.76,5.3,3.2,0.009,354529.1,354529.1,24818,0,0,0,L,1122011218,0,120.65,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459689340,341332.00
