ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2016 09:15,2,0.176,ACTIVE,211.48,338.14,59.991,1459689304,"201051344001158","219011344069620",25.27,-3.00,0,299.07,342.05,4.5,2.4,0.000,349795.3,349795.3,25068,0,0,0,L,1122011218,0,120.42,121.10,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459689341,341333.00
04/03/2016 09:15,2,0.312,ACTIVE,211.93,339.04,59.991,1459689304,"201051344000576","219011344069620",30.85,-1.50,0,334.24,360.69,9.8,7.6,0.027,355967.0,355967.0,24489,0,0,0,L,1122011218,0,120.88,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459689342,341334.00
04/03/2016 09:15,2,0.240,ACTIVE,210.57,337.54,59.975,1459689304,"274151322000087","219011344069620",29.50,2.00,0,333.93,343.25,7.2,5.0,0.035,595579.0,595579.0,18303,0,0,0,L,1151911521,0,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459689343,341335.00
04/03/2016 09:30,2,0.225,ACTIVE,211.48,337.84,59.970,1459690203,"201051344000645","219011344069620",28.65,-0.50,0,332.73,353.47,6.5,4.4,0.013,355528.6,355528.6,24632,0,0,0,L,1122011218,0,120.88,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459690204,341336.00
04/03/2016 09:30,2,0.188,ACTIVE,210.35,336.34,60.007,1459690203,"274151322000085","219011344069620",28.69,0.50,0,333.63,340.55,5.5,3.4,0.013,624052.2,624052.2,18247,0,0,0,L,1151911521,0,121.33,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459690205,341337.00
04/03/2016 09:30,2,0.246,ACTIVE,211.70,339.65,59.975,1459690203,"201051344000633","219011344069620",30.89,-2.00,0,333.03,355.28,7.8,5.6,0.022,346482.4,346482.4,25085,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459690206,341338.00
04/03/2016 09:30,2,0.221,ALERT,211.25,336.94,59.970,1459690203,"201051344000469","219011344069620",27.49,-3.00,0,298.77,344.15,6.2,4.0,0.004,347796.2,347796.2,25035,0,0,0,L,1122011218,0,120.20,121.55,0002,-5,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459690208,341339.00
04/03/2016 09:30,2,0.264,ACTIVE,211.25,337.84,59.981,1459690203,"201051344000646","219011344069620",29.48,-2.00,0,331.53,345.06,7.9,5.7,0.022,352134.3,352134.3,29591,0,0,0,L,1122011218,0,121.33,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459690209,341340.00
04/03/2016 09:30,2,0.152,ACTIVE,209.90,336.94,59.970,1459690203,"274151322000052","219011344069620",29.64,0.00,0,332.73,340.25,4.6,2.5,0.013,632554.3,632554.3,18466,0,0,0,L,1151911521,0,120.20,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459690210,341341.00
04/03/2016 09:30,2,0.256,ACTIVE,211.48,338.14,59.970,1459690203,"201051344000585","219011344069620",30.00,-1.00,0,333.33,346.56,7.8,5.6,0.018,357728.5,357728.5,29602,0,0,0,L,1122011218,0,120.88,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459690211,341342.00
04/03/2016 09:30,2,0.275,ACTIVE,211.25,337.24,59.959,1459690203,"201051344001230","219011344069620",27.57,-2.00,0,330.93,343.25,7.7,5.5,0.018,356035.8,356035.8,29390,0,0,0,L,1122011218,0,121.33,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459690212,341343.00
04/03/2016 09:30,2,0.279,ACTIVE,211.70,338.74,59.981,1459690203,"201051344000582","219011344069620",30.02,-2.00,0,333.33,344.15,8.5,6.3,0.022,349650.5,349650.5,29569,0,0,0,L,1122011218,0,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459690212,341344.00
04/03/2016 09:30,2,0.301,ACTIVE,210.80,336.94,59.970,1459690203,"201051344000955","219011344069620",29.58,-1.50,0,331.23,342.95,9.0,6.8,0.022,360815.8,360815.8,29505,0,0,0,L,1122011218,0,120.65,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459690213,341345.00
04/03/2016 09:30,2,0.104,ACTIVE,210.35,336.94,59.970,1459690203,"274151322000094","219011344069620",30.02,0.00,0,333.93,340.55,3.2,1.2,0.009,507876.2,507876.2,19245,0,0,0,L,1151911521,0,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459690214,341346.00
04/03/2016 09:30,2,0.203,ALERT,210.80,325.52,59.975,1459690203,"201051344000579","219011344069620",25.76,-2.00,0,299.67,346.26,5.3,3.2,0.000,361326.5,361326.5,5109,0,0,0,L,1122011218,0,120.20,120.88,0002,-7,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459690216,341347.00
04/03/2016 09:30,2,0.287,ACTIVE,211.25,336.94,60.012,1459690203,"201051344000890","219011344069620",30.45,-1.50,0,333.33,347.76,8.9,6.6,0.027,358115.1,358115.1,29532,0,0,0,L,1122011218,0,121.33,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459690217,341348.00
04/03/2016 09:30,2,0.299,ACTIVE,211.25,337.54,59.981,1459690203,"201051344000438","219011344069620",29.38,-2.00,0,333.03,348.96,8.9,6.7,0.018,360284.5,360284.5,29529,0,0,0,L,1122011218,0,121.33,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459690218,341349.00
04/03/2016 09:30,2,0.324,ACTIVE,211.48,337.84,59.970,1459690203,"201051344000417","219011344069620",30.24,-1.50,0,332.13,345.06,10.0,7.7,0.018,353680.1,353680.1,29680,0,0,0,L,1122011218,0,121.10,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459690219,341350.00
04/03/2016 09:30,2,0.178,ACTIVE,210.57,337.84,59.965,1459690203,"274151322000083","219011344069620",28.49,0.50,0,333.03,340.85,5.1,3.0,0.022,626934.0,626934.0,18516,0,0,0,L,1151911521,0,120.88,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459690220,341351.00
04/03/2016 09:30,2,0.145,ACTIVE,211.03,337.54,59.965,1459690203,"274151322000076","219011344069620",30.28,1.00,0,334.54,341.15,4.4,2.3,0.013,667144.4,667144.4,18525,0,0,0,L,1151911521,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459690220,341352.00
04/03/2016 09:30,2,0.217,ACTIVE,211.25,337.54,59.970,1459690203,"201051344000868","219011344069620",29.60,-2.00,0,333.03,346.86,6.5,4.4,0.018,346969.6,346969.6,24771,0,0,0,L,1122011218,0,120.42,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459690221,341353.00
04/03/2016 09:30,2,0.109,ACTIVE,210.35,336.04,59.975,1459690203,"274151322000095","219011344069620",29.54,-1.00,0,333.33,339.34,3.3,1.2,0.004,660457.9,660457.9,18417,0,0,0,L,1151911521,0,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459690222,341354.00
04/03/2016 09:30,2,0.146,ALERT,210.80,300.57,59.975,1459690203,"201051344000988","219011344069620",23.30,-2.00,0,296.96,343.25,3.5,1.4,0.000,344575.8,344575.8,25059,0,0,0,L,1122011218,0,119.97,121.33,0002,-4,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459690224,341355.00
04/03/2016 09:30,2,0.264,ACTIVE,211.03,336.64,59.975,1459690203,"201051344001025","219011344069620",30.20,-2.00,0,332.73,351.37,8.1,5.9,0.018,357793.0,357793.0,29582,0,0,0,L,1122011218,0,120.65,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459690225,341356.00
04/03/2016 09:30,2,0.207,ALERT,211.25,336.34,59.970,1459690203,"201051344000458","219011344069620",27.45,0.00,0,299.37,342.05,5.8,3.6,0.004,354801.5,354801.5,24984,0,0,0,L,1122011218,0,120.65,121.33,0002,-4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459690227,341357.00
04/03/2016 09:30,2,0.201,ACTIVE,211.70,338.44,59.975,1459690203,"201051344000853","219011344069620",27.33,-2.00,0,319.81,354.37,5.6,3.4,0.009,353191.6,353191.6,24579,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459690228,341358.00
04/03/2016 09:30,2,0.275,ACTIVE,211.70,338.44,59.970,1459690203,"201051344000685","219011344069620",29.78,-2.00,0,333.03,345.66,8.3,6.1,0.022,359897.9,359897.9,29401,0,0,0,L,1122011218,0,122.01,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459690229,341359.00
04/03/2016 09:30,2,0.252,ACTIVE,211.48,338.14,59.949,1459690203,"201051344000917","219011344069620",29.74,0.00,0,331.83,343.85,7.6,5.4,0.022,357109.7,357109.7,29407,0,0,0,L,1122011218,0,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459690229,341360.00
04/03/2016 09:30,2,0.238,ACTIVE,211.48,337.54,59.970,1459690203,"201051344001145","219011344069620",29.20,-2.00,0,333.63,344.45,7.1,4.9,0.027,362143.4,362143.4,29263,0,0,0,L,1122011218,0,121.10,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459690230,341361.00
04/03/2016 09:30,2,0.285,ACTIVE,211.48,338.14,59.975,1459690203,"201051344000651","219011344069620",29.82,-2.00,0,333.63,343.55,8.6,6.4,0.022,354107.9,354107.9,29632,0,0,0,L,1122011218,0,121.55,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459690231,341362.00
04/03/2016 09:30,2,0.164,ACTIVE,209.90,335.74,59.949,1459690203,"274151322000088","219011344069620",27.77,1.00,0,332.43,340.55,4.6,2.5,0.013,607606.8,607606.8,18210,0,0,0,L,1151911521,0,121.55,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459690232,341363.00
04/03/2016 09:30,2,0.117,ACTIVE,211.03,336.94,59.959,1459690203,"274151322000068","219011344069620",30.08,2.50,0,334.54,341.15,3.6,1.5,0.004,507970.9,507970.9,19437,0,0,0,L,1151911521,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459690233,341364.00
04/03/2016 09:30,2,0.234,ACTIVE,211.03,336.34,59.970,1459690203,"201051344001135","219011344069620",30.36,-1.00,0,333.93,346.56,7.3,5.1,0.018,350482.2,350482.2,29593,0,0,0,L,1122011218,0,121.10,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459690234,341365.00
04/03/2016 09:30,2,0.279,ACTIVE,210.57,337.24,59.922,1459690203,"201051344000594","219011344069620",30.24,-2.00,0,333.33,349.86,8.6,6.4,0.018,357638.8,357638.8,25014,0,0,0,L,1122011218,0,120.42,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459690235,341366.00
04/03/2016 09:30,2,0.256,ACTIVE,211.25,337.24,59.965,1459690203,"201051344001203","219011344069620",29.50,-2.00,0,333.03,344.76,7.6,5.4,0.022,357044.3,357044.3,29586,0,0,0,L,1122011218,0,121.55,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459690236,341367.00
04/03/2016 09:30,2,0.168,ACTIVE,210.12,336.64,59.933,1459690203,"274151322000054","219011344069620",29.28,1.50,0,332.73,340.55,5.0,2.9,0.009,621176.8,621176.8,18236,0,0,0,L,1151911521,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459690237,341368.00
04/03/2016 09:30,2,0.252,ACTIVE,211.48,337.24,59.965,1459690203,"201051344000867","219011344069620",29.68,-0.50,0,332.13,346.86,7.6,5.4,0.018,346154.7,346154.7,25018,0,0,0,L,1122011218,0,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459690238,341369.00
04/03/2016 09:30,2,0.318,ACTIVE,211.03,337.84,59.959,1459690203,"201051344001093","219011344069620",29.48,-1.00,0,332.43,344.76,9.6,7.3,0.013,355977.1,355977.1,29463,0,0,0,L,1122011218,0,120.88,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459690239,341370.00
04/03/2016 09:30,2,0.191,ACTIVE,211.03,337.54,59.965,1459690203,"201051344000900","219011344069620",29.52,-1.50,0,331.83,343.85,5.7,3.6,0.027,361442.3,361442.3,24419,0,0,0,L,1122011218,0,120.65,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459690240,341371.00
04/03/2016 09:30,2,0.232,ACTIVE,211.25,336.94,59.965,1459690203,"201051344000648","219011344069620",29.22,-2.50,0,332.43,344.45,6.9,4.7,0.009,354057.2,354057.2,24717,0,0,0,L,1122011218,0,120.20,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459690241,341372.00
04/03/2016 09:30,2,0.229,ACTIVE,211.25,337.24,59.959,1459690203,"201051344000569","219011344069620",30.53,-1.50,0,333.33,351.07,7.1,5.0,0.013,362817.4,362817.4,24353,0,0,0,L,1122011218,0,120.20,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459690242,341373.00
04/03/2016 09:30,2,0.176,ALERT,211.25,338.14,59.944,1459690203,"201051344000983","219011344069620",26.30,-1.50,0,299.37,341.75,4.7,2.6,0.000,354529.9,354529.9,24819,0,0,0,L,1122011218,0,120.65,121.10,0002,-2,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459690243,341374.00
04/03/2016 09:30,2,0.150,ALERT,211.25,318.00,59.922,1459690203,"201051344001158","219011344069620",24.87,-3.00,0,299.07,340.85,3.8,1.7,0.000,349795.9,349795.9,25069,0,0,0,L,1122011218,0,120.20,121.10,0002,-3,0,0,0,0,0,0,5,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459690245,341375.00
04/03/2016 09:30,2,0.275,ACTIVE,211.70,338.74,59.965,1459690203,"201051344000576","219011344069620",30.51,-1.50,0,333.63,346.26,8.6,6.3,0.018,355968.8,355968.8,24490,0,0,0,L,1122011218,0,120.88,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459690246,341376.00
04/03/2016 09:30,2,0.178,ACTIVE,210.57,337.24,59.959,1459690203,"274151322000087","219011344069620",29.62,2.00,0,333.33,342.05,5.4,3.3,0.022,595580.1,595580.1,18304,0,0,0,L,1151911521,0,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459690247,341377.00
04/03/2016 09:45,2,0.211,ACTIVE,211.48,337.54,59.975,1459691103,"201051344000645","219011344069620",25.66,-1.00,0,312.89,356.78,5.5,3.4,0.004,355529.6,355529.6,24633,0,0,0,L,1122011218,0,120.88,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459691104,341378.00
04/03/2016 09:45,2,0.125,ACTIVE,210.35,336.34,59.970,1459691103,"274151322000085","219011344069620",27.91,0.50,0,333.63,341.45,3.5,1.5,0.009,624052.9,624052.9,18248,0,0,0,L,1151911521,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459691105,341379.00
04/03/2016 09:45,2,0.213,ACTIVE,211.93,339.34,59.986,1459691103,"201051344000633","219011344069620",28.92,-2.00,0,331.53,346.86,6.3,4.1,0.009,346483.7,346483.7,25086,0,0,0,L,1122011218,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459691106,341380.00
04/03/2016 09:45,2,0.205,ALERT,211.03,300.87,60.023,1459691103,"201051344000469","219011344069620",23.20,-3.50,0,297.87,351.37,4.8,2.8,0.000,347797.1,347797.1,25037,0,0,0,L,1122011218,0,119.97,121.55,0002,-5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459691108,341381.00
04/03/2016 09:45,2,0.223,ACTIVE,211.03,337.24,59.981,1459691103,"201051344000646","219011344069620",26.46,-2.00,0,332.43,342.05,6.0,3.8,0.004,352135.6,352135.6,29592,0,0,0,L,1122011218,0,121.33,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459691109,341382.00
04/03/2016 09:45,2,0.115,ACTIVE,209.90,325.52,59.975,1459691103,"274151322000052","219011344069620",25.70,0.00,0,322.81,339.95,3.0,0.9,0.000,632554.8,632554.8,18467,0,0,0,L,1151911521,0,120.20,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459691110,341383.00
04/03/2016 09:45,2,0.217,ACTIVE,211.25,336.34,59.975,1459691103,"201051344000585","219011344069620",25.54,-1.50,0,331.53,342.65,5.7,3.5,0.000,357729.7,357729.7,29603,0,0,0,L,1122011218,0,120.88,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459691111,341384.00
04/03/2016 09:45,2,0.232,ACTIVE,211.03,336.04,59.975,1459691103,"201051344001230","219011344069620",23.22,-2.50,0,331.23,341.75,5.5,3.4,0.004,356037.0,356037.0,29391,0,0,0,L,1122011218,0,121.33,120.20,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459691112,341385.00
04/03/2016 09:45,2,0.234,ACTIVE,211.48,336.64,59.996,1459691103,"201051344000582","219011344069620",27.15,-2.00,0,332.13,342.65,6.5,4.3,0.009,349651.8,349651.8,29570,0,0,0,L,1122011218,0,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459691113,341386.00
04/03/2016 09:45,2,0.268,ACTIVE,210.57,335.74,59.981,1459691103,"201051344000955","219011344069620",26.00,-1.50,0,331.53,341.15,7.0,4.9,0.004,360817.3,360817.3,29506,0,0,0,L,1122011218,0,120.65,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459691113,341387.00
04/03/2016 09:45,2,0.000,ALERT,210.12,297.87,59.986,1459691103,"274151322000094","219011344069620",44.15,-0.50,0,296.96,418.09,0.0,0.0,0.000,507876.3,507876.3,19246,0,0,0,L,1151911521,0,120.42,121.55,0002,-2,0,0,0,0,0,0,8,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459691115,341388.00
04/03/2016 09:45,2,0.209,ALERT,211.03,301.77,59.975,1459691103,"201051344000579","219011344069620",18.79,-3.00,0,299.07,337.54,4.0,1.9,0.000,361327.1,361327.1,5111,0,0,0,L,1122011218,0,120.20,121.10,0002,-7,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459691117,341389.00
04/03/2016 09:45,2,0.230,ACTIVE,210.80,336.34,59.954,1459691103,"201051344000890","219011344069620",28.71,-2.00,0,331.83,341.75,6.7,4.5,0.009,358116.6,358116.6,29533,0,0,0,L,1122011218,0,121.10,119.97,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459691118,341390.00
04/03/2016 09:45,2,0.254,ACTIVE,211.25,336.64,59.975,1459691103,"201051344000438","219011344069620",26.72,-2.00,0,332.73,342.65,6.9,4.7,0.004,360286.0,360286.0,29530,0,0,0,L,1122011218,0,121.33,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459691119,341391.00
04/03/2016 09:45,2,0.299,ACTIVE,211.25,336.64,59.975,1459691103,"201051344000417","219011344069620",25.11,-2.00,0,332.13,342.95,7.6,5.4,0.004,353681.9,353681.9,29681,0,0,0,L,1122011218,0,120.88,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459691120,341392.00
04/03/2016 09:45,2,0.117,ACTIVE,210.35,336.34,59.965,1459691103,"274151322000083","219011344069620",27.91,0.50,0,333.03,342.35,3.3,1.3,0.009,626934.6,626934.6,18517,0,0,0,L,1151911521,0,120.65,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459691121,341393.00
04/03/2016 09:45,2,0.104,ACTIVE,211.03,337.24,59.981,1459691103,"274151322000076","219011344069620",27.79,0.50,0,334.54,341.15,2.9,0.8,0.000,667144.8,667144.8,18526,0,0,0,L,1151911521,0,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459691122,341394.00
04/03/2016 09:45,2,0.199,ACTIVE,211.25,337.24,59.981,1459691103,"201051344000868","219011344069620",27.00,-2.00,0,325.52,348.96,5.5,3.4,0.004,346970.6,346970.6,24772,0,0,0,L,1122011218,0,120.42,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459691122,341395.00
04/03/2016 09:45,2,0.078,ALERT,210.35,299.97,59.970,1459691103,"274151322000095","219011344069620",24.21,-1.50,0,298.47,350.47,2.0,0.0,0.000,660458.1,660458.1,18418,0,0,0,L,1151911521,0,121.10,121.10,0002,-2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459691124,341396.00
04/03/2016 09:45,2,0.127,ACTIVE,210.80,300.87,60.023,1459691103,"201051344000988","219011344069620",20.06,-3.00,0,296.66,305.38,2.6,0.6,0.000,344576.1,344576.1,25061,0,0,0,L,1122011218,0,119.97,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459691125,341397.00
04/03/2016 09:45,2,0.201,ACTIVE,210.80,335.44,59.986,1459691103,"201051344001025","219011344069620",29.10,-2.00,0,332.13,342.05,6.0,3.8,0.004,357794.3,357794.3,29583,0,0,0,L,1122011218,0,120.65,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459691126,341398.00
04/03/2016 09:45,2,0.186,ALERT,211.03,301.17,60.007,1459691103,"201051344000458","219011344069620",23.08,-1.00,0,298.77,348.06,4.3,2.3,0.000,354802.3,354802.3,24986,0,0,0,L,1122011218,0,120.42,121.10,0002,-4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459691129,341399.00
04/03/2016 09:45,2,0.184,ALERT,211.70,338.44,59.981,1459691103,"201051344000853","219011344069620",26.28,-2.00,0,298.17,342.95,4.9,2.8,0.000,353192.4,353192.4,24580,0,0,0,L,1122011218,0,121.10,121.33,0002,-2,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459691130,341400.00
04/03/2016 09:45,2,0.234,ACTIVE,211.25,337.84,60.002,1459691103,"201051344000685","219011344069620",26.40,-2.00,0,332.13,343.55,6.3,4.2,0.009,359899.3,359899.3,29402,0,0,0,L,1122011218,0,121.78,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459691131,341401.00
04/03/2016 09:45,2,0.219,ACTIVE,211.03,337.54,59.970,1459691103,"201051344000917","219011344069620",25.52,-0.50,0,330.63,342.65,5.7,3.6,0.009,357110.9,357110.9,29408,0,0,0,L,1122011218,0,120.88,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459691132,341402.00
04/03/2016 09:45,2,0.193,ACTIVE,211.25,336.94,59.981,1459691103,"201051344001145","219011344069620",25.90,-2.50,0,333.03,342.35,5.1,3.0,0.009,362144.4,362144.4,29264,0,0,0,L,1122011218,0,121.10,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459691133,341403.00
04/03/2016 09:45,2,0.248,ACTIVE,210.80,336.34,59.975,1459691103,"201051344000651","219011344069620",26.20,-2.00,0,333.03,342.35,6.6,4.5,0.009,354109.4,354109.4,29633,0,0,0,L,1122011218,0,121.33,120.20,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459691134,341404.00
04/03/2016 09:45,2,0.104,ACTIVE,209.67,335.14,59.975,1459691103,"274151322000088","219011344069620",26.26,1.00,0,332.73,340.55,2.8,0.7,0.000,607607.3,607607.3,18211,0,0,0,L,1151911521,0,121.10,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459691135,341405.00
04/03/2016 09:45,2,0.047,ALERT,210.80,306.58,59.975,1459691103,"274151322000068","219011344069620",33.54,1.50,0,296.66,420.80,0.0,0.0,0.000,507971.1,507971.1,19438,0,0,0,L,1151911521,0,121.10,121.55,0002,0,0,0,0,0,0,0,15,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459691137,341406.00
04/03/2016 09:45,2,0.203,ACTIVE,210.57,335.14,59.975,1459691103,"201051344001135","219011344069620",25.82,-1.50,0,331.53,340.85,5.3,3.2,0.004,350483.2,350483.2,29594,0,0,0,L,1122011218,0,120.88,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459691138,341407.00
04/03/2016 09:45,2,0.256,ACTIVE,210.80,337.24,59.975,1459691103,"201051344000594","219011344069620",26.46,-2.50,0,330.33,342.05,6.9,4.7,0.009,357640.3,357640.3,25015,0,0,0,L,1122011218,0,120.42,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459691139,341408.00
04/03/2016 09:45,2,0.229,ACTIVE,211.03,336.04,59.944,1459691103,"201051344001203","219011344069620",25.45,-2.50,0,332.73,343.25,5.9,3.8,0.009,357045.5,357045.5,29587,0,0,0,L,1122011218,0,121.55,120.20,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459691139,341409.00
04/03/2016 09:45,2,0.113,ACTIVE,209.90,336.04,59.970,1459691103,"274151322000054","219011344069620",27.77,1.50,0,332.73,341.15,3.2,1.1,0.009,621177.4,621177.4,18237,0,0,0,L,1151911521,0,120.88,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459691140,341410.00
04/03/2016 09:45,2,0.191,ACTIVE,211.25,336.94,59.981,1459691103,"201051344000867","219011344069620",28.90,-1.00,0,332.43,342.65,5.6,3.5,0.009,346155.9,346155.9,25019,0,0,0,L,1122011218,0,120.65,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459691141,341411.00
04/03/2016 09:45,2,0.273,ACTIVE,211.03,336.64,59.981,1459691103,"201051344001093","219011344069620",27.89,-1.00,0,332.13,342.65,7.8,5.6,0.009,355978.8,355978.8,29464,0,0,0,L,1122011218,0,120.88,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459691142,341412.00
04/03/2016 09:45,2,0.146,ACTIVE,211.03,337.54,59.991,1459691103,"201051344000900","219011344069620",29.50,-1.50,0,331.53,344.45,4.4,2.4,0.013,361443.2,361443.2,24420,0,0,0,L,1122011218,0,120.65,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459691143,341413.00
04/03/2016 09:45,2,0.215,ALERT,211.25,336.94,60.007,1459691103,"201051344000648","219011344069620",25.98,-3.00,0,297.87,342.95,5.7,3.5,0.004,354058.3,354058.3,24718,0,0,0,L,1122011218,0,120.20,121.55,0002,-6,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459691145,341414.00
04/03/2016 09:45,2,0.217,ACTIVE,211.03,337.24,59.986,1459691103,"201051344000569","219011344069620",29.38,-1.50,0,332.13,350.17,6.5,4.3,0.013,362818.6,362818.6,24354,0,0,0,L,1122011218,0,119.97,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459691146,341415.00
04/03/2016 09:45,2,0.152,ALERT,210.80,300.87,59.986,1459691103,"201051344000983","219011344069620",23.10,-2.00,0,298.77,349.86,3.6,1.5,0.000,354530.4,354530.4,24821,0,0,0,L,1122011218,0,120.20,120.88,0002,-2,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459691148,341416.00
04/03/2016 09:45,2,0.146,ACTIVE,211.25,301.17,59.986,1459691103,"201051344001158","219011344069620",19.76,-3.50,0,298.77,318.30,3.0,0.9,0.000,349796.2,349796.2,25071,0,0,0,L,1122011218,0,120.20,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459691148,341417.00
04/03/2016 09:45,2,0.244,ACTIVE,211.70,338.74,59.991,1459691103,"201051344000576","219011344069620",28.88,-2.00,0,332.13,343.85,7.2,5.0,0.013,355970.3,355970.3,24491,0,0,0,L,1122011218,0,120.65,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459691149,341418.00
04/03/2016 09:45,2,0.129,ACTIVE,210.12,336.64,59.986,1459691103,"274151322000087","219011344069620",27.31,1.50,0,333.03,339.95,3.6,1.5,0.004,595580.8,595580.8,18305,0,0,0,L,1151911521,0,121.10,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459691150,341419.00
04/03/2016 10:00,2,0.229,ALERT,211.70,337.84,59.954,1459692003,"201051344000645","219011344069620",30.63,-1.00,0,298.47,342.95,7.1,5.0,0.018,355530.6,355530.6,24634,0,0,0,L,1122011218,0,121.10,121.33,0002,-4,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692005,341420.00
04/03/2016 10:00,2,0.145,ACTIVE,210.35,336.34,59.949,1459692003,"274151322000085","219011344069620",27.85,0.50,0,329.73,342.65,4.1,2.0,0.013,624053.3,624053.3,18249,0,0,0,L,1151911521,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692006,341421.00
04/03/2016 10:00,2,0.270,ALERT,211.70,339.34,59.944,1459692003,"201051344000633","219011344069620",28.15,-2.00,0,297.57,343.25,7.7,5.5,0.018,346484.9,346484.9,25087,0,0,0,L,1122011218,0,121.10,121.55,0002,-3,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692008,341422.00
04/03/2016 10:00,2,0.217,ACTIVE,211.25,334.84,59.981,1459692003,"201051344000469","219011344069620",26.96,-3.50,0,298.17,339.95,6.0,3.9,0.000,347797.9,347797.9,25039,0,0,0,L,1122011218,0,120.20,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692009,341423.00
04/03/2016 10:00,2,0.236,ALERT,210.80,337.24,59.944,1459692003,"201051344000646","219011344069620",27.02,-2.50,0,297.87,339.95,6.4,4.3,0.009,352136.6,352136.6,29593,0,0,0,L,1122011218,0,121.33,120.42,0002,-5,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692011,341424.00
04/03/2016 10:00,2,0.131,ALERT,209.90,336.04,59.933,1459692003,"274151322000052","219011344069620",29.02,0.00,0,296.96,346.26,3.8,1.8,0.000,632555.2,632555.2,18468,0,0,0,L,1151911521,0,120.20,121.33,0002,-2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692012,341425.00
04/03/2016 10:00,2,0.225,ALERT,211.03,336.94,59.959,1459692003,"201051344000585","219011344069620",26.42,-1.50,0,297.57,340.25,6.0,3.9,0.004,357730.6,357730.6,29604,0,0,0,L,1122011218,0,120.65,120.88,0002,-5,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692014,341426.00
04/03/2016 10:00,2,0.242,ALERT,211.03,336.04,59.981,1459692003,"201051344001230","219011344069620",24.05,-2.50,0,297.87,339.34,5.9,3.8,0.009,356037.9,356037.9,29392,0,0,0,L,1122011218,0,121.33,120.20,0002,-6,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692016,341427.00
04/03/2016 10:00,2,0.230,ALERT,211.48,336.64,59.922,1459692003,"201051344000582","219011344069620",30.04,-2.50,0,299.07,341.45,7.0,4.9,0.009,349653.0,349653.0,29571,0,0,0,L,1122011218,0,121.33,120.88,0002,-4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692018,341428.00
04/03/2016 10:00,2,0.275,ALERT,210.57,336.34,59.954,1459692003,"201051344000955","219011344069620",27.53,-1.50,0,297.57,340.85,7.7,5.5,0.009,360818.6,360818.6,29507,0,0,0,L,1122011218,0,120.65,120.65,0002,-4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692020,341429.00
04/03/2016 10:00,2,0.068,ALERT,210.35,336.64,59.944,1459692003,"274151322000094","219011344069620",28.86,-1.00,0,296.36,418.39,2.0,0.0,0.004,507876.3,507876.3,19248,0,0,0,L,1151911521,0,120.42,121.55,0002,-3,0,0,0,0,0,0,19,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692021,341430.00
04/03/2016 10:00,2,0.238,ACTIVE,211.03,301.47,59.970,1459692003,"201051344000579","219011344069620",21.69,-3.00,0,299.67,303.28,5.2,3.1,0.000,361327.7,361327.7,5113,0,0,0,L,1122011218,0,120.42,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692022,341431.00
04/03/2016 10:00,2,0.242,ALERT,211.03,335.74,59.938,1459692003,"201051344000890","219011344069620",29.48,-2.00,0,298.77,340.55,7.3,5.1,0.013,358117.8,358117.8,29534,0,0,0,L,1122011218,0,121.33,120.20,0002,-3,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692024,341432.00
04/03/2016 10:00,2,0.248,ALERT,211.03,336.04,59.959,1459692003,"201051344000438","219011344069620",29.82,-2.50,0,298.17,340.55,7.5,5.4,0.013,360287.3,360287.3,29531,0,0,0,L,1122011218,0,121.33,120.65,0002,-3,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692026,341433.00
04/03/2016 10:00,2,0.305,ALERT,211.25,336.94,59.954,1459692003,"201051344000417","219011344069620",25.94,-2.00,0,297.26,341.45,8.1,5.9,0.009,353683.3,353683.3,29682,0,0,0,L,1122011218,0,120.88,120.65,0002,-4,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692028,341434.00
04/03/2016 10:00,2,0.139,ACTIVE,210.35,336.64,59.954,1459692003,"274151322000083","219011344069620",27.77,0.00,0,313.80,353.77,4.0,1.9,0.013,626935.0,626935.0,18518,0,0,0,L,1151911521,0,120.88,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692029,341435.00
04/03/2016 10:00,2,0.117,ACTIVE,210.57,336.94,59.954,1459692003,"274151322000076","219011344069620",29.82,0.00,0,313.80,352.87,3.5,1.5,0.013,667145.1,667145.1,18527,0,0,0,L,1151911521,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692030,341436.00
04/03/2016 10:00,2,0.244,ALERT,211.03,336.94,59.959,1459692003,"201051344000868","219011344069620",30.55,-2.00,0,299.37,340.55,7.6,5.4,0.018,346971.6,346971.6,24773,0,0,0,L,1122011218,0,120.42,121.33,0002,-5,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692032,341437.00
04/03/2016 10:00,2,0.098,ACTIVE,210.35,335.14,59.944,1459692003,"274151322000095","219011344069620",29.08,-1.00,0,298.17,344.45,2.9,0.9,0.004,660458.2,660458.2,18420,0,0,0,L,1151911521,0,121.10,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692032,341438.00
04/03/2016 10:00,2,0.146,ACTIVE,210.80,300.57,59.954,1459692003,"201051344000988","219011344069620",23.12,-3.00,0,296.96,302.37,3.5,1.4,0.000,344576.3,344576.3,25062,0,0,0,L,1122011218,0,119.97,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692033,341439.00
04/03/2016 10:00,2,0.213,ALERT,210.57,335.14,59.975,1459692003,"201051344001025","219011344069620",29.84,-2.50,0,297.57,341.15,6.5,4.3,0.009,357795.3,357795.3,29584,0,0,0,L,1122011218,0,120.65,120.42,0002,-5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692035,341440.00
04/03/2016 10:00,2,0.215,ACTIVE,210.80,336.34,59.959,1459692003,"201051344000458","219011344069620",27.97,-0.50,0,299.07,347.76,6.1,4.0,0.000,354803.1,354803.1,24988,0,0,0,L,1122011218,0,120.65,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692036,341441.00
04/03/2016 10:00,2,0.230,ACTIVE,211.25,337.84,59.938,1459692003,"201051344000853","219011344069620",25.39,-2.50,0,298.77,341.75,6.0,3.8,0.009,353193.2,353193.2,24582,0,0,0,L,1122011218,0,120.88,121.10,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692037,341442.00
04/03/2016 10:00,2,0.254,ALERT,211.48,338.14,59.954,1459692003,"201051344000685","219011344069620",26.96,-2.00,0,297.87,341.75,7.0,4.8,0.018,359900.4,359900.4,29403,0,0,0,L,1122011218,0,121.78,120.65,0002,-5,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692039,341443.00
04/03/2016 10:00,2,0.236,ALERT,211.25,337.24,59.965,1459692003,"201051344000917","219011344069620",26.78,-0.50,0,296.36,341.75,6.5,4.3,0.009,357111.9,357111.9,29409,0,0,0,L,1122011218,0,120.88,120.88,0002,-4,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692041,341444.00
04/03/2016 10:00,2,0.193,ALERT,211.25,337.24,59.965,1459692003,"201051344001145","219011344069620",29.54,-2.50,0,297.57,340.55,5.8,3.7,0.013,362145.2,362145.2,29265,0,0,0,L,1122011218,0,121.10,120.42,0002,-3,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692042,341445.00
04/03/2016 10:00,2,0.273,ALERT,211.03,337.24,59.959,1459692003,"201051344000651","219011344069620",26.14,-2.50,0,297.26,341.15,7.2,5.1,0.009,354110.6,354110.6,29634,0,0,0,L,1122011218,0,121.55,120.20,0002,-4,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692044,341446.00
04/03/2016 10:00,2,0.117,ACTIVE,209.67,334.54,59.954,1459692003,"274151322000088","219011344069620",27.31,0.50,0,319.81,348.66,3.2,1.2,0.004,607607.5,607607.5,18212,0,0,0,L,1151911521,0,121.10,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692045,341447.00
04/03/2016 10:00,2,0.086,ALERT,210.80,336.64,59.954,1459692003,"274151322000068","219011344069620",29.00,1.50,0,296.36,420.20,2.5,0.5,0.000,507971.2,507971.2,19440,0,0,0,L,1151911521,0,121.10,121.55,0002,-0,0,0,0,0,0,0,21,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692047,341448.00
04/03/2016 10:00,2,0.205,ALERT,210.57,335.44,59.970,1459692003,"201051344001135","219011344069620",28.57,-1.50,0,297.87,339.04,6.0,3.8,0.013,350484.1,350484.1,29595,0,0,0,L,1122011218,0,120.88,120.20,0002,-3,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692049,341449.00
04/03/2016 10:00,2,0.289,ALERT,210.57,336.94,59.970,1459692003,"201051344000594","219011344069620",30.63,-2.50,0,299.07,341.45,9.1,6.8,0.027,357641.6,357641.6,25016,0,0,0,L,1122011218,0,120.20,120.65,0002,-5,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692051,341450.00
04/03/2016 10:00,2,0.236,ALERT,210.80,336.34,59.965,1459692003,"201051344001203","219011344069620",26.60,-2.50,0,297.87,342.35,6.4,4.3,0.009,357046.4,357046.4,29588,0,0,0,L,1122011218,0,121.33,120.20,0002,-5,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692053,341451.00
04/03/2016 10:00,2,0.131,ACTIVE,209.90,335.74,59.959,1459692003,"274151322000054","219011344069620",27.91,1.00,0,326.72,343.25,3.7,1.7,0.004,621177.7,621177.7,18238,0,0,0,L,1151911521,0,121.10,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692053,341452.00
04/03/2016 10:00,2,0.213,ALERT,211.25,336.94,59.965,1459692003,"201051344000867","219011344069620",30.28,-1.00,0,297.87,340.25,6.5,4.4,0.013,346156.8,346156.8,25020,0,0,0,L,1122011218,0,120.88,120.88,0002,-4,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692055,341453.00
04/03/2016 10:00,2,0.297,ALERT,210.80,337.24,59.970,1459692003,"201051344001093","219011344069620",30.45,-1.00,0,298.47,341.75,9.2,6.9,0.018,355980.3,355980.3,29465,0,0,0,L,1122011218,0,120.88,120.42,0002,-3,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692057,341454.00
04/03/2016 10:00,2,0.188,ACTIVE,211.03,363.09,59.965,1459692003,"201051344000900","219011344069620",33.77,-2.00,0,322.81,365.19,6.5,4.3,0.022,361443.9,361443.9,24421,0,0,0,L,1122011218,0,120.65,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692058,341455.00
04/03/2016 10:00,2,0.242,ACTIVE,211.25,336.64,59.975,1459692003,"201051344000648","219011344069620",29.88,-3.00,0,297.87,342.05,7.4,5.2,0.013,354059.4,354059.4,24720,0,0,0,L,1122011218,0,120.20,121.33,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692059,341456.00
04/03/2016 10:00,2,0.264,ACTIVE,211.03,336.94,59.970,1459692003,"201051344000569","219011344069620",30.51,-2.00,0,310.19,358.28,8.2,6.0,0.018,362819.8,362819.8,24355,0,0,0,L,1122011218,0,120.20,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692060,341457.00
04/03/2016 10:00,2,0.178,ALERT,211.03,336.34,59.975,1459692003,"201051344000983","219011344069620",27.99,-2.00,0,299.37,352.27,5.1,3.0,0.009,354530.9,354530.9,24823,0,0,0,L,1122011218,0,120.42,120.88,0002,-3,0,0,0,0,0,0,5,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692062,341458.00
04/03/2016 10:00,2,0.178,ACTIVE,211.03,300.57,59.975,1459692003,"201051344001158","219011344069620",20.61,-4.00,0,298.77,302.37,3.7,1.7,0.000,349796.5,349796.5,25072,0,0,0,L,1122011218,0,120.20,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692062,341459.00
04/03/2016 10:00,2,0.301,ALERT,211.48,337.84,59.965,1459692003,"201051344000576","219011344069620",28.69,-2.00,0,298.77,342.95,8.7,6.5,0.022,355971.6,355971.6,24492,0,0,0,L,1122011218,0,120.88,121.10,0002,-5,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692064,341460.00
04/03/2016 10:00,2,0.146,ACTIVE,210.12,336.34,59.970,1459692003,"274151322000087","219011344069620",27.91,1.50,0,321.01,348.06,4.1,2.1,0.013,595581.2,595581.2,18306,0,0,0,L,1151911521,0,120.65,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692065,341461.00
04/03/2016 10:15,2,0.262,ACTIVE,211.25,357.38,59.975,1459692904,"201051344000645","219011344069620",33.30,-1.00,0,332.73,364.59,8.9,6.6,0.031,355532.0,355532.0,24636,0,0,0,L,1122011218,0,120.65,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692905,341462.00
04/03/2016 10:15,2,0.141,ACTIVE,209.67,335.14,59.975,1459692904,"274151322000085","219011344069620",27.87,0.50,0,332.43,338.74,4.0,2.0,0.013,624053.8,624053.8,18250,0,0,0,L,1151911521,0,121.10,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692906,341463.00
04/03/2016 10:15,2,0.268,ACTIVE,211.25,359.78,59.975,1459692904,"201051344000633","219011344069620",33.42,-2.00,0,324.62,363.09,9.1,6.9,0.027,346486.3,346486.3,25089,0,0,0,L,1122011218,0,120.65,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692907,341464.00
04/03/2016 10:15,2,0.207,ALERT,210.80,300.87,59.975,1459692904,"201051344000469","219011344069620",23.32,-3.50,0,298.17,342.35,4.9,2.8,0.000,347798.7,347798.7,25040,0,0,0,L,1122011218,0,119.75,121.33,0002,-5,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692909,341465.00
04/03/2016 10:15,2,0.229,ALERT,210.35,336.34,59.981,1459692904,"201051344000646","219011344069620",25.17,-2.50,0,297.57,350.17,5.8,3.7,0.004,352137.5,352137.5,29595,0,0,0,L,1122011218,0,121.10,120.20,0002,-5,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692910,341466.00
04/03/2016 10:15,2,0.133,ACTIVE,209.44,336.34,59.981,1459692904,"274151322000052","219011344069620",29.08,0.00,0,318.91,353.77,4.0,1.9,0.013,632555.6,632555.6,18470,0,0,0,L,1151911521,0,119.97,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692911,341467.00
04/03/2016 10:15,2,0.189,ACTIVE,210.57,336.64,59.986,1459692904,"201051344000585","219011344069620",28.17,-1.50,0,297.57,340.85,5.4,3.3,0.009,357731.5,357731.5,29606,0,0,0,L,1122011218,0,120.42,120.65,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692912,341468.00
04/03/2016 10:15,2,0.205,ACTIVE,210.57,335.14,59.959,1459692904,"201051344001230","219011344069620",27.23,-2.50,0,297.87,339.04,5.7,3.5,0.009,356038.7,356038.7,29394,0,0,0,L,1122011218,0,121.10,119.97,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692913,341469.00
04/03/2016 10:15,2,0.223,ACTIVE,211.03,336.34,59.965,1459692904,"201051344000582","219011344069620",29.38,-3.00,0,324.32,351.67,6.7,4.5,0.004,349654.1,349654.1,29573,0,0,0,L,1122011218,0,121.10,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692914,341470.00
04/03/2016 10:15,2,0.273,ACTIVE,210.12,335.14,59.986,1459692904,"201051344000955","219011344069620",26.12,-2.00,0,314.10,360.08,7.3,5.1,0.009,360819.8,360819.8,29509,0,0,0,L,1122011218,0,120.20,120.20,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692915,341471.00
04/03/2016 10:15,2,0.064,ALERT,209.67,339.34,59.981,1459692904,"274151322000094","219011344069620",28.77,-1.50,0,295.76,425.01,1.9,0.0,0.000,507876.3,507876.3,19250,0,0,0,L,1151911521,0,120.20,121.10,0002,-4,0,0,0,0,0,0,100,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692917,341472.00
04/03/2016 10:15,2,0.256,ALERT,210.80,336.34,59.986,1459692904,"201051344000579","219011344069620",25.05,-3.00,0,299.67,357.38,6.5,4.4,0.000,361328.6,361328.6,5114,0,0,0,L,1122011218,0,120.20,120.65,0002,-7,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692918,341473.00
04/03/2016 10:15,2,0.230,ACTIVE,210.57,335.44,59.996,1459692904,"201051344000890","219011344069620",28.77,-2.00,0,298.17,340.25,6.8,4.6,0.009,358118.9,358118.9,29536,0,0,0,L,1122011218,0,120.88,119.75,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692919,341474.00
04/03/2016 10:15,2,0.248,ACTIVE,210.57,336.34,59.991,1459692904,"201051344000438","219011344069620",28.61,-2.50,0,316.20,357.08,7.2,5.0,0.009,360288.5,360288.5,29533,0,0,0,L,1122011218,0,121.10,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692920,341475.00
04/03/2016 10:15,2,0.266,ACTIVE,210.80,335.74,59.986,1459692904,"201051344000417","219011344069620",28.05,-2.00,0,297.57,341.75,7.6,5.4,0.009,353684.6,353684.6,29684,0,0,0,L,1122011218,0,120.65,120.42,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692921,341476.00
