ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2016 10:15,2,0.133,ACTIVE,209.90,335.74,60.007,1459692904,"274151322000083","219011344069620",27.83,0.00,0,332.13,340.55,3.8,1.7,0.009,626935.3,626935.3,18519,0,0,0,L,1151911521,0,120.42,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692922,341477.00
04/03/2016 10:15,2,0.115,ACTIVE,210.35,336.04,59.996,1459692904,"274151322000076","219011344069620",29.66,0.50,0,333.03,340.85,3.5,1.5,0.009,667145.4,667145.4,18528,0,0,0,L,1151911521,0,120.65,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692923,341478.00
04/03/2016 10:15,2,0.230,ACTIVE,210.80,336.64,59.986,1459692904,"201051344000868","219011344069620",30.24,-2.50,0,331.53,352.27,7.1,4.9,0.018,346972.8,346972.8,24775,0,0,0,L,1122011218,0,120.20,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692924,341479.00
04/03/2016 10:15,2,0.107,ALERT,209.67,335.44,59.991,1459692904,"274151322000095","219011344069620",29.40,-1.00,0,298.47,346.56,3.2,1.2,0.009,660458.4,660458.4,18421,0,0,0,L,1151911521,0,120.88,120.65,0002,-3,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692926,341480.00
04/03/2016 10:15,2,0.148,ALERT,210.35,300.57,59.965,1459692904,"201051344000988","219011344069620",23.52,-3.00,0,296.66,351.07,3.5,1.5,0.000,344576.7,344576.7,25063,0,0,0,L,1122011218,0,119.75,121.10,0002,-5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692927,341481.00
04/03/2016 10:15,2,0.199,ACTIVE,210.35,335.14,59.991,1459692904,"201051344001025","219011344069620",28.92,-2.50,0,315.90,354.67,5.9,3.8,0.004,357796.2,357796.2,29586,0,0,0,L,1122011218,0,120.42,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692928,341482.00
04/03/2016 10:15,2,0.256,ALERT,210.80,336.04,59.986,1459692904,"201051344000458","219011344069620",29.54,-0.50,0,298.47,341.15,7.7,5.5,0.013,354804.2,354804.2,24989,0,0,0,L,1122011218,0,120.42,120.88,0002,-4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692930,341483.00
04/03/2016 10:15,2,0.273,ALERT,211.48,338.44,59.996,1459692904,"201051344000853","219011344069620",26.28,-2.50,0,298.77,342.05,7.3,5.1,0.009,353194.2,353194.2,24583,0,0,0,L,1122011218,0,120.88,121.33,0002,-2,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692932,341484.00
04/03/2016 10:15,2,0.254,ACTIVE,211.03,337.24,59.996,1459692904,"201051344000685","219011344069620",26.00,-2.00,0,297.57,342.95,6.7,4.5,0.004,359901.4,359901.4,29405,0,0,0,L,1122011218,0,121.55,120.20,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692933,341485.00
04/03/2016 10:15,2,0.232,ACTIVE,210.57,336.94,59.986,1459692904,"201051344000917","219011344069620",26.52,-0.50,0,310.49,368.20,6.3,4.1,0.009,357112.8,357112.8,29411,0,0,0,L,1122011218,0,120.65,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692934,341486.00
04/03/2016 10:15,2,0.186,ACTIVE,210.80,336.64,59.996,1459692904,"201051344001145","219011344069620",29.12,-2.50,0,314.40,359.78,5.5,3.4,0.009,362146.0,362146.0,29267,0,0,0,L,1122011218,0,120.88,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692935,341487.00
04/03/2016 10:15,2,0.258,ACTIVE,210.57,336.04,59.986,1459692904,"201051344000651","219011344069620",25.58,-2.50,0,297.26,362.49,6.7,4.5,0.004,354111.7,354111.7,29636,0,0,0,L,1122011218,0,121.10,120.20,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692936,341488.00
04/03/2016 10:15,2,0.113,ACTIVE,209.44,335.44,59.981,1459692904,"274151322000088","219011344069620",26.84,0.50,0,331.53,338.44,3.0,1.0,0.000,607607.8,607607.8,18213,0,0,0,L,1151911521,0,121.10,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692937,341489.00
04/03/2016 10:15,2,0.082,ALERT,210.57,336.34,59.975,1459692904,"274151322000068","219011344069620",28.65,1.00,0,295.46,424.11,2.4,0.4,0.000,507971.2,507971.2,19442,0,0,0,L,1151911521,0,120.88,121.55,0002,-1,0,0,0,0,0,0,112,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692939,341490.00
04/03/2016 10:15,2,0.188,ACTIVE,210.12,334.84,59.986,1459692904,"201051344001135","219011344069620",28.98,-2.00,0,321.31,352.27,5.5,3.4,0.009,350484.9,350484.9,29597,0,0,0,L,1122011218,0,120.65,120.20,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692940,341491.00
04/03/2016 10:15,2,0.332,ACTIVE,210.57,352.57,60.002,1459692904,"201051344000594","219011344069620",32.60,-2.50,0,330.33,356.48,11.0,8.7,0.044,357643.3,357643.3,25018,0,0,0,L,1122011218,0,120.20,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692941,341492.00
04/03/2016 10:15,2,0.240,ACTIVE,210.57,336.04,59.991,1459692904,"201051344001203","219011344069620",26.02,-2.50,0,312.89,367.30,6.3,4.2,0.009,357047.4,357047.4,29590,0,0,0,L,1122011218,0,121.33,120.20,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692942,341493.00
04/03/2016 10:15,2,0.131,ACTIVE,209.44,335.44,59.981,1459692904,"274151322000054","219011344069620",27.83,1.00,0,331.83,338.74,3.7,1.6,0.004,621178.1,621178.1,18239,0,0,0,L,1151911521,0,120.88,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692943,341494.00
04/03/2016 10:15,2,0.229,ACTIVE,211.25,341.45,59.991,1459692904,"201051344000867","219011344069620",31.61,-1.00,0,319.21,358.58,7.4,5.2,0.018,346157.9,346157.9,25022,0,0,0,L,1122011218,0,120.88,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692943,341495.00
04/03/2016 10:15,2,0.314,ACTIVE,210.57,346.86,59.991,1459692904,"201051344001093","219011344069620",32.10,-1.50,0,330.33,348.96,10.2,8.0,0.018,355982.0,355982.0,29467,0,0,0,L,1122011218,0,120.88,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692944,341496.00
04/03/2016 10:15,2,0.328,ACTIVE,210.80,365.19,59.959,1459692904,"201051344000900","219011344069620",33.93,-1.50,0,333.93,375.11,11.3,9.0,0.071,361445.2,361445.2,24422,0,0,0,L,1122011218,0,120.42,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692945,341497.00
04/03/2016 10:15,2,0.273,ACTIVE,211.03,359.18,59.991,1459692904,"201051344000648","219011344069620",33.52,-3.00,0,316.80,362.79,9.4,7.1,0.022,354060.8,354060.8,24721,0,0,0,L,1122011218,0,119.97,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692946,341498.00
04/03/2016 10:15,2,0.277,ACTIVE,211.03,341.45,59.986,1459692904,"201051344000569","219011344069620",31.55,-2.00,0,331.53,366.10,8.9,6.6,0.031,362821.3,362821.3,24356,0,0,0,L,1122011218,0,120.20,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692947,341499.00
04/03/2016 10:15,2,0.221,ACTIVE,211.03,336.94,59.981,1459692904,"201051344000983","219011344069620",29.78,-2.00,0,298.47,342.05,6.7,4.5,0.013,354531.7,354531.7,24825,0,0,0,L,1122011218,0,120.42,120.65,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692948,341500.00
04/03/2016 10:15,2,0.178,ALERT,211.25,325.52,59.986,1459692904,"201051344001158","219011344069620",23.82,-4.00,0,298.77,340.85,4.3,2.2,0.000,349796.9,349796.9,25073,0,0,0,L,1122011218,0,120.20,120.88,0002,-4,0,0,0,0,0,0,4,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692950,341501.00
04/03/2016 10:15,2,0.309,ACTIVE,211.48,370.60,59.975,1459692904,"201051344000576","219011344069620",34.61,-2.00,0,332.13,373.31,10.9,8.6,0.027,355973.3,355973.3,24494,0,0,0,L,1122011218,0,120.65,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692951,341502.00
04/03/2016 10:15,2,0.143,ACTIVE,209.90,335.74,59.991,1459692904,"274151322000087","219011344069620",27.85,1.50,0,332.13,338.74,4.0,2.0,0.013,595581.7,595581.7,18307,0,0,0,L,1151911521,0,120.88,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459692952,341503.00
04/03/2016 10:30,2,0.404,ACTIVE,211.70,362.19,60.007,1459693803,"201051344000645","219011344069620",33.60,-0.50,0,334.54,381.42,13.8,11.4,0.062,355533.7,355533.7,24637,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459693804,341504.00
04/03/2016 10:30,2,0.135,ACTIVE,210.12,335.14,59.996,1459693803,"274151322000085","219011344069620",30.38,0.50,0,333.03,338.44,4.2,2.1,0.004,624054.2,624054.2,18251,0,0,0,L,1151911521,0,120.88,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459693805,341505.00
04/03/2016 10:30,2,0.352,ACTIVE,211.70,380.22,60.007,1459693803,"201051344000633","219011344069620",35.50,-2.00,0,332.73,384.43,12.8,10.4,0.057,346488.0,346488.0,25090,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459693806,341506.00
04/03/2016 10:30,2,0.213,ACTIVE,211.03,301.77,60.002,1459693803,"201051344000469","219011344069620",23.97,-4.00,0,298.17,303.28,5.2,3.1,0.000,347799.3,347799.3,25042,0,0,0,L,1122011218,0,119.97,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459693807,341507.00
04/03/2016 10:30,2,0.221,ALERT,210.35,336.04,60.007,1459693803,"201051344000646","219011344069620",24.59,-2.50,0,297.26,345.36,5.5,3.4,0.000,352138.3,352138.3,29597,0,0,0,L,1122011218,0,121.10,120.20,0002,-5,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459693809,341508.00
04/03/2016 10:30,2,0.137,ACTIVE,209.67,335.74,59.975,1459693803,"274151322000052","219011344069620",29.18,0.00,0,325.52,342.65,4.1,2.0,0.004,632556.0,632556.0,18471,0,0,0,L,1151911521,0,120.20,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459693810,341509.00
04/03/2016 10:30,2,0.180,ALERT,210.80,336.64,60.007,1459693803,"201051344000585","219011344069620",27.35,-1.50,0,297.26,356.18,5.0,2.9,0.004,357732.1,357732.1,29607,0,0,0,L,1122011218,0,120.65,120.88,0002,-5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459693812,341510.00
04/03/2016 10:30,2,0.250,ALERT,210.57,335.14,60.007,1459693803,"201051344001230","219011344069620",24.89,-2.50,0,297.57,338.14,6.3,4.2,0.004,356039.6,356039.6,29395,0,0,0,L,1122011218,0,121.10,120.20,0002,-5,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459693814,341511.00
04/03/2016 10:30,2,0.244,ALERT,211.03,336.04,59.991,1459693803,"201051344000582","219011344069620",26.74,-2.50,0,299.37,340.25,6.6,4.5,0.009,349655.1,349655.1,29574,0,0,0,L,1122011218,0,121.10,120.65,0002,-5,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459693816,341512.00
04/03/2016 10:30,2,0.291,ALERT,210.12,335.14,59.996,1459693803,"201051344000955","219011344069620",29.06,-2.00,0,297.26,339.95,8.6,6.4,0.018,360821.0,360821.0,29510,0,0,0,L,1122011218,0,120.42,120.42,0002,-4,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459693817,341513.00
04/03/2016 10:30,2,0.062,ALERT,210.12,318.00,59.996,1459693803,"274151322000094","219011344069620",26.04,-1.50,0,295.46,425.01,1.6,0.0,0.000,507876.3,507876.3,19252,0,0,0,L,1151911521,0,120.42,121.55,0002,-4,0,0,0,0,0,0,153,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459693819,341514.00
04/03/2016 10:30,2,0.268,ACTIVE,211.25,337.84,59.996,1459693803,"201051344000579","219011344069620",29.80,-2.50,0,299.07,352.87,8.1,5.9,0.022,361329.7,361329.7,5116,0,0,0,L,1122011218,0,120.65,120.88,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459693820,341515.00
04/03/2016 10:30,2,0.225,ALERT,210.80,335.44,60.028,1459693803,"201051344000890","219011344069620",28.49,-2.00,0,297.57,338.44,6.5,4.4,0.004,358119.9,358119.9,29537,0,0,0,L,1122011218,0,121.33,119.97,0002,-3,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459693822,341516.00
04/03/2016 10:30,2,0.258,ALERT,210.80,336.04,60.023,1459693803,"201051344000438","219011344069620",30.20,-2.50,0,297.26,360.99,7.9,5.7,0.018,360289.6,360289.6,29534,0,0,0,L,1122011218,0,121.33,120.42,0002,-3,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459693824,341517.00
04/03/2016 10:30,2,0.258,ALERT,210.80,336.64,60.012,1459693803,"201051344000417","219011344069620",27.59,-2.00,0,296.66,343.25,7.2,5.0,0.000,353685.8,353685.8,29685,0,0,0,L,1122011218,0,120.88,120.42,0002,-4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459693825,341518.00
04/03/2016 10:30,2,0.131,ACTIVE,210.35,335.74,59.986,1459693803,"274151322000083","219011344069620",29.90,0.00,0,327.92,342.95,4.0,2.0,0.004,626935.7,626935.7,18520,0,0,0,L,1151911521,0,120.65,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459693826,341519.00
04/03/2016 10:30,2,0.109,ACTIVE,210.57,336.94,59.981,1459693803,"274151322000076","219011344069620",29.28,0.00,0,331.23,342.65,3.3,1.2,0.013,667145.7,667145.7,18529,0,0,0,L,1151911521,0,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459693827,341520.00
04/03/2016 10:30,2,0.221,ACTIVE,211.25,337.84,59.986,1459693803,"201051344000868","219011344069620",25.21,-2.00,0,331.23,342.05,5.7,3.5,0.009,346973.7,346973.7,24776,0,0,0,L,1122011218,0,120.42,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459693828,341521.00
04/03/2016 10:30,2,0.109,ACTIVE,210.12,335.74,60.002,1459693803,"274151322000095","219011344069620",28.27,-1.00,0,313.20,360.08,3.2,1.1,0.009,660458.6,660458.6,18423,0,0,0,L,1151911521,0,121.10,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459693829,341522.00
04/03/2016 10:30,2,0.160,ACTIVE,211.03,338.44,59.991,1459693803,"201051344000988","219011344069620",27.31,-2.50,0,296.36,355.88,4.5,2.4,0.000,344577.1,344577.1,25065,0,0,0,L,1122011218,0,120.42,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459693830,341523.00
04/03/2016 10:30,2,0.191,ALERT,210.35,335.14,59.986,1459693803,"201051344001025","219011344069620",28.41,-2.50,0,297.26,346.26,5.5,3.4,0.004,357797.0,357797.0,29587,0,0,0,L,1122011218,0,120.42,120.42,0002,-5,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459693832,341524.00
04/03/2016 10:30,2,0.293,ACTIVE,211.03,377.82,59.996,1459693803,"201051344000458","219011344069620",35.46,0.00,0,326.72,380.22,10.6,8.3,0.027,354805.8,354805.8,24991,0,0,0,L,1122011218,0,120.65,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459693833,341525.00
04/03/2016 10:30,2,0.312,ACTIVE,211.70,339.95,59.986,1459693803,"201051344000853","219011344069620",31.27,-2.50,0,332.43,346.56,9.9,7.7,0.035,353195.6,353195.6,24585,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459693834,341526.00
04/03/2016 10:30,2,0.264,ALERT,211.03,336.94,59.996,1459693803,"201051344000685","219011344069620",26.36,-2.00,0,297.26,350.17,7.0,4.9,0.013,359902.4,359902.4,29406,0,0,0,L,1122011218,0,121.55,120.42,0002,-5,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459693835,341527.00
04/03/2016 10:30,2,0.242,ALERT,210.57,336.34,59.991,1459693803,"201051344000917","219011344069620",27.25,-0.50,0,297.57,340.55,6.7,4.6,0.009,357113.7,357113.7,29412,0,0,0,L,1122011218,0,120.65,120.65,0002,-4,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459693837,341528.00
04/03/2016 10:30,2,0.191,ALERT,210.80,336.64,59.986,1459693803,"201051344001145","219011344069620",29.56,-2.50,0,297.87,339.95,5.8,3.7,0.018,362146.8,362146.8,29268,0,0,0,L,1122011218,0,120.88,120.42,0002,-3,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459693839,341529.00
04/03/2016 10:30,2,0.244,ALERT,210.80,336.64,59.981,1459693803,"201051344000651","219011344069620",29.38,-2.50,0,296.66,339.95,7.3,5.1,0.009,354112.7,354112.7,29637,0,0,0,L,1122011218,0,121.33,120.20,0002,-4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459693841,341530.00
04/03/2016 10:30,2,0.111,ACTIVE,209.67,335.74,59.970,1459693803,"274151322000088","219011344069620",26.80,0.50,0,328.82,341.15,3.0,1.0,0.004,607607.9,607607.9,18214,0,0,0,L,1151911521,0,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459693842,341531.00
04/03/2016 10:30,2,0.078,ALERT,210.80,311.09,59.970,1459693803,"274151322000068","219011344069620",25.66,0.50,0,295.76,424.41,2.1,0.1,0.000,507971.2,507971.2,19444,0,0,0,L,1151911521,0,120.88,121.55,0002,-1,0,0,0,0,0,0,187,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459693844,341532.00
04/03/2016 10:30,2,0.193,ALERT,210.35,334.84,59.991,1459693803,"201051344001135","219011344069620",29.38,-1.50,0,299.07,338.14,5.8,3.7,0.009,350485.6,350485.6,29598,0,0,0,L,1122011218,0,120.65,120.42,0002,-3,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459693845,341533.00
04/03/2016 10:30,2,0.543,ACTIVE,210.80,363.39,59.975,1459693803,"201051344000594","219011344069620",33.56,-2.50,0,332.73,375.41,18.5,15.9,0.106,357645.9,357645.9,25019,0,0,0,L,1122011218,0,120.42,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459693846,341534.00
04/03/2016 10:30,2,0.244,ACTIVE,210.80,336.04,59.981,1459693803,"201051344001203","219011344069620",27.69,-2.50,0,308.69,359.48,6.8,4.7,0.022,357048.3,357048.3,29591,0,0,0,L,1122011218,0,121.33,120.20,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459693847,341535.00
04/03/2016 10:30,2,0.123,ACTIVE,209.90,334.84,59.965,1459693803,"274151322000054","219011344069620",29.56,1.50,0,331.83,338.44,3.7,1.6,0.000,621178.4,621178.4,18240,0,0,0,L,1151911521,0,120.88,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459693848,341536.00
04/03/2016 10:30,2,0.311,ACTIVE,211.25,371.81,59.970,1459693803,"201051344000867","219011344069620",34.75,-0.50,0,332.13,376.62,11.0,8.7,0.044,346159.2,346159.2,25023,0,0,0,L,1122011218,0,120.88,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459693849,341537.00
04/03/2016 10:30,2,0.324,ACTIVE,210.57,367.00,59.981,1459693803,"201051344001093","219011344069620",34.23,-1.00,0,331.83,369.40,11.3,8.9,0.027,355983.8,355983.8,29468,0,0,0,L,1122011218,0,120.88,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459693850,341538.00
04/03/2016 10:30,2,0.572,ACTIVE,210.80,366.70,59.965,1459693803,"201051344000900","219011344069620",33.87,-1.50,0,335.14,382.33,19.7,17.1,0.146,361447.8,361447.8,24423,0,0,0,L,1122011218,0,120.65,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459693851,341539.00
04/03/2016 10:30,2,0.375,ACTIVE,211.25,373.01,59.975,1459693803,"201051344000648","219011344069620",34.87,-2.50,0,333.63,378.12,13.3,10.9,0.057,354062.8,354062.8,24722,0,0,0,L,1122011218,0,120.20,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459693852,341540.00
04/03/2016 10:30,2,0.375,ACTIVE,211.25,374.21,59.970,1459693803,"201051344000569","219011344069620",34.93,-1.00,0,333.33,379.92,13.4,11.0,0.057,362823.1,362823.1,24357,0,0,0,L,1122011218,0,120.20,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459693853,341541.00
04/03/2016 10:30,2,0.299,ACTIVE,211.03,369.40,59.981,1459693803,"201051344000983","219011344069620",34.49,-1.50,0,331.53,376.01,10.5,8.2,0.044,354533.0,354533.0,24826,0,0,0,L,1122011218,0,120.65,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459693854,341542.00
04/03/2016 10:30,2,0.201,ALERT,211.48,337.54,59.965,1459693803,"201051344001158","219011344069620",25.90,-3.50,0,298.17,346.86,5.3,3.2,0.009,349797.4,349797.4,25075,0,0,0,L,1122011218,0,120.42,120.88,0002,-3,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459693855,341543.00
04/03/2016 10:30,2,0.320,ACTIVE,211.48,385.33,59.954,1459693803,"201051344000576","219011344069620",36.14,-1.50,0,333.03,388.64,11.8,9.5,0.031,355975.5,355975.5,24495,0,0,0,L,1122011218,0,120.65,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459693856,341544.00
04/03/2016 10:30,2,0.139,ACTIVE,210.12,336.04,59.959,1459693803,"274151322000087","219011344069620",27.83,1.50,0,332.13,339.65,3.9,1.8,0.009,595582.0,595582.0,18308,0,0,0,L,1151911521,0,120.88,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459693857,341545.00
04/03/2016 10:45,2,0.479,ACTIVE,211.70,380.52,59.981,1459694704,"201051344000645","219011344069620",35.52,0.00,0,335.14,387.74,17.2,14.7,0.088,355537.5,355537.5,24638,0,0,0,L,1122011218,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459694705,341546.00
04/03/2016 10:45,2,0.143,ACTIVE,210.57,337.24,59.965,1459694704,"274151322000085","219011344069620",30.63,0.50,0,333.33,340.25,4.5,2.4,0.013,624054.8,624054.8,18252,0,0,0,L,1151911521,0,121.78,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459694706,341547.00
04/03/2016 10:45,2,0.498,ACTIVE,211.93,371.81,59.970,1459694704,"201051344000633","219011344069620",34.47,-1.00,0,334.54,391.64,17.4,14.9,0.097,346491.5,346491.5,25091,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459694707,341548.00
04/03/2016 10:45,2,0.225,ACTIVE,211.48,337.84,59.970,1459694704,"201051344000469","219011344069620",27.75,-3.00,0,299.07,350.77,6.3,4.2,0.000,347800.3,347800.3,25043,0,0,0,L,1122011218,0,120.20,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459694708,341549.00
04/03/2016 10:45,2,0.225,ACTIVE,211.25,337.54,59.965,1459694704,"201051344000646","219011344069620",27.95,-2.00,0,296.96,339.65,6.4,4.2,0.009,352139.3,352139.3,29599,0,0,0,L,1122011218,0,121.33,120.88,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459694709,341550.00
04/03/2016 10:45,2,0.158,ACTIVE,210.35,336.64,59.970,1459694704,"274151322000052","219011344069620",29.74,0.50,0,330.33,340.25,4.8,2.7,0.009,632556.6,632556.6,18472,0,0,0,L,1151911521,0,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459694710,341551.00
04/03/2016 10:45,2,0.205,ACTIVE,211.70,338.14,59.975,1459694704,"201051344000585","219011344069620",25.09,-1.50,0,296.96,339.65,5.2,3.1,0.004,357732.9,357732.9,29609,0,0,0,L,1122011218,0,120.88,121.33,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459694710,341552.00
04/03/2016 10:45,2,0.275,ACTIVE,211.48,337.54,59.975,1459694704,"201051344001230","219011344069620",30.95,-2.00,0,297.57,345.96,8.7,6.4,0.031,356041.0,356041.0,29397,0,0,0,L,1122011218,0,121.33,120.65,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459694711,341553.00
04/03/2016 10:45,2,0.271,ACTIVE,211.93,338.14,60.007,1459694704,"201051344000582","219011344069620",30.97,-2.00,0,298.47,357.98,8.6,6.3,0.027,349656.6,349656.6,29576,0,0,0,L,1122011218,0,121.33,121.33,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459694712,341554.00
04/03/2016 10:45,2,0.340,ACTIVE,211.03,351.67,59.949,1459694704,"201051344000955","219011344069620",32.60,-1.00,0,330.33,364.89,11.2,8.9,0.040,360823.0,360823.0,29512,0,0,0,L,1122011218,0,120.65,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459694713,341555.00
04/03/2016 10:45,2,0.184,ALERT,210.57,373.91,59.975,1459694704,"274151322000094","219011344069620",34.97,-0.50,0,295.76,493.84,6.5,4.3,0.027,507877.2,507877.2,19254,0,0,0,L,1151911521,0,120.88,121.55,0002,-3,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459694715,341556.00
04/03/2016 10:45,2,0.303,ACTIVE,211.48,338.14,59.975,1459694704,"201051344000579","219011344069620",30.87,-2.00,0,332.73,352.57,9.5,7.3,0.027,361331.5,361331.5,5117,0,0,0,L,1122011218,0,120.65,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459694716,341557.00
04/03/2016 10:45,2,0.266,ACTIVE,211.48,336.94,59.975,1459694704,"201051344000890","219011344069620",30.85,-1.50,0,297.87,356.78,8.3,6.1,0.018,358121.3,358121.3,29539,0,0,0,L,1122011218,0,121.33,120.42,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459694717,341558.00
04/03/2016 10:45,2,0.297,ACTIVE,211.70,354.97,59.944,1459694704,"201051344000438","219011344069620",33.06,-1.50,0,324.62,365.80,9.9,7.7,0.031,360291.4,360291.4,29536,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459694718,341559.00
04/03/2016 10:45,2,0.311,ACTIVE,211.70,338.14,59.986,1459694704,"201051344000417","219011344069620",26.88,-2.00,0,296.96,341.45,8.4,6.2,0.009,353687.3,353687.3,29687,0,0,0,L,1122011218,0,121.10,121.10,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459694719,341560.00
04/03/2016 10:45,2,0.150,ACTIVE,210.57,337.54,59.965,1459694704,"274151322000083","219011344069620",30.34,0.50,0,333.03,340.55,4.7,2.6,0.013,626936.3,626936.3,18521,0,0,0,L,1151911521,0,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459694720,341561.00
04/03/2016 10:45,2,0.104,ACTIVE,211.25,337.84,59.975,1459694704,"274151322000076","219011344069620",29.54,0.50,0,324.92,346.86,3.2,1.1,0.004,667146.0,667146.0,18530,0,0,0,L,1151911521,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459694721,341562.00
04/03/2016 10:45,2,0.266,ALERT,211.25,345.96,59.986,1459694704,"201051344000868","219011344069620",31.99,-2.00,0,299.97,357.68,8.7,6.4,0.027,346975.2,346975.2,24777,0,0,0,L,1122011218,0,120.42,121.55,0002,-5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459694723,341563.00
04/03/2016 10:45,2,0.102,ACTIVE,210.57,336.64,59.975,1459694704,"274151322000095","219011344069620",29.44,-1.00,0,318.00,349.56,3.1,1.1,0.004,660458.9,660458.9,18424,0,0,0,L,1151911521,0,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459694724,341564.00
04/03/2016 10:45,2,0.186,ALERT,211.25,338.74,59.991,1459694704,"201051344000988","219011344069620",28.19,-2.00,0,296.96,343.55,5.3,3.2,0.013,344577.8,344577.8,25066,0,0,0,L,1122011218,0,120.42,121.55,0002,-4,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459694726,341565.00
04/03/2016 10:45,2,0.211,ACTIVE,211.25,336.64,59.965,1459694704,"201051344001025","219011344069620",29.24,-2.00,0,296.96,341.75,6.3,4.2,0.013,357798.0,357798.0,29589,0,0,0,L,1122011218,0,120.88,121.10,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459694727,341566.00
04/03/2016 10:45,2,0.297,ACTIVE,211.25,383.53,59.975,1459694704,"201051344000458","219011344069620",36.02,0.50,0,333.93,390.44,10.8,8.5,0.027,354807.9,354807.9,24992,0,0,0,L,1122011218,0,120.65,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459694727,341567.00
04/03/2016 10:45,2,0.408,ACTIVE,211.93,373.61,59.944,1459694704,"201051344000853","219011344069620",34.81,-1.00,0,335.74,384.43,14.5,12.0,0.075,353198.7,353198.7,24586,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459694728,341568.00
04/03/2016 10:45,2,0.289,ACTIVE,211.93,339.04,59.975,1459694704,"201051344000685","219011344069620",30.69,-2.00,0,296.96,352.57,9.0,6.8,0.027,359904.0,359904.0,29408,0,0,0,L,1122011218,0,122.01,120.88,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459694729,341569.00
04/03/2016 10:45,2,0.305,ACTIVE,211.70,350.77,59.970,1459694704,"201051344000917","219011344069620",32.44,0.00,0,321.61,367.60,10.1,7.8,0.040,357115.3,357115.3,29414,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459694730,341570.00
04/03/2016 10:45,2,0.238,ACTIVE,211.70,353.17,59.944,1459694704,"201051344001145","219011344069620",32.82,-2.00,0,317.70,367.90,8.0,5.8,0.027,362148.1,362148.1,29270,0,0,0,L,1122011218,0,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459694731,341571.00
04/03/2016 10:45,2,0.279,ACTIVE,211.48,344.45,59.975,1459694704,"201051344000651","219011344069620",31.87,-2.00,0,313.50,364.89,9.1,6.8,0.022,354114.3,354114.3,29639,0,0,0,L,1122011218,0,121.55,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459694732,341572.00
04/03/2016 10:45,2,0.105,ACTIVE,210.35,336.64,60.007,1459694704,"274151322000088","219011344069620",27.83,1.00,0,327.62,342.05,3.0,0.9,0.004,607608.2,607608.2,18215,0,0,0,L,1151911521,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459694733,341573.00
04/03/2016 10:45,2,0.148,ALERT,211.25,338.44,59.959,1459694704,"274151322000068","219011344069620",30.79,1.50,0,296.06,496.24,4.7,2.6,0.022,507972.0,507972.0,19446,0,0,0,L,1151911521,0,121.55,121.55,0002,-1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459694735,341574.00
04/03/2016 10:45,2,0.234,ACTIVE,211.03,357.08,59.975,1459694704,"201051344001135","219011344069620",33.26,-1.00,0,315.30,367.60,7.9,5.7,0.027,350486.9,350486.9,29600,0,0,0,L,1122011218,0,120.88,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459694736,341575.00
04/03/2016 10:45,2,0.818,ACTIVE,211.03,369.10,59.975,1459694704,"201051344000594","219011344069620",33.95,-1.50,0,332.73,385.33,28.1,25.2,0.194,357651.4,357651.4,25020,0,0,0,L,1122011218,0,120.42,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459694736,341576.00
04/03/2016 10:45,2,0.295,ACTIVE,211.48,343.55,59.970,1459694704,"201051344001203","219011344069620",31.87,-2.00,0,330.03,370.30,9.6,7.3,0.035,357049.9,357049.9,29592,0,0,0,L,1122011218,0,121.55,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459694738,341577.00
04/03/2016 10:45,2,0.131,ACTIVE,210.57,336.94,59.965,1459694704,"274151322000054","219011344069620",30.22,1.50,0,331.83,339.95,4.0,1.9,0.018,621178.9,621178.9,18241,0,0,0,L,1151911521,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459694739,341578.00
04/03/2016 10:45,2,0.676,ACTIVE,211.70,374.21,59.959,1459694704,"201051344000867","219011344069620",34.69,0.00,0,333.33,389.54,23.8,21.0,0.150,346163.0,346163.0,25024,0,0,0,L,1122011218,0,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459694739,341579.00
04/03/2016 10:45,2,0.465,ACTIVE,211.48,376.92,59.970,1459694704,"201051344001093","219011344069620",35.19,-0.50,0,331.23,383.53,16.6,14.1,0.071,355987.1,355987.1,29469,0,0,0,L,1122011218,0,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459694740,341580.00
04/03/2016 10:45,2,0.586,ACTIVE,211.25,376.01,59.981,1459694704,"201051344000900","219011344069620",34.71,-0.50,0,334.84,385.33,20.7,18.0,0.155,361452.7,361452.7,24424,0,0,0,L,1122011218,0,120.88,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459694741,341581.00
04/03/2016 10:45,2,0.502,ACTIVE,211.70,368.20,59.991,1459694704,"201051344000648","219011344069620",34.23,-2.00,0,334.54,386.83,17.4,14.9,0.097,354066.3,354066.3,24723,0,0,0,L,1122011218,0,120.42,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459694742,341582.00
04/03/2016 10:45,2,0.459,ACTIVE,211.48,379.62,59.981,1459694704,"201051344000569","219011344069620",35.42,-0.50,0,334.54,391.34,16.5,14.0,0.084,362826.6,362826.6,24358,0,0,0,L,1122011218,0,120.42,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459694743,341583.00
04/03/2016 10:45,2,0.348,ACTIVE,211.48,376.31,59.981,1459694704,"201051344000983","219011344069620",35.15,-0.50,0,334.24,385.03,12.4,10.1,0.062,354535.6,354535.6,24827,0,0,0,L,1122011218,0,120.65,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459694744,341584.00
04/03/2016 10:45,2,0.232,ACTIVE,211.70,338.44,60.018,1459694704,"201051344001158","219011344069620",28.23,-3.00,0,298.47,343.85,6.7,4.5,0.018,349798.5,349798.5,25077,0,0,0,L,1122011218,0,120.65,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459694745,341585.00
04/03/2016 10:45,2,0.607,ACTIVE,211.93,372.41,59.970,1459694704,"201051344000576","219011344069620",34.49,-1.00,0,355.28,412.38,21.2,18.6,0.133,355979.3,355979.3,24496,0,0,0,L,1122011218,0,120.88,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459694746,341586.00
04/03/2016 10:45,2,0.127,ACTIVE,210.80,337.54,59.975,1459694704,"274151322000087","219011344069620",29.26,1.50,0,328.22,342.35,3.8,1.8,0.009,595582.5,595582.5,18309,0,0,0,L,1151911521,0,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459694747,341587.00
04/03/2016 11:00,2,0.568,ACTIVE,212.83,367.90,60.002,1459695603,"201051344000645","219011344069620",34.11,1.00,0,334.84,390.44,19.6,17.0,0.119,355541.8,355541.8,24639,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459695605,341588.00
04/03/2016 11:00,2,0.125,ACTIVE,211.25,337.54,59.991,1459695603,"274151322000085","219011344069620",30.34,1.00,0,333.33,340.55,3.9,1.8,0.009,624055.4,624055.4,18253,0,0,0,L,1151911521,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459695605,341589.00
04/03/2016 11:00,2,0.520,ACTIVE,212.83,376.31,60.007,1459695603,"201051344000633","219011344069620",34.97,-0.50,0,335.74,394.35,18.5,15.9,0.102,346495.7,346495.7,25092,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459695606,341590.00
04/03/2016 11:00,2,0.281,ALERT,212.16,339.95,59.996,1459695603,"201051344000469","219011344069620",27.73,-2.50,0,298.77,344.45,7.9,5.7,0.013,347801.6,347801.6,25044,0,0,0,L,1122011218,0,120.88,121.78,0002,-5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459695608,341591.00
04/03/2016 11:00,2,0.275,ALERT,211.48,338.74,59.996,1459695603,"201051344000646","219011344069620",31.09,-1.50,0,298.47,348.06,8.7,6.5,0.027,352140.8,352140.8,29600,0,0,0,L,1122011218,0,121.78,120.88,0002,-4,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459695610,341592.00
04/03/2016 11:00,2,0.189,ACTIVE,210.80,337.24,59.996,1459695603,"274151322000052","219011344069620",30.26,0.50,0,332.43,341.15,5.8,3.7,0.013,632557.5,632557.5,18473,0,0,0,L,1151911521,0,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459695611,341593.00
04/03/2016 11:00,2,0.248,ALERT,211.93,354.97,60.002,1459695603,"201051344000585","219011344069620",32.96,-1.00,0,298.47,357.68,8.3,6.1,0.027,357734.1,357734.1,29610,0,0,0,L,1122011218,0,121.10,121.55,0002,-4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459695613,341594.00
04/03/2016 11:00,2,0.371,ACTIVE,211.70,369.70,60.007,1459695603,"201051344001230","219011344069620",34.37,-1.50,0,331.23,378.42,12.9,10.5,0.066,356043.3,356043.3,29398,0,0,0,L,1122011218,0,121.55,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459695614,341595.00
04/03/2016 11:00,2,0.344,ACTIVE,212.16,369.10,60.007,1459695603,"201051344000582","219011344069620",34.41,-1.50,0,332.43,376.31,12.1,9.7,0.049,349658.7,349658.7,29577,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459695614,341596.00
04/03/2016 11:00,2,0.469,ACTIVE,211.25,356.48,60.018,1459695603,"201051344000955","219011344069620",32.98,-0.50,0,333.03,379.32,15.7,13.2,0.080,360826.0,360826.0,29513,0,0,0,L,1122011218,0,120.88,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459695615,341597.00
04/03/2016 11:00,2,0.367,ACTIVE,211.25,338.14,60.012,1459695603,"274151322000094","219011344069620",29.60,0.00,0,333.93,377.52,11.1,8.7,0.066,507878.9,507878.9,19256,0,0,0,L,1151911521,0,120.88,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459695616,341598.00
04/03/2016 11:00,2,0.316,ACTIVE,212.38,344.45,59.996,1459695603,"201051344000579","219011344069620",31.95,-1.50,0,333.33,370.60,10.3,8.0,0.035,361333.5,361333.5,5118,0,0,0,L,1122011218,0,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459695617,341599.00
04/03/2016 11:00,2,0.336,ACTIVE,211.48,350.17,60.012,1459695603,"201051344000890","219011344069620",32.50,-1.00,0,331.53,368.50,11.1,8.8,0.035,358123.4,358123.4,29540,0,0,0,L,1122011218,0,121.55,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459695618,341600.00
04/03/2016 11:00,2,0.369,ACTIVE,211.93,339.65,59.996,1459695603,"201051344000438","219011344069620",31.33,-1.50,0,333.03,375.11,11.7,9.4,0.044,360293.7,360293.7,29537,0,0,0,L,1122011218,0,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459695619,341601.00
04/03/2016 11:00,2,0.350,ALERT,211.93,339.65,59.996,1459695603,"201051344000417","219011344069620",31.35,-1.00,0,298.77,359.78,11.2,8.8,0.031,353689.3,353689.3,29688,0,0,0,L,1122011218,0,121.33,121.10,0002,-3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459695621,341602.00
04/03/2016 11:00,2,0.191,ACTIVE,211.25,338.14,59.991,1459695603,"274151322000083","219011344069620",31.01,0.50,0,333.03,353.17,6.0,3.9,0.027,626937.2,626937.2,18522,0,0,0,L,1151911521,0,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459695622,341603.00
04/03/2016 11:00,2,0.123,ACTIVE,211.93,338.74,59.996,1459695603,"274151322000076","219011344069620",30.12,0.50,0,321.31,350.47,3.8,1.7,0.009,667146.4,667146.4,18531,0,0,0,L,1151911521,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459695623,341604.00
04/03/2016 11:00,2,0.508,ACTIVE,212.38,367.90,59.996,1459695603,"201051344000868","219011344069620",34.01,-1.50,0,335.44,385.33,17.5,15.0,0.110,346977.9,346977.9,24779,0,0,0,L,1122011218,0,121.10,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459695624,341605.00
04/03/2016 11:00,2,0.111,ACTIVE,211.25,337.24,59.991,1459695603,"274151322000095","219011344069620",29.78,-0.50,0,312.89,354.37,3.4,1.3,0.004,660459.3,660459.3,18425,0,0,0,L,1151911521,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459695625,341606.00
04/03/2016 11:00,2,0.219,ACTIVE,212.16,341.15,59.986,1459695603,"201051344000988","219011344069620",31.39,-1.50,0,297.26,349.86,7.0,4.8,0.018,344578.9,344578.9,25068,0,0,0,L,1122011218,0,120.88,121.55,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459695626,341607.00
04/03/2016 11:00,2,0.295,ACTIVE,211.48,357.98,60.007,1459695603,"201051344001025","219011344069620",33.32,-1.50,0,310.19,380.82,9.9,7.7,0.031,357799.5,357799.5,29590,0,0,0,L,1122011218,0,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459695626,341608.00
04/03/2016 11:00,2,0.299,ACTIVE,212.16,385.03,59.996,1459695603,"201051344000458","219011344069620",36.16,1.50,0,335.74,394.65,11.0,8.7,0.031,354810.1,354810.1,24993,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459695627,341609.00
04/03/2016 11:00,2,0.631,ACTIVE,212.83,364.59,60.002,1459695603,"201051344000853","219011344069620",33.66,-0.50,0,335.74,391.34,21.5,18.8,0.146,353203.3,353203.3,24587,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459695628,341610.00
04/03/2016 11:00,2,0.336,ACTIVE,212.16,357.68,59.991,1459695603,"201051344000685","219011344069620",33.20,-1.50,0,331.83,366.70,11.3,9.0,0.049,359906.1,359906.1,29409,0,0,0,L,1122011218,0,122.23,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459695629,341611.00
04/03/2016 11:00,2,0.441,ACTIVE,211.93,374.51,59.996,1459695603,"201051344000917","219011344069620",34.75,1.00,0,333.93,385.03,15.6,13.1,0.084,357118.1,357118.1,29415,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459695630,341612.00
04/03/2016 11:00,2,0.303,ACTIVE,211.70,361.89,60.023,1459695603,"201051344001145","219011344069620",33.70,-1.50,0,335.44,374.51,10.4,8.1,0.049,362149.9,362149.9,29271,0,0,0,L,1122011218,0,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459695631,341613.00
04/03/2016 11:00,2,0.352,ACTIVE,211.70,369.40,59.991,1459695603,"201051344000651","219011344069620",34.45,-1.50,0,333.63,373.91,12.3,9.9,0.044,354116.5,354116.5,29640,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459695632,341614.00
04/03/2016 11:00,2,0.092,ACTIVE,211.03,337.54,59.986,1459695603,"274151322000088","219011344069620",29.42,1.00,0,327.32,344.76,2.7,0.7,0.000,607608.5,607608.5,18216,0,0,0,L,1151911521,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459695633,341615.00
04/03/2016 11:00,2,0.098,ACTIVE,211.70,338.44,59.986,1459695603,"274151322000068","219011344069620",29.66,2.00,0,334.24,341.45,2.9,0.9,0.004,507972.4,507972.4,19448,0,0,0,L,1151911521,0,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459695634,341616.00
04/03/2016 11:00,2,0.244,ACTIVE,211.48,377.82,59.986,1459695603,"201051344001135","219011344069620",35.38,-0.50,0,334.24,381.42,8.8,6.5,0.031,350488.5,350488.5,29601,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459695635,341617.00
04/03/2016 11:00,2,0.908,ACTIVE,211.93,363.69,60.039,1459695603,"201051344000594","219011344069620",33.28,-1.00,0,334.84,384.73,30.6,27.6,0.217,357658.5,357658.5,25021,0,0,0,L,1122011218,0,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459695636,341618.00
04/03/2016 11:00,2,0.447,ACTIVE,211.70,374.51,59.975,1459695603,"201051344001203","219011344069620",35.01,-1.50,0,333.93,385.33,15.9,13.4,0.088,357052.6,357052.6,29593,0,0,0,L,1122011218,0,122.01,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459695637,341619.00
04/03/2016 11:00,2,0.131,ACTIVE,211.03,336.94,59.991,1459695603,"274151322000054","219011344069620",30.20,2.00,0,332.43,340.55,4.0,1.9,0.009,621179.5,621179.5,18242,0,0,0,L,1151911521,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459695638,341620.00
