ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2016 11:00,2,0.914,ACTIVE,212.61,361.29,59.991,1459695603,"201051344000867","219011344069620",33.08,0.50,0,335.74,385.03,30.7,27.7,0.221,346170.2,346170.2,25025,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459695638,341621.00
04/03/2016 11:00,2,1.012,ACTIVE,211.70,352.27,59.996,1459695603,"201051344001093","219011344069620",32.01,0.00,0,332.43,389.84,32.8,29.8,0.230,355993.2,355993.2,29470,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459695639,341622.00
04/03/2016 11:00,2,0.703,ACTIVE,212.16,371.51,59.954,1459695603,"201051344000900","219011344069620",34.21,0.00,0,337.24,389.24,24.4,21.7,0.186,361458.3,361458.3,24425,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459695640,341623.00
04/03/2016 11:00,2,0.527,ACTIVE,212.61,373.61,60.002,1459695603,"201051344000648","219011344069620",34.83,-1.50,0,334.54,391.34,18.7,16.1,0.097,354070.4,354070.4,24724,0,0,0,L,1122011218,0,121.10,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459695641,341624.00
04/03/2016 11:00,2,0.527,ACTIVE,212.38,370.30,59.991,1459695603,"201051344000569","219011344069620",34.35,0.00,0,335.44,393.45,18.4,15.8,0.106,362830.7,362830.7,24359,0,0,0,L,1122011218,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459695642,341625.00
04/03/2016 11:00,2,0.426,ACTIVE,212.38,375.41,59.986,1459695603,"201051344000983","219011344069620",34.97,0.00,0,336.34,387.74,15.1,12.6,0.084,354538.7,354538.7,24828,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459695643,341626.00
04/03/2016 11:00,2,0.248,ACTIVE,212.61,340.25,59.996,1459695603,"201051344001158","219011344069620",31.39,-2.50,0,332.13,356.18,7.9,5.7,0.027,349799.9,349799.9,25078,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459695644,341627.00
04/03/2016 11:00,2,0.670,ACTIVE,212.83,375.71,60.002,1459695603,"201051344000576","219011344069620",34.75,0.00,0,335.74,390.74,23.6,20.9,0.150,355984.7,355984.7,24497,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459695645,341628.00
04/03/2016 11:00,2,0.133,ACTIVE,211.03,337.24,59.986,1459695603,"274151322000087","219011344069620",29.40,1.50,0,327.62,344.45,3.9,1.9,0.004,595583.0,595583.0,18310,0,0,0,L,1151911521,0,121.10,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459695646,341629.00
04/03/2016 11:15,2,0.666,ACTIVE,212.61,377.82,59.996,1459696503,"201051344000645","219011344069620",35.01,1.00,0,336.34,387.74,23.7,20.9,0.155,355546.3,355546.3,24640,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459696504,341630.00
04/03/2016 11:15,2,0.150,ACTIVE,210.80,337.24,59.981,1459696503,"274151322000085","219011344069620",30.63,1.00,0,334.24,340.55,4.7,2.6,0.018,624055.8,624055.8,18254,0,0,0,L,1151911521,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459696505,341631.00
04/03/2016 11:15,2,0.582,ACTIVE,212.61,377.22,59.965,1459696503,"201051344000633","219011344069620",35.01,-0.50,0,335.74,393.75,20.6,18.0,0.128,346499.6,346499.6,25093,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459696506,341632.00
04/03/2016 11:15,2,0.402,ACTIVE,212.16,373.61,59.975,1459696503,"201051344000469","219011344069620",34.79,-2.50,0,317.10,378.72,14.2,11.7,0.062,347803.5,347803.5,25046,0,0,0,L,1122011218,0,120.65,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459696507,341633.00
04/03/2016 11:15,2,0.496,ACTIVE,211.48,379.62,59.970,1459696503,"201051344000646","219011344069620",35.33,-1.00,0,332.43,385.93,17.9,15.3,0.097,352143.2,352143.2,29602,0,0,0,L,1122011218,0,121.55,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459696508,341634.00
04/03/2016 11:15,2,0.230,ACTIVE,210.35,345.36,59.965,1459696503,"274151322000052","219011344069620",31.95,0.50,0,333.63,348.36,7.5,5.3,0.018,632558.6,632558.6,18474,0,0,0,L,1151911521,0,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459696509,341635.00
04/03/2016 11:15,2,0.510,ACTIVE,211.93,370.00,59.975,1459696503,"201051344000585","219011344069620",34.25,-1.00,0,333.63,385.03,17.7,15.1,0.110,357736.4,357736.4,29612,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459696509,341636.00
04/03/2016 11:15,2,1.020,ACTIVE,211.70,356.78,59.959,1459696503,"201051344001230","219011344069620",32.38,-1.50,0,332.13,387.14,33.5,30.4,0.256,356048.0,356048.0,29399,0,0,0,L,1122011218,0,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459696510,341637.00
04/03/2016 11:15,2,1.043,ACTIVE,212.38,357.68,59.965,1459696503,"201051344000582","219011344069620",32.50,-1.00,0,333.33,385.33,34.4,31.3,0.252,349663.5,349663.5,29578,0,0,0,L,1122011218,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459696511,341638.00
04/03/2016 11:15,2,0.646,ACTIVE,211.25,376.62,59.965,1459696503,"201051344000955","219011344069620",34.99,-0.50,0,332.13,390.44,22.9,20.2,0.133,360830.0,360830.0,29514,0,0,0,L,1122011218,0,120.88,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459696512,341639.00
04/03/2016 11:15,2,0.100,ACTIVE,210.57,337.24,59.975,1459696503,"274151322000094","219011344069620",27.63,0.00,0,334.54,344.15,2.8,0.8,0.009,507879.7,507879.7,19257,0,0,0,L,1151911521,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459696513,341640.00
04/03/2016 11:15,2,0.350,ACTIVE,212.16,368.20,59.970,1459696503,"201051344000579","219011344069620",34.33,-1.50,0,335.74,381.73,12.2,9.9,0.049,361335.6,361335.6,5119,0,0,0,L,1122011218,0,120.88,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459696514,341641.00
04/03/2016 11:15,2,1.068,ACTIVE,211.70,357.98,59.975,1459696503,"201051344000890","219011344069620",32.60,-0.50,0,332.73,386.83,35.3,32.1,0.252,358127.9,358127.9,29541,0,0,0,L,1122011218,0,121.78,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459696515,341642.00
04/03/2016 11:15,2,0.584,ACTIVE,211.70,370.90,59.970,1459696503,"201051344000438","219011344069620",34.43,-1.00,0,333.93,386.23,20.4,17.8,0.115,360296.9,360296.9,29538,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459696516,341643.00
04/03/2016 11:15,2,0.816,ACTIVE,211.93,372.71,60.002,1459696503,"201051344000417","219011344069620",34.37,-1.00,0,332.43,384.43,28.4,25.5,0.190,353693.0,353693.0,29690,0,0,0,L,1122011218,0,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459696517,341644.00
04/03/2016 11:15,2,0.260,ACTIVE,210.57,336.64,59.949,1459696503,"274151322000083","219011344069620",31.13,0.50,0,334.24,346.86,8.2,6.0,0.035,626938.3,626938.3,18523,0,0,0,L,1151911521,0,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459696518,341645.00
04/03/2016 11:15,2,0.205,ACTIVE,211.03,348.96,59.975,1459696503,"274151322000076","219011344069620",32.46,1.00,0,335.44,354.07,6.7,4.6,0.027,667147.1,667147.1,18532,0,0,0,L,1151911521,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459696518,341646.00
04/03/2016 11:15,2,0.611,ACTIVE,211.93,374.51,59.970,1459696503,"201051344000868","219011344069620",34.73,-1.00,0,335.14,388.94,21.6,19.0,0.137,346982.1,346982.1,24780,0,0,0,L,1122011218,0,120.88,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459696519,341647.00
04/03/2016 11:15,2,0.189,ACTIVE,210.57,351.97,59.975,1459696503,"274151322000095","219011344069620",32.66,0.00,0,322.81,354.97,6.3,4.2,0.031,660460.0,660460.0,18426,0,0,0,L,1151911521,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459696520,341648.00
04/03/2016 11:15,2,0.322,ACTIVE,211.93,367.00,59.981,1459696503,"201051344000988","219011344069620",34.05,-1.00,0,332.43,373.91,11.2,8.9,0.044,344580.5,344580.5,25069,0,0,0,L,1122011218,0,120.65,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459696521,341649.00
04/03/2016 11:15,2,0.721,ACTIVE,211.25,378.12,59.970,1459696503,"201051344001025","219011344069620",34.99,-1.00,0,333.03,390.44,25.6,22.8,0.168,357802.7,357802.7,29591,0,0,0,L,1122011218,0,121.10,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459696522,341650.00
04/03/2016 11:15,2,0.482,ACTIVE,211.93,376.01,60.002,1459696503,"201051344000458","219011344069620",35.05,1.50,0,335.14,391.34,17.2,14.7,0.088,354813.0,354813.0,24994,0,0,0,L,1122011218,0,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459696523,341651.00
04/03/2016 11:15,2,0.693,ACTIVE,212.61,375.71,59.970,1459696503,"201051344000853","219011344069620",34.77,-0.50,0,337.24,390.44,24.5,21.7,0.164,353207.9,353207.9,24588,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459696524,341652.00
04/03/2016 11:15,2,0.510,ACTIVE,211.93,372.71,59.991,1459696503,"201051344000685","219011344069620",34.67,-1.00,0,334.24,379.02,17.9,15.4,0.102,359909.1,359909.1,29410,0,0,0,L,1122011218,0,122.23,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459696525,341653.00
04/03/2016 11:15,2,1.035,ACTIVE,211.93,352.57,59.965,1459696503,"201051344000917","219011344069620",31.99,1.00,0,333.63,388.04,33.6,30.5,0.261,357123.7,357123.7,29416,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459696526,341654.00
04/03/2016 11:15,2,0.496,ACTIVE,212.16,361.29,59.959,1459696503,"201051344001145","219011344069620",33.44,-1.50,0,334.84,382.93,16.9,14.3,0.102,362152.5,362152.5,29272,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459696527,341655.00
04/03/2016 11:15,2,1.053,ACTIVE,211.93,358.28,59.970,1459696503,"201051344000651","219011344069620",32.64,-1.00,0,333.93,385.63,34.9,31.7,0.256,354121.0,354121.0,29641,0,0,0,L,1122011218,0,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459696528,341656.00
04/03/2016 11:15,2,0.168,ACTIVE,210.12,337.54,59.954,1459696503,"274151322000088","219011344069620",31.21,1.50,0,319.51,350.77,5.3,3.2,0.018,607608.9,607608.9,18217,0,0,0,L,1151911521,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459696529,341657.00
04/03/2016 11:15,2,0.084,ALERT,211.48,337.84,59.954,1459696503,"274151322000068","219011344069620",28.94,1.50,0,296.96,443.04,2.5,0.5,0.000,507972.5,507972.5,19449,0,0,0,L,1151911521,0,121.55,121.78,0002,-0,0,0,0,0,0,0,118,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459696530,341658.00
04/03/2016 11:15,2,0.736,ACTIVE,211.48,377.22,59.959,1459696503,"201051344001135","219011344069620",34.91,0.00,0,332.73,410.28,26.1,23.3,0.181,350490.2,350490.2,29602,0,0,0,L,1122011218,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459696531,341659.00
04/03/2016 11:15,2,1.055,ACTIVE,211.70,359.48,59.996,1459696503,"201051344000594","219011344069620",32.68,-1.00,0,333.63,379.62,34.9,31.8,0.256,357665.5,357665.5,25022,0,0,0,L,1122011218,0,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459696532,341660.00
04/03/2016 11:15,2,1.035,ACTIVE,211.93,354.97,59.949,1459696503,"201051344001203","219011344069620",32.34,-1.00,0,333.33,387.14,33.9,30.8,0.261,357058.5,357058.5,29594,0,0,0,L,1122011218,0,122.01,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459696533,341661.00
04/03/2016 11:15,2,0.166,ACTIVE,210.35,336.64,59.965,1459696503,"274151322000054","219011344069620",30.83,2.00,0,333.33,339.95,5.2,3.1,0.022,621179.9,621179.9,18243,0,0,0,L,1151911521,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459696534,341662.00
04/03/2016 11:15,2,0.984,ACTIVE,212.38,364.89,59.965,1459696503,"201051344000867","219011344069620",33.38,0.50,0,334.84,378.12,33.3,30.2,0.243,346176.9,346176.9,25026,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459696535,341663.00
04/03/2016 11:15,2,1.086,ACTIVE,211.93,356.48,59.970,1459696503,"201051344001093","219011344069620",32.38,0.00,0,331.53,375.71,35.6,32.5,0.247,356000.5,356000.5,29471,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459696536,341664.00
04/03/2016 11:15,2,0.801,ACTIVE,211.70,372.41,59.965,1459696503,"201051344000900","219011344069620",34.23,0.00,0,336.04,385.33,27.9,25.0,0.217,361463.7,361463.7,24426,0,0,0,L,1122011218,0,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459696537,341665.00
04/03/2016 11:15,2,0.623,ACTIVE,212.38,373.01,59.965,1459696503,"201051344000648","219011344069620",34.55,-1.00,0,335.14,388.34,21.9,19.2,0.133,354074.6,354074.6,24725,0,0,0,L,1122011218,0,120.65,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459696538,341666.00
04/03/2016 11:15,2,0.564,ACTIVE,212.38,379.02,59.975,1459696503,"201051344000569","219011344069620",35.25,0.00,0,336.34,391.94,20.2,17.6,0.124,362834.6,362834.6,24360,0,0,0,L,1122011218,0,120.65,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459696539,341667.00
04/03/2016 11:15,2,0.480,ACTIVE,212.16,369.10,59.981,1459696503,"201051344000983","219011344069620",34.29,0.00,0,334.84,387.74,16.7,14.2,0.102,354541.9,354541.9,24829,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459696540,341668.00
04/03/2016 11:15,2,0.283,ACTIVE,212.16,367.60,59.959,1459696503,"201051344001158","219011344069620",34.31,-2.00,0,334.24,373.91,9.9,7.6,0.040,349801.5,349801.5,25079,0,0,0,L,1122011218,0,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459696541,341669.00
04/03/2016 11:15,2,0.740,ACTIVE,212.61,379.32,59.965,1459696503,"201051344000576","219011344069620",35.11,0.00,0,335.44,388.64,26.4,23.5,0.172,355990.0,355990.0,24498,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459696541,341670.00
04/03/2016 11:15,2,0.227,ACTIVE,210.80,342.05,59.965,1459696503,"274151322000087","219011344069620",31.65,2.00,0,331.53,345.06,7.3,5.1,0.031,595583.8,595583.8,18311,0,0,0,L,1151911521,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459696542,341671.00
04/03/2016 11:30,2,0.668,ACTIVE,212.83,375.41,59.996,1459697403,"201051344000645","219011344069620",34.75,1.00,0,335.44,388.04,23.6,20.9,0.155,355551.5,355551.5,24641,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459697404,341672.00
04/03/2016 11:30,2,0.203,ACTIVE,211.25,367.60,59.991,1459697403,"274151322000085","219011344069620",34.29,1.50,0,334.54,370.30,7.0,4.8,0.027,624056.8,624056.8,18255,0,0,0,L,1151911521,0,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459697405,341673.00
04/03/2016 11:30,2,0.590,ACTIVE,213.06,377.82,59.996,1459697403,"201051344000633","219011344069620",35.01,-0.50,0,335.44,394.05,21.0,18.3,0.133,346504.1,346504.1,25094,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459697406,341674.00
04/03/2016 11:30,2,0.516,ACTIVE,212.61,382.93,60.007,1459697403,"201051344000469","219011344069620",35.64,-2.00,0,334.84,388.64,18.7,16.1,0.106,347807.3,347807.3,25047,0,0,0,L,1122011218,0,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459697407,341675.00
04/03/2016 11:30,2,1.012,ACTIVE,211.93,351.67,60.002,1459697403,"201051344000646","219011344069620",31.95,-1.00,0,333.93,385.93,32.8,29.7,0.247,352149.3,352149.3,29603,0,0,0,L,1122011218,0,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459697408,341676.00
04/03/2016 11:30,2,0.244,ACTIVE,210.80,353.17,60.002,1459697403,"274151322000052","219011344069620",32.86,1.00,0,334.54,357.98,8.2,5.9,0.031,632559.9,632559.9,18475,0,0,0,L,1151911521,0,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459697409,341677.00
04/03/2016 11:30,2,1.012,ACTIVE,212.61,355.88,60.007,1459697403,"201051344000585","219011344069620",32.30,0.00,0,335.74,388.94,33.2,30.1,0.252,357742.8,357742.8,29613,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459697410,341678.00
04/03/2016 11:30,2,0.988,ACTIVE,212.16,352.87,60.007,1459697403,"201051344001230","219011344069620",32.12,-1.00,0,334.84,371.51,32.1,29.1,0.243,356055.3,356055.3,29400,0,0,0,L,1122011218,0,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459697411,341679.00
04/03/2016 11:30,2,1.018,ACTIVE,212.61,354.07,59.970,1459697403,"201051344000582","219011344069620",32.18,-1.00,0,334.84,372.41,33.2,30.1,0.239,349671.0,349671.0,29579,0,0,0,L,1122011218,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459697412,341680.00
04/03/2016 11:30,2,0.721,ACTIVE,211.70,379.02,59.986,1459697403,"201051344000955","219011344069620",35.09,0.00,0,333.03,389.54,25.6,22.8,0.164,360835.3,360835.3,29515,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459697412,341681.00
04/03/2016 11:30,2,0.143,ACTIVE,211.03,338.44,60.007,1459697403,"274151322000094","219011344069620",30.93,-0.50,0,330.33,343.25,4.5,2.4,0.022,507880.0,507880.0,19258,0,0,0,L,1151911521,0,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459697413,341682.00
04/03/2016 11:30,2,0.361,ACTIVE,212.61,349.86,59.996,1459697403,"201051344000579","219011344069620",32.42,-1.00,0,335.74,379.32,12.0,9.6,0.049,361338.0,361338.0,5120,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459697414,341683.00
04/03/2016 11:30,2,1.041,ACTIVE,211.93,355.88,60.007,1459697403,"201051344000890","219011344069620",32.42,-0.50,0,332.43,375.11,34.2,31.1,0.247,358135.7,358135.7,29542,0,0,0,L,1122011218,0,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459697415,341684.00
04/03/2016 11:30,2,0.627,ACTIVE,212.16,376.92,60.012,1459697403,"201051344000438","219011344069620",34.99,-0.50,0,334.84,390.74,22.3,19.6,0.128,360301.5,360301.5,29539,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459697416,341685.00
04/03/2016 11:30,2,1.016,ACTIVE,212.16,359.18,60.012,1459697403,"201051344000417","219011344069620",32.78,-1.00,0,334.54,385.63,33.8,30.7,0.243,353700.6,353700.6,29691,0,0,0,L,1122011218,0,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459697417,341686.00
04/03/2016 11:30,2,0.287,ACTIVE,211.03,349.26,59.986,1459697403,"274151322000083","219011344069620",32.32,1.00,0,333.93,355.58,9.4,7.2,0.053,626940.0,626940.0,18524,0,0,0,L,1151911521,0,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459697418,341687.00
04/03/2016 11:30,2,0.211,ACTIVE,211.70,369.40,60.007,1459697403,"274151322000076","219011344069620",34.49,1.50,0,335.74,372.41,7.4,5.2,0.031,667148.3,667148.3,18533,0,0,0,L,1151911521,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459697419,341688.00
04/03/2016 11:30,2,0.611,ACTIVE,212.38,368.80,60.023,1459697403,"201051344000868","219011344069620",34.03,-1.00,0,334.24,388.04,21.3,18.6,0.133,346986.7,346986.7,24781,0,0,0,L,1122011218,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459697420,341689.00
04/03/2016 11:30,2,0.260,ACTIVE,210.80,354.67,60.018,1459697403,"274151322000095","219011344069620",32.94,0.00,0,335.14,367.30,8.7,6.5,0.044,660461.2,660461.2,18427,0,0,0,L,1151911521,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459697421,341690.00
04/03/2016 11:30,2,0.328,ACTIVE,212.38,364.89,60.002,1459697403,"201051344000988","219011344069620",33.89,-0.50,0,335.44,376.62,11.4,9.1,0.049,344582.7,344582.7,25070,0,0,0,L,1122011218,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459697422,341691.00
04/03/2016 11:30,2,1.039,ACTIVE,211.93,351.07,59.975,1459697403,"201051344001025","219011344069620",31.99,-1.00,0,333.63,389.24,33.7,30.6,0.247,357810.2,357810.2,29592,0,0,0,L,1122011218,0,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459697423,341692.00
04/03/2016 11:30,2,0.482,ACTIVE,212.16,379.62,60.002,1459697403,"201051344000458","219011344069620",35.40,2.00,0,335.14,388.04,17.3,14.8,0.084,354816.6,354816.6,24995,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459697424,341693.00
04/03/2016 11:30,2,0.674,ACTIVE,213.06,375.71,60.012,1459697403,"201051344000853","219011344069620",34.73,0.00,0,336.94,390.74,23.8,21.0,0.155,353213.1,353213.1,24589,0,0,0,L,1122011218,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459697425,341694.00
04/03/2016 11:30,2,0.572,ACTIVE,212.61,368.80,60.023,1459697403,"201051344000685","219011344069620",34.15,-1.00,0,335.14,387.44,19.8,17.2,0.119,359913.1,359913.1,29411,0,0,0,L,1122011218,0,122.46,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459697425,341695.00
04/03/2016 11:30,2,0.992,ACTIVE,212.61,354.97,60.002,1459697403,"201051344000917","219011344069620",32.26,1.00,0,333.93,371.81,32.5,29.4,0.243,357131.1,357131.1,29417,0,0,0,L,1122011218,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459697426,341696.00
04/03/2016 11:30,2,0.543,ACTIVE,212.38,368.80,60.002,1459697403,"201051344001145","219011344069620",34.19,-1.00,0,336.04,389.54,18.9,16.3,0.124,362156.3,362156.3,29273,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459697427,341697.00
04/03/2016 11:30,2,1.012,ACTIVE,212.38,360.08,59.996,1459697403,"201051344000651","219011344069620",32.78,-1.00,0,334.54,372.41,33.6,30.5,0.247,354128.7,354128.7,29642,0,0,0,L,1122011218,0,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459697428,341698.00
04/03/2016 11:30,2,0.166,ACTIVE,210.57,338.44,59.996,1459697403,"274151322000088","219011344069620",31.19,1.50,0,333.33,346.26,5.2,3.1,0.013,607609.7,607609.7,18218,0,0,0,L,1151911521,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459697429,341699.00
04/03/2016 11:30,2,0.098,ACTIVE,211.70,338.44,60.028,1459697403,"274151322000068","219011344069620",29.70,2.00,0,297.26,442.74,3.0,1.0,0.009,507972.6,507972.6,19451,0,0,0,L,1151911521,0,121.55,122.23,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459697430,341700.00
04/03/2016 11:30,2,1.002,ACTIVE,212.16,353.17,60.007,1459697403,"201051344001135","219011344069620",32.12,0.00,0,334.24,388.34,32.6,29.6,0.252,350497.5,350497.5,29603,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459697431,341701.00
04/03/2016 11:30,2,1.049,ACTIVE,212.16,357.08,59.996,1459697403,"201051344000594","219011344069620",32.44,-1.00,0,333.03,376.62,34.5,31.4,0.256,357673.3,357673.3,25023,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459697432,341702.00
04/03/2016 11:30,2,1.014,ACTIVE,212.38,350.77,59.996,1459697403,"201051344001203","219011344069620",31.93,-1.00,0,335.14,372.71,32.8,29.7,0.252,357066.0,357066.0,29595,0,0,0,L,1122011218,0,122.23,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459697433,341703.00
04/03/2016 11:30,2,0.195,ACTIVE,211.03,363.99,60.012,1459697403,"274151322000054","219011344069620",33.87,2.50,0,333.63,365.80,6.7,4.6,0.031,621180.9,621180.9,18244,0,0,0,L,1151911521,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459697434,341704.00
04/03/2016 11:30,2,0.965,ACTIVE,212.61,361.59,59.996,1459697403,"201051344000867","219011344069620",33.10,0.50,0,336.34,378.42,32.3,29.3,0.239,346184.2,346184.2,25027,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459697435,341705.00
04/03/2016 11:30,2,1.057,ACTIVE,212.38,353.77,60.018,1459697403,"201051344001093","219011344069620",32.16,0.00,0,333.33,373.61,34.5,31.3,0.243,356008.3,356008.3,29472,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459697435,341706.00
04/03/2016 11:30,2,0.787,ACTIVE,212.38,371.81,60.007,1459697403,"201051344000900","219011344069620",34.23,0.00,0,337.54,385.33,27.2,24.4,0.212,361469.8,361469.8,24427,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459697436,341707.00
04/03/2016 11:30,2,0.635,ACTIVE,212.61,376.62,59.996,1459697403,"201051344000648","219011344069620",35.01,-1.00,0,335.14,387.74,22.6,19.9,0.137,354079.5,354079.5,24726,0,0,0,L,1122011218,0,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459697437,341708.00
04/03/2016 11:30,2,0.570,ACTIVE,212.38,379.32,60.002,1459697403,"201051344000569","219011344069620",35.27,0.00,0,334.84,393.75,20.5,17.8,0.124,362839.0,362839.0,24361,0,0,0,L,1122011218,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459697438,341709.00
04/03/2016 11:30,2,0.488,ACTIVE,212.38,374.51,60.002,1459697403,"201051344000983","219011344069620",34.85,0.00,0,335.74,390.14,17.2,14.7,0.106,354545.4,354545.4,24830,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459697439,341710.00
04/03/2016 11:30,2,0.311,ACTIVE,212.61,373.61,60.002,1459697403,"201051344001158","219011344069620",34.87,-1.50,0,337.24,381.42,11.0,8.7,0.053,349803.5,349803.5,25080,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459697440,341711.00
04/03/2016 11:30,2,0.736,ACTIVE,213.06,376.92,59.991,1459697403,"201051344000576","219011344069620",34.89,0.50,0,335.44,390.14,26.0,23.2,0.168,355995.8,355995.8,24499,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459697441,341712.00
04/03/2016 11:30,2,0.250,ACTIVE,211.03,365.19,59.991,1459697403,"274151322000087","219011344069620",34.03,2.50,0,334.84,368.20,8.7,6.5,0.035,595585.3,595585.3,18312,0,0,0,L,1151911521,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459697442,341713.00
04/03/2016 11:45,2,0.637,ACTIVE,212.83,375.11,59.996,1459698303,"201051344000645","219011344069620",34.73,1.00,0,335.14,386.83,22.4,19.7,0.146,355556.6,355556.6,24642,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459698304,341714.00
04/03/2016 11:45,2,0.203,ACTIVE,210.80,374.21,59.996,1459698303,"274151322000085","219011344069620",35.03,2.00,0,334.54,378.42,7.4,5.2,0.027,624058.0,624058.0,18256,0,0,0,L,1151911521,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459698305,341715.00
04/03/2016 11:45,2,0.551,ACTIVE,212.83,382.03,60.002,1459698303,"201051344000633","219011344069620",35.56,0.00,0,335.74,392.25,19.9,17.3,0.106,346508.6,346508.6,25095,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459698306,341716.00
04/03/2016 11:45,2,0.520,ACTIVE,212.38,370.60,60.007,1459698303,"201051344000469","219011344069620",34.39,-1.50,0,333.93,388.94,18.1,15.6,0.102,347811.3,347811.3,25048,0,0,0,L,1122011218,0,120.65,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459698307,341717.00
04/03/2016 11:45,2,0.939,ACTIVE,211.70,351.07,59.991,1459698303,"201051344000646","219011344069620",31.93,-1.00,0,334.24,372.41,30.4,27.4,0.225,352156.5,352156.5,29604,0,0,0,L,1122011218,0,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459698308,341718.00
04/03/2016 11:45,2,0.244,ACTIVE,210.35,354.37,60.023,1459698303,"274151322000052","219011344069620",32.86,1.50,0,334.24,361.59,8.1,5.9,0.040,632561.4,632561.4,18476,0,0,0,L,1151911521,0,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459698309,341719.00
04/03/2016 11:45,2,0.939,ACTIVE,212.16,354.07,60.002,1459698303,"201051344000585","219011344069620",32.22,0.00,0,334.84,372.71,30.7,27.7,0.230,357750.0,357750.0,29614,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459698310,341720.00
04/03/2016 11:45,2,0.920,ACTIVE,211.70,350.17,60.002,1459698303,"201051344001230","219011344069620",31.83,-1.00,0,333.33,371.21,29.6,26.7,0.221,356062.3,356062.3,29401,0,0,0,L,1122011218,0,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459698311,341721.00
04/03/2016 11:45,2,0.953,ACTIVE,212.38,350.17,60.002,1459698303,"201051344000582","219011344069620",31.87,-1.00,0,334.24,371.21,30.8,27.8,0.217,349678.3,349678.3,29580,0,0,0,L,1122011218,0,122.01,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459698312,341722.00
04/03/2016 11:45,2,0.785,ACTIVE,211.48,371.51,60.012,1459698303,"201051344000955","219011344069620",34.23,0.50,0,333.33,388.64,27.3,24.4,0.186,360841.3,360841.3,29516,0,0,0,L,1122011218,0,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459698313,341723.00
04/03/2016 11:45,2,0.205,ACTIVE,210.35,403.67,60.002,1459698303,"274151322000094","219011344069620",38.09,0.50,0,335.74,408.78,7.9,5.7,0.044,507881.1,507881.1,19259,0,0,0,L,1151911521,0,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459698313,341724.00
04/03/2016 11:45,2,0.352,ACTIVE,212.16,344.15,59.991,1459698303,"201051344000579","219011344069620",31.87,-1.00,0,335.44,365.80,11.4,9.0,0.040,361340.3,361340.3,5121,0,0,0,L,1122011218,0,120.88,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459698314,341725.00
04/03/2016 11:45,2,0.975,ACTIVE,211.48,351.37,59.991,1459698303,"201051344000890","219011344069620",32.05,0.00,0,332.73,374.81,31.7,28.7,0.221,358143.2,358143.2,29543,0,0,0,L,1122011218,0,121.55,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459698315,341726.00
04/03/2016 11:45,2,0.639,ACTIVE,211.70,378.12,59.991,1459698303,"201051344000438","219011344069620",35.07,-0.50,0,334.24,388.94,22.7,20.0,0.133,360306.4,360306.4,29540,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459698316,341727.00
04/03/2016 11:45,2,0.941,ACTIVE,211.93,358.88,60.007,1459698303,"201051344000417","219011344069620",32.80,-0.50,0,333.63,375.71,31.3,28.3,0.221,353708.0,353708.0,29692,0,0,0,L,1122011218,0,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459698317,341728.00
04/03/2016 11:45,2,0.287,ACTIVE,210.80,347.46,60.002,1459698303,"274151322000083","219011344069620",32.12,1.50,0,335.14,357.68,9.4,7.1,0.040,626941.8,626941.8,18525,0,0,0,L,1151911521,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459698318,341729.00
04/03/2016 11:45,2,0.268,ACTIVE,211.25,363.39,59.986,1459698303,"274151322000076","219011344069620",33.93,2.00,0,335.74,375.71,9.2,6.9,0.049,667149.8,667149.8,18534,0,0,0,L,1151911521,0,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459698319,341730.00
04/03/2016 11:45,2,0.572,ACTIVE,212.16,373.31,59.991,1459698303,"201051344000868","219011344069620",34.67,-0.50,0,335.74,387.44,20.2,17.6,0.124,346991.2,346991.2,24782,0,0,0,L,1122011218,0,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459698320,341731.00
04/03/2016 11:45,2,0.316,ACTIVE,210.57,359.18,59.986,1459698303,"274151322000095","219011344069620",33.26,0.50,0,334.24,366.10,10.7,8.4,0.053,660463.1,660463.1,18428,0,0,0,L,1151911521,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459698321,341732.00
04/03/2016 11:45,2,0.309,ACTIVE,212.16,363.69,60.034,1459698303,"201051344000988","219011344069620",33.73,-0.50,0,335.74,377.22,10.6,8.3,0.057,344584.9,344584.9,25071,0,0,0,L,1122011218,0,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459698322,341733.00
04/03/2016 11:45,2,0.965,ACTIVE,211.93,348.06,59.981,1459698303,"201051344001025","219011344069620",31.73,-0.50,0,333.63,372.41,31.0,28.0,0.225,357817.6,357817.6,29593,0,0,0,L,1122011218,0,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459698322,341734.00
04/03/2016 11:45,2,0.465,ACTIVE,212.16,374.51,59.986,1459698303,"201051344000458","219011344069620",34.95,2.00,0,334.54,388.04,16.5,14.0,0.088,354820.2,354820.2,24996,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459698323,341735.00
04/03/2016 11:45,2,0.639,ACTIVE,212.83,366.70,59.981,1459698303,"201051344000853","219011344069620",33.83,-0.50,0,336.34,390.44,21.9,19.2,0.137,353218.1,353218.1,24590,0,0,0,L,1122011218,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459698324,341736.00
04/03/2016 11:45,2,0.537,ACTIVE,212.16,378.72,59.991,1459698303,"201051344000685","219011344069620",35.23,-0.50,0,335.14,388.04,19.3,16.7,0.115,359917.3,359917.3,29412,0,0,0,L,1122011218,0,122.46,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459698326,341737.00
04/03/2016 11:45,2,0.920,ACTIVE,212.16,351.97,59.970,1459698303,"201051344000917","219011344069620",32.05,1.00,0,334.54,371.51,29.9,27.0,0.217,357138.1,357138.1,29418,0,0,0,L,1122011218,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459698327,341738.00
04/03/2016 11:45,2,0.545,ACTIVE,212.16,370.30,60.023,1459698303,"201051344001145","219011344069620",34.41,-1.00,0,336.34,390.14,19.0,16.4,0.119,362160.4,362160.4,29274,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459698327,341739.00
04/03/2016 11:45,2,0.953,ACTIVE,212.16,353.17,59.981,1459698303,"201051344000651","219011344069620",32.20,-0.50,0,334.54,371.81,31.1,28.1,0.225,354136.1,354136.1,29643,0,0,0,L,1122011218,0,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459698328,341740.00
04/03/2016 11:45,2,0.168,ACTIVE,210.35,338.44,59.991,1459698303,"274151322000088","219011344069620",31.39,2.00,0,333.63,347.16,5.4,3.3,0.013,607610.4,607610.4,18219,0,0,0,L,1151911521,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459698329,341741.00
04/03/2016 11:45,2,0.135,ACTIVE,211.48,337.84,59.991,1459698303,"274151322000068","219011344069620",30.51,2.00,0,323.72,350.47,4.2,2.1,0.009,507973.1,507973.1,19452,0,0,0,L,1151911521,0,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459698330,341742.00
04/03/2016 11:45,2,0.924,ACTIVE,211.70,348.96,59.991,1459698303,"201051344001135","219011344069620",31.73,0.00,0,334.84,370.60,29.8,26.8,0.225,350504.6,350504.6,29604,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459698331,341743.00
04/03/2016 11:45,2,0.971,ACTIVE,211.70,354.37,59.981,1459698303,"201051344000594","219011344069620",32.28,-1.50,0,333.93,374.51,31.8,28.8,0.225,357680.8,357680.8,25024,0,0,0,L,1122011218,0,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459698332,341744.00
04/03/2016 11:45,2,0.932,ACTIVE,212.16,348.96,59.986,1459698303,"201051344001203","219011344069620",31.83,-1.00,0,335.14,373.31,30.0,27.1,0.230,357073.1,357073.1,29596,0,0,0,L,1122011218,0,122.23,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459698333,341745.00
04/03/2016 11:45,2,0.199,ACTIVE,210.57,367.90,59.981,1459698303,"274151322000054","219011344069620",34.37,3.00,0,334.54,374.51,7.0,4.8,0.018,621182.1,621182.1,18245,0,0,0,L,1151911521,0,121.10,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459698334,341746.00
04/03/2016 11:45,2,0.895,ACTIVE,212.61,357.38,59.986,1459698303,"201051344000867","219011344069620",32.72,0.50,0,335.44,377.22,29.6,26.7,0.212,346191.3,346191.3,25028,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459698335,341747.00
04/03/2016 11:45,2,0.980,ACTIVE,211.93,351.37,60.007,1459698303,"201051344001093","219011344069620",31.99,0.00,0,332.73,372.11,31.8,28.7,0.212,356015.8,356015.8,29473,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459698336,341748.00
04/03/2016 11:45,2,0.729,ACTIVE,212.16,369.40,59.991,1459698303,"201051344000900","219011344069620",33.99,0.00,0,336.04,384.43,25.1,22.3,0.190,361475.7,361475.7,24428,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459698337,341749.00
04/03/2016 11:45,2,0.605,ACTIVE,212.38,374.21,59.981,1459698303,"201051344000648","219011344069620",34.79,-1.00,0,334.54,388.04,21.4,18.8,0.137,354084.3,354084.3,24727,0,0,0,L,1122011218,0,120.65,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459698338,341750.00
04/03/2016 11:45,2,0.545,ACTIVE,212.38,370.60,59.970,1459698303,"201051344000569","219011344069620",34.41,0.50,0,335.44,390.44,19.1,16.5,0.119,362843.3,362843.3,24362,0,0,0,L,1122011218,0,120.65,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459698338,341751.00
04/03/2016 11:45,2,0.479,ACTIVE,212.38,362.79,59.975,1459698303,"201051344000983","219011344069620",33.56,0.00,0,335.14,389.54,16.3,13.8,0.102,354549.1,354549.1,24831,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459698339,341752.00
04/03/2016 11:45,2,0.301,ACTIVE,212.38,373.01,59.986,1459698303,"201051344001158","219011344069620",34.85,-1.50,0,336.04,382.03,10.7,8.4,0.049,349805.6,349805.6,25081,0,0,0,L,1122011218,0,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459698340,341753.00
04/03/2016 11:45,2,0.691,ACTIVE,212.83,374.21,60.028,1459698303,"201051344000576","219011344069620",34.59,0.00,0,334.84,387.74,24.2,21.5,0.150,356001.4,356001.4,24500,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459698341,341754.00
04/03/2016 11:45,2,0.318,ACTIVE,210.80,364.89,59.981,1459698303,"274151322000087","219011344069620",33.85,3.00,0,334.84,372.41,10.9,8.6,0.057,595587.2,595587.2,18313,0,0,0,L,1151911521,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459698342,341755.00
04/03/2016 12:00,2,0.705,ACTIVE,212.83,375.41,60.002,1459699203,"201051344000645","219011344069620",34.71,1.50,0,336.34,385.93,24.9,22.1,0.164,355561.5,355561.5,24643,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459699204,341756.00
04/03/2016 12:00,2,0.207,ACTIVE,210.57,379.32,59.996,1459699203,"274151322000085","219011344069620",35.58,2.50,0,334.24,382.33,7.6,5.4,0.027,624059.3,624059.3,18257,0,0,0,L,1151911521,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459699205,341757.00
04/03/2016 12:00,2,0.654,ACTIVE,212.83,381.12,60.018,1459699203,"201051344000633","219011344069620",35.33,-0.50,0,334.84,391.04,23.4,20.7,0.159,346513.0,346513.0,25096,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459699206,341758.00
04/03/2016 12:00,2,0.568,ACTIVE,212.38,377.22,59.991,1459699203,"201051344000469","219011344069620",34.97,-1.50,0,334.24,388.34,20.2,17.6,0.115,347815.2,347815.2,25049,0,0,0,L,1122011218,0,120.65,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459699207,341759.00
04/03/2016 12:00,2,1.023,ACTIVE,211.70,356.48,60.002,1459699203,"201051344000646","219011344069620",32.46,-1.00,0,333.03,370.30,33.6,30.6,0.261,352163.3,352163.3,29605,0,0,0,L,1122011218,0,121.78,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459699208,341760.00
04/03/2016 12:00,2,0.250,ACTIVE,210.57,364.89,60.007,1459699203,"274151322000052","219011344069620",34.13,2.00,0,333.63,368.80,8.7,6.4,0.031,632562.9,632562.9,18477,0,0,0,L,1151911521,0,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459699209,341761.00
04/03/2016 12:00,2,1.053,ACTIVE,212.16,352.57,60.002,1459699203,"201051344000585","219011344069620",32.03,0.00,0,334.84,370.90,34.1,31.0,0.261,357756.9,357756.9,29615,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459699210,341762.00
04/03/2016 12:00,2,1.018,ACTIVE,211.70,352.57,60.018,1459699203,"201051344001230","219011344069620",32.07,-1.00,0,333.93,370.00,33.1,30.0,0.247,356069.0,356069.0,29402,0,0,0,L,1122011218,0,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459699211,341763.00
04/03/2016 12:00,2,1.033,ACTIVE,212.61,357.68,59.991,1459699203,"201051344000582","219011344069620",32.54,-1.00,0,334.84,370.60,34.1,31.0,0.247,349685.2,349685.2,29581,0,0,0,L,1122011218,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459699212,341764.00
