ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2016 12:00,2,0.973,ACTIVE,211.48,368.80,59.996,1459699203,"201051344000955","219011344069620",33.73,0.50,0,333.63,385.03,33.3,30.2,0.243,360847.5,360847.5,29517,0,0,0,L,1122011218,0,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459699213,341765.00
04/03/2016 12:00,2,0.250,ACTIVE,210.57,463.78,59.996,1459699203,"274151322000094","219011344069620",44.31,1.50,0,334.54,466.49,11.3,8.9,0.057,507882.8,507882.8,19260,0,0,0,L,1151911521,0,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459699213,341766.00
04/03/2016 12:00,2,0.381,ACTIVE,212.38,354.07,60.002,1459699203,"201051344000579","219011344069620",32.86,-1.00,0,335.44,361.29,12.8,10.4,0.053,361342.6,361342.6,5122,0,0,0,L,1122011218,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459699214,341767.00
04/03/2016 12:00,2,1.068,ACTIVE,211.70,357.68,60.002,1459699203,"201051344000890","219011344069620",32.58,0.00,0,333.03,372.71,35.3,32.1,0.252,358150.3,358150.3,29544,0,0,0,L,1122011218,0,121.78,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459699215,341768.00
04/03/2016 12:00,2,0.814,ACTIVE,211.93,379.32,59.991,1459699203,"201051344000438","219011344069620",35.03,0.00,0,333.93,388.34,28.9,26.0,0.199,360311.6,360311.6,29541,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459699216,341769.00
04/03/2016 12:00,2,1.045,ACTIVE,212.16,361.29,59.991,1459699203,"201051344000417","219011344069620",32.98,-0.50,0,333.93,374.81,34.9,31.8,0.252,353715.1,353715.1,29693,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459699217,341770.00
04/03/2016 12:00,2,0.350,ACTIVE,210.80,356.48,59.986,1459699203,"274151322000083","219011344069620",33.10,1.50,0,334.84,361.89,11.7,9.4,0.062,626943.6,626943.6,18526,0,0,0,L,1151911521,0,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459699218,341771.00
04/03/2016 12:00,2,0.406,ACTIVE,211.25,370.00,59.949,1459699203,"274151322000076","219011344069620",34.47,2.50,0,335.44,376.92,14.2,11.8,0.080,667151.8,667151.8,18535,0,0,0,L,1151911521,0,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459699219,341772.00
04/03/2016 12:00,2,0.645,ACTIVE,212.16,375.71,59.986,1459699203,"201051344000868","219011344069620",34.75,-0.50,0,334.24,387.14,22.7,20.0,0.150,346995.5,346995.5,24783,0,0,0,L,1122011218,0,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459699220,341773.00
04/03/2016 12:00,2,0.396,ACTIVE,210.57,369.40,59.991,1459699203,"274151322000095","219011344069620",34.33,0.50,0,334.54,374.51,13.8,11.4,0.075,660465.4,660465.4,18429,0,0,0,L,1151911521,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459699221,341774.00
04/03/2016 12:00,2,0.342,ACTIVE,212.16,370.00,59.986,1459699203,"201051344000988","219011344069620",34.37,-0.50,0,336.04,377.22,12.0,9.7,0.062,344587.0,344587.0,25072,0,0,0,L,1122011218,0,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459699222,341775.00
04/03/2016 12:00,2,1.068,ACTIVE,211.93,355.58,59.981,1459699203,"201051344001025","219011344069620",32.40,-0.50,0,333.33,373.01,35.1,32.0,0.261,357824.6,357824.6,29594,0,0,0,L,1122011218,0,121.33,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459699223,341776.00
04/03/2016 12:00,2,0.508,ACTIVE,212.16,378.72,59.991,1459699203,"201051344000458","219011344069620",35.38,2.00,0,335.14,387.74,18.3,15.7,0.097,354823.7,354823.7,24997,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459699223,341777.00
04/03/2016 12:00,2,0.709,ACTIVE,212.83,378.72,59.986,1459699203,"201051344000853","219011344069620",35.07,0.00,0,337.24,390.14,25.2,22.4,0.172,353222.9,353222.9,24591,0,0,0,L,1122011218,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459699224,341778.00
04/03/2016 12:00,2,0.721,ACTIVE,212.16,376.92,59.981,1459699203,"201051344000685","219011344069620",34.89,-0.50,0,334.84,388.04,25.5,22.7,0.172,359921.7,359921.7,29413,0,0,0,L,1122011218,0,122.46,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459699225,341779.00
04/03/2016 12:00,2,1.035,ACTIVE,212.38,356.18,59.986,1459699203,"201051344000917","219011344069620",32.38,1.50,0,333.03,370.90,34.0,30.9,0.261,357144.9,357144.9,29419,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459699226,341780.00
04/03/2016 12:00,2,0.707,ACTIVE,212.16,377.22,59.986,1459699203,"201051344001145","219011344069620",34.93,-0.50,0,335.74,388.64,25.0,22.2,0.172,362164.7,362164.7,29275,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459699227,341781.00
04/03/2016 12:00,2,1.088,ACTIVE,212.16,355.88,59.981,1459699203,"201051344000651","219011344069620",32.32,-0.50,0,333.33,370.00,35.7,32.5,0.261,354143.2,354143.2,29644,0,0,0,L,1122011218,0,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459699228,341782.00
04/03/2016 12:00,2,0.254,ACTIVE,210.35,360.99,59.981,1459699203,"274151322000088","219011344069620",33.56,2.00,0,333.63,365.49,8.6,6.4,0.044,607611.5,607611.5,18220,0,0,0,L,1151911521,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459699229,341783.00
04/03/2016 12:00,2,0.219,ACTIVE,211.48,410.58,59.975,1459699203,"274151322000068","219011344069620",38.70,2.50,0,335.44,412.68,8.6,6.4,0.040,507973.8,507973.8,19453,0,0,0,L,1151911521,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459699230,341784.00
04/03/2016 12:00,2,1.055,ACTIVE,211.70,354.67,59.981,1459699203,"201051344001135","219011344069620",32.28,0.00,0,334.54,370.60,34.5,31.4,0.270,350511.3,350511.3,29605,0,0,0,L,1122011218,0,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459699231,341785.00
04/03/2016 12:00,2,1.113,ACTIVE,211.93,357.68,59.970,1459699203,"201051344000594","219011344069620",32.46,-1.00,0,333.33,374.51,36.6,33.4,0.274,357688.1,357688.1,25025,0,0,0,L,1122011218,0,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459699232,341786.00
04/03/2016 12:00,2,1.066,ACTIVE,212.16,351.97,59.975,1459699203,"201051344001203","219011344069620",32.01,-0.50,0,334.54,373.91,34.6,31.5,0.274,357079.9,357079.9,29597,0,0,0,L,1122011218,0,122.23,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459699233,341787.00
04/03/2016 12:00,2,0.289,ACTIVE,210.35,367.60,59.954,1459699203,"274151322000054","219011344069620",34.25,3.00,0,333.93,376.62,10.1,7.8,0.053,621183.5,621183.5,18246,0,0,0,L,1151911521,0,121.10,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459699234,341788.00
04/03/2016 12:00,2,1.027,ACTIVE,212.61,360.99,59.965,1459699203,"201051344000867","219011344069620",32.98,0.50,0,335.74,376.01,34.4,31.3,0.256,346198.0,346198.0,25029,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459699234,341789.00
04/03/2016 12:00,2,1.096,ACTIVE,212.16,357.38,59.981,1459699203,"201051344001093","219011344069620",32.54,0.50,0,333.33,371.21,36.2,33.0,0.256,356023.1,356023.1,29474,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459699235,341790.00
04/03/2016 12:00,2,0.861,ACTIVE,211.93,370.60,59.938,1459699203,"201051344000900","219011344069620",34.01,0.00,0,336.34,383.83,29.7,26.7,0.230,361481.4,361481.4,24429,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459699236,341791.00
04/03/2016 12:00,2,0.693,ACTIVE,212.38,378.72,59.981,1459699203,"201051344000648","219011344069620",35.19,-1.00,0,335.14,388.34,24.8,22.0,0.150,354089.0,354089.0,24728,0,0,0,L,1122011218,0,120.88,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459699237,341792.00
04/03/2016 12:00,2,0.633,ACTIVE,212.38,381.73,59.975,1459699203,"201051344000569","219011344069620",35.42,0.50,0,335.44,390.44,22.7,20.0,0.146,362847.4,362847.4,24363,0,0,0,L,1122011218,0,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459699238,341793.00
04/03/2016 12:00,2,0.562,ACTIVE,212.38,377.22,59.970,1459699203,"201051344000983","219011344069620",35.03,0.50,0,334.84,388.64,19.9,17.3,0.124,354552.6,354552.6,24832,0,0,0,L,1122011218,0,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459699239,341794.00
04/03/2016 12:00,2,0.355,ACTIVE,212.61,376.62,59.965,1459699203,"201051344001158","219011344069620",35.15,-1.00,0,336.94,382.93,12.7,10.3,0.071,349807.8,349807.8,25082,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459699240,341795.00
04/03/2016 12:00,2,0.793,ACTIVE,212.83,377.22,59.944,1459699203,"201051344000576","219011344069620",34.93,0.00,0,336.34,388.94,28.1,25.2,0.190,356006.8,356006.8,24501,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459699241,341796.00
04/03/2016 12:00,2,0.441,ACTIVE,210.80,369.10,59.970,1459699203,"274151322000087","219011344069620",34.21,3.00,0,334.24,374.51,15.3,12.8,0.088,595589.6,595589.6,18314,0,0,0,L,1151911521,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459699242,341797.00
04/03/2016 12:15,2,0.928,ACTIVE,212.83,380.82,59.986,1459700103,"201051344000645","219011344069620",35.01,1.50,0,336.94,394.95,33.0,29.9,0.234,355568.4,355568.4,24644,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459700104,341798.00
04/03/2016 12:15,2,0.711,ACTIVE,210.80,375.11,59.991,1459700103,"274151322000085","219011344069620",34.81,3.00,0,330.63,389.54,25.2,22.4,0.164,624063.5,624063.5,18258,0,0,0,L,1151911521,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459700105,341799.00
04/03/2016 12:15,2,0.873,ACTIVE,212.83,384.73,59.996,1459700103,"201051344000633","219011344069620",35.54,0.00,0,337.24,398.26,31.5,28.5,0.225,346519.6,346519.6,25097,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459700106,341800.00
04/03/2016 12:15,2,0.725,ACTIVE,212.38,379.92,59.986,1459700103,"201051344000469","219011344069620",35.11,-1.00,0,333.63,394.35,25.8,22.9,0.172,347820.6,347820.6,25050,0,0,0,L,1122011218,0,120.65,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459700107,341801.00
04/03/2016 12:15,2,1.338,ACTIVE,211.93,357.98,59.986,1459700103,"201051344000646","219011344069620",32.30,-0.50,0,336.04,380.82,43.8,40.4,0.349,352172.8,352172.8,29606,0,0,0,L,1122011218,0,121.78,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459700108,341802.00
04/03/2016 12:15,2,0.500,ACTIVE,210.35,367.00,59.965,1459700103,"274151322000052","219011344069620",33.85,2.00,0,339.04,382.93,17.1,14.6,0.088,632565.7,632565.7,18478,0,0,0,L,1151911521,0,120.65,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459700109,341803.00
04/03/2016 12:15,2,1.344,ACTIVE,212.38,360.99,59.975,1459700103,"201051344000585","219011344069620",32.56,0.50,0,336.34,381.42,44.4,40.9,0.354,357766.6,357766.6,29616,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459700109,341804.00
04/03/2016 12:15,2,1.312,ACTIVE,212.16,357.38,59.991,1459700103,"201051344001230","219011344069620",32.24,-0.50,0,334.54,380.52,42.9,39.5,0.336,356078.4,356078.4,29403,0,0,0,L,1122011218,0,121.78,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459700110,341805.00
04/03/2016 12:15,2,1.342,ACTIVE,212.83,358.58,59.986,1459700103,"201051344000582","219011344069620",32.36,-0.50,0,335.44,380.22,44.0,40.6,0.336,349694.8,349694.8,29582,0,0,0,L,1122011218,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459700111,341806.00
04/03/2016 12:15,2,1.373,ACTIVE,211.93,358.58,59.933,1459700103,"201051344000955","219011344069620",32.34,0.50,0,334.84,382.63,45.0,41.5,0.354,360857.3,360857.3,29518,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459700112,341807.00
04/03/2016 12:15,2,0.846,ACTIVE,210.57,449.65,59.975,1459700103,"274151322000094","219011344069620",42.10,3.00,0,332.43,472.80,36.0,32.9,0.247,507889.3,507889.3,19261,0,0,0,L,1151911521,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459700113,341808.00
04/03/2016 12:15,2,0.457,ACTIVE,212.38,382.63,60.039,1459700103,"201051344000579","219011344069620",35.76,-0.50,0,336.34,391.04,16.6,14.1,0.084,361345.9,361345.9,5123,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459700114,341809.00
04/03/2016 12:15,2,1.367,ACTIVE,212.16,358.88,59.981,1459700103,"201051344000890","219011344069620",32.34,0.50,0,333.93,382.63,44.8,41.3,0.336,358160.2,358160.2,29545,0,0,0,L,1122011218,0,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459700115,341810.00
04/03/2016 12:15,2,1.350,ACTIVE,212.38,360.69,59.991,1459700103,"201051344000438","219011344069620",32.60,0.00,0,336.04,390.14,44.6,41.2,0.345,360320.9,360320.9,29542,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459700116,341811.00
04/03/2016 12:15,2,1.297,ACTIVE,212.16,365.19,59.965,1459700103,"201051344000417","219011344069620",33.14,0.00,0,336.34,385.63,43.6,40.1,0.336,353724.7,353724.7,29694,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459700117,341812.00
04/03/2016 12:15,2,0.500,ACTIVE,210.80,370.60,59.975,1459700103,"274151322000083","219011344069620",34.31,2.00,0,334.54,376.01,17.4,14.8,0.110,626946.9,626946.9,18527,0,0,0,L,1151911521,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459700118,341813.00
04/03/2016 12:15,2,0.850,ACTIVE,211.48,383.53,59.991,1459700103,"274151322000076","219011344069620",35.09,3.30,0,332.73,391.64,30.2,27.2,0.203,667157.2,667157.2,18536,0,0,0,L,1151911521,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459700119,341814.00
04/03/2016 12:15,2,0.812,ACTIVE,212.16,381.42,59.996,1459700103,"201051344000868","219011344069620",35.27,0.00,0,335.74,394.95,29.1,26.1,0.208,347001.7,347001.7,24784,0,0,0,L,1122011218,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459700120,341815.00
04/03/2016 12:15,2,0.531,ACTIVE,210.80,382.03,59.991,1459700103,"274151322000095","219011344069620",35.48,1.50,0,335.14,390.14,19.1,16.5,0.119,660469.2,660469.2,18430,0,0,0,L,1151911521,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459700121,341816.00
04/03/2016 12:15,2,0.404,ACTIVE,211.93,380.82,59.986,1459700103,"201051344000988","219011344069620",35.46,0.00,0,336.34,388.04,14.6,12.1,0.075,344589.9,344589.9,25073,0,0,0,L,1122011218,0,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459700121,341817.00
04/03/2016 12:15,2,1.355,ACTIVE,212.16,357.38,59.996,1459700103,"201051344001025","219011344069620",32.32,0.00,0,335.14,381.42,44.4,41.0,0.340,357834.4,357834.4,29595,0,0,0,L,1122011218,0,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459700122,341818.00
04/03/2016 12:15,2,0.643,ACTIVE,212.16,383.23,59.991,1459700103,"201051344000458","219011344069620",35.68,2.50,0,335.44,394.65,23.3,20.6,0.141,354828.5,354828.5,24998,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459700123,341819.00
04/03/2016 12:15,2,0.883,ACTIVE,212.83,381.12,59.991,1459700103,"201051344000853","219011344069620",35.17,0.00,0,338.74,396.15,31.5,28.5,0.225,353229.8,353229.8,24592,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459700124,341820.00
04/03/2016 12:15,2,1.170,ACTIVE,212.38,371.51,59.991,1459700103,"201051344000685","219011344069620",33.89,0.00,0,336.94,392.55,40.2,36.8,0.314,359929.7,359929.7,29414,0,0,0,L,1122011218,0,122.46,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459700125,341821.00
04/03/2016 12:15,2,1.305,ACTIVE,212.38,357.98,59.991,1459700103,"201051344000917","219011344069620",32.30,1.50,0,335.74,380.22,42.7,39.3,0.336,357154.3,357154.3,29420,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459700126,341822.00
04/03/2016 12:15,2,1.160,ACTIVE,212.38,371.21,59.991,1459700103,"201051344001145","219011344069620",33.93,-0.50,0,336.94,391.34,39.9,36.6,0.314,362172.7,362172.7,29276,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459700127,341823.00
04/03/2016 12:15,2,1.348,ACTIVE,212.38,358.58,59.996,1459700103,"201051344000651","219011344069620",32.36,0.00,0,335.44,380.22,44.2,40.8,0.345,354153.1,354153.1,29645,0,0,0,L,1122011218,0,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459700128,341824.00
04/03/2016 12:15,2,0.510,ACTIVE,210.35,372.11,59.996,1459700103,"274151322000088","219011344069620",34.63,3.00,0,334.54,380.22,17.9,15.4,0.106,607614.3,607614.3,18221,0,0,0,L,1151911521,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459700129,341825.00
04/03/2016 12:15,2,0.814,ACTIVE,211.48,457.77,59.996,1459700103,"274151322000068","219011344069620",43.48,4.50,0,333.03,491.43,35.9,32.8,0.234,507979.5,507979.5,19454,0,0,0,L,1151911521,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459700130,341826.00
04/03/2016 12:15,2,1.311,ACTIVE,211.93,356.78,60.002,1459700103,"201051344001135","219011344069620",32.28,0.50,0,334.54,380.22,42.9,39.5,0.340,350520.9,350520.9,29606,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459700130,341827.00
04/03/2016 12:15,2,1.375,ACTIVE,211.70,360.08,59.996,1459700103,"201051344000594","219011344069620",32.50,-1.00,0,334.24,383.83,45.3,41.8,0.354,357698.2,357698.2,25026,0,0,0,L,1122011218,0,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459700131,341828.00
04/03/2016 12:15,2,1.314,ACTIVE,212.38,357.38,59.996,1459700103,"201051344001203","219011344069620",32.36,0.00,0,336.04,381.73,43.1,39.7,0.345,357089.5,357089.5,29598,0,0,0,L,1122011218,0,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459700132,341829.00
04/03/2016 12:15,2,0.557,ACTIVE,210.57,374.51,60.002,1459700103,"274151322000054","219011344069620",34.89,3.70,0,334.24,386.23,19.5,16.9,0.119,621186.7,621186.7,18247,0,0,0,L,1151911521,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459700133,341830.00
04/03/2016 12:15,2,1.258,ACTIVE,212.38,365.19,59.996,1459700103,"201051344000867","219011344069620",33.18,1.00,0,336.64,385.93,42.2,38.9,0.327,346207.5,346207.5,25030,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459700134,341831.00
04/03/2016 12:15,2,1.352,ACTIVE,212.38,358.88,59.991,1459700103,"201051344001093","219011344069620",32.40,1.00,0,333.93,380.22,44.4,40.9,0.327,356033.0,356033.0,29475,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459700135,341832.00
04/03/2016 12:15,2,1.072,ACTIVE,212.16,373.91,59.991,1459700103,"201051344000900","219011344069620",34.11,0.50,0,336.94,391.94,37.1,33.9,0.292,361489.5,361489.5,24430,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459700136,341833.00
04/03/2016 12:15,2,0.865,ACTIVE,212.38,379.32,60.002,1459700103,"201051344000648","219011344069620",35.01,-0.50,0,336.64,395.25,30.8,27.8,0.212,354095.6,354095.6,24729,0,0,0,L,1122011218,0,120.88,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459700137,341834.00
04/03/2016 12:15,2,0.779,ACTIVE,212.16,384.73,60.002,1459700103,"201051344000569","219011344069620",35.60,0.50,0,336.04,397.96,28.2,25.3,0.194,362853.5,362853.5,24364,0,0,0,L,1122011218,0,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459700138,341835.00
04/03/2016 12:15,2,0.699,ACTIVE,212.16,384.13,59.991,1459700103,"201051344000983","219011344069620",35.68,1.00,0,335.74,396.15,25.2,22.4,0.177,354558.0,354558.0,24833,0,0,0,L,1122011218,0,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459700139,341836.00
04/03/2016 12:15,2,0.475,ACTIVE,212.38,360.99,59.991,1459700103,"201051344001158","219011344069620",33.42,-1.00,0,336.64,388.34,16.1,13.6,0.093,349811.0,349811.0,25083,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459700140,341837.00
04/03/2016 12:15,2,0.951,ACTIVE,212.61,380.82,60.002,1459700103,"201051344000576","219011344069620",35.05,0.50,0,336.64,395.55,33.7,30.6,0.234,356014.3,356014.3,24502,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459700141,341838.00
04/03/2016 12:15,2,0.543,ACTIVE,210.57,373.61,59.991,1459700103,"274151322000087","219011344069620",34.79,3.70,0,334.84,383.23,19.1,16.5,0.106,595593.5,595593.5,18315,0,0,0,L,1151911521,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459700142,341839.00
04/03/2016 12:30,2,0.957,ACTIVE,213.06,376.62,59.954,1459701004,"201051344000645","219011344069620",34.69,2.00,0,336.64,394.95,33.6,30.5,0.243,355576.1,355576.1,24645,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701005,341840.00
04/03/2016 12:30,2,0.711,ACTIVE,210.80,376.62,59.986,1459701004,"274151322000085","219011344069620",34.59,3.30,0,331.83,385.33,25.0,22.2,0.155,624069.2,624069.2,18259,0,0,0,L,1151911521,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701006,341841.00
04/03/2016 12:30,2,0.885,ACTIVE,213.06,382.33,59.975,1459701004,"201051344000633","219011344069620",35.27,0.50,0,337.54,397.96,31.8,28.7,0.230,346526.9,346526.9,25098,0,0,0,L,1122011218,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701006,341842.00
04/03/2016 12:30,2,0.729,ACTIVE,212.61,381.12,59.959,1459701004,"201051344000469","219011344069620",35.23,-1.00,0,334.24,394.65,25.9,23.1,0.172,347826.4,347826.4,25051,0,0,0,L,1122011218,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701007,341843.00
04/03/2016 12:30,2,1.305,ACTIVE,211.93,356.78,59.986,1459701004,"201051344000646","219011344069620",32.14,0.00,0,334.24,381.12,42.5,39.1,0.345,352183.0,352183.0,29607,0,0,0,L,1122011218,0,122.01,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701008,341844.00
04/03/2016 12:30,2,0.562,ACTIVE,210.80,366.10,60.018,1459701004,"274151322000052","219011344069620",33.81,3.00,0,333.93,375.11,19.3,16.7,0.110,632569.7,632569.7,18479,0,0,0,L,1151911521,0,120.65,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701009,341845.00
04/03/2016 12:30,2,1.316,ACTIVE,212.61,358.58,60.018,1459701004,"201051344000585","219011344069620",32.32,1.00,0,334.54,381.73,43.1,39.7,0.345,357776.9,357776.9,29617,0,0,0,L,1122011218,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701010,341846.00
04/03/2016 12:30,2,1.277,ACTIVE,211.93,356.78,59.981,1459701004,"201051344001230","219011344069620",32.22,0.00,0,333.63,380.52,41.7,38.3,0.323,356088.4,356088.4,29404,0,0,0,L,1122011218,0,122.01,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701011,341847.00
04/03/2016 12:30,2,1.303,ACTIVE,212.83,357.68,59.938,1459701004,"201051344000582","219011344069620",32.26,-0.50,0,335.74,380.52,42.6,39.2,0.323,349705.1,349705.1,29583,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701012,341848.00
04/03/2016 12:30,2,1.338,ACTIVE,211.93,358.88,59.986,1459701004,"201051344000955","219011344069620",32.38,1.00,0,333.63,383.83,43.9,40.5,0.349,360867.9,360867.9,29519,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701013,341849.00
04/03/2016 12:30,2,0.828,ACTIVE,210.57,443.04,59.986,1459701004,"274151322000094","219011344069620",41.91,3.70,0,332.73,476.10,35.2,32.0,0.234,507897.6,507897.6,19262,0,0,0,L,1151911521,0,120.65,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701014,341850.00
04/03/2016 12:30,2,0.457,ACTIVE,212.61,382.03,59.986,1459701004,"201051344000579","219011344069620",35.70,0.00,0,336.34,391.64,16.6,14.1,0.080,361349.4,361349.4,5124,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701015,341851.00
04/03/2016 12:30,2,1.305,ACTIVE,212.16,362.49,59.986,1459701004,"201051344000890","219011344069620",32.94,0.50,0,334.54,384.13,43.5,40.1,0.331,358170.7,358170.7,29546,0,0,0,L,1122011218,0,122.01,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701016,341852.00
04/03/2016 12:30,2,1.330,ACTIVE,212.38,359.18,59.991,1459701004,"201051344000438","219011344069620",32.50,0.00,0,336.04,384.43,43.8,40.4,0.336,360331.4,360331.4,29543,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701017,341853.00
04/03/2016 12:30,2,1.262,ACTIVE,212.38,363.99,59.986,1459701004,"201051344000417","219011344069620",33.12,0.50,0,333.33,385.63,42.3,38.9,0.327,353734.9,353734.9,29695,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701018,341854.00
04/03/2016 12:30,2,0.529,ACTIVE,211.03,373.31,59.981,1459701004,"274151322000083","219011344069620",34.55,2.50,0,327.92,379.62,18.5,15.9,0.115,626950.9,626950.9,18528,0,0,0,L,1151911521,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701019,341855.00
04/03/2016 12:30,2,0.844,ACTIVE,211.48,379.02,59.991,1459701004,"274151322000076","219011344069620",34.95,3.70,0,332.13,392.55,29.9,27.0,0.212,667164.3,667164.3,18537,0,0,0,L,1151911521,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701020,341856.00
04/03/2016 12:30,2,0.812,ACTIVE,212.38,381.12,60.018,1459701004,"201051344000868","219011344069620",35.15,0.00,0,335.74,395.25,29.0,26.1,0.208,347008.4,347008.4,24785,0,0,0,L,1122011218,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701021,341857.00
04/03/2016 12:30,2,0.510,ACTIVE,211.03,383.53,59.981,1459701004,"274151322000095","219011344069620",35.62,2.50,0,334.84,390.44,18.4,15.8,0.106,660473.3,660473.3,18431,0,0,0,L,1151911521,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701021,341858.00
04/03/2016 12:30,2,0.398,ACTIVE,212.38,379.02,59.996,1459701004,"201051344000988","219011344069620",35.27,0.00,0,336.04,387.74,14.3,11.8,0.075,344592.9,344592.9,25074,0,0,0,L,1122011218,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701022,341859.00
04/03/2016 12:30,2,1.322,ACTIVE,212.16,356.48,60.012,1459701004,"201051344001025","219011344069620",32.26,0.00,0,335.14,380.82,43.2,39.8,0.327,357844.8,357844.8,29596,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701023,341860.00
04/03/2016 12:30,2,0.652,ACTIVE,212.61,381.73,59.981,1459701004,"201051344000458","219011344069620",35.50,3.00,0,335.74,395.85,23.4,20.7,0.146,354833.8,354833.8,24999,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701024,341861.00
04/03/2016 12:30,2,0.873,ACTIVE,213.29,378.72,59.970,1459701004,"201051344000853","219011344069620",34.95,0.50,0,338.74,396.15,30.9,27.9,0.225,353237.0,353237.0,24593,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701025,341862.00
04/03/2016 12:30,2,1.275,ACTIVE,212.38,362.19,59.991,1459701004,"201051344000685","219011344069620",32.78,0.50,0,336.64,388.64,42.4,39.0,0.336,359939.7,359939.7,29415,0,0,0,L,1122011218,0,122.46,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701026,341863.00
04/03/2016 12:30,2,1.275,ACTIVE,212.61,356.18,59.975,1459701004,"201051344000917","219011344069620",32.18,2.00,0,336.04,382.03,41.6,38.2,0.327,357164.3,357164.3,29421,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701027,341864.00
04/03/2016 12:30,2,1.271,ACTIVE,212.38,356.18,59.991,1459701004,"201051344001145","219011344069620",32.22,0.00,0,336.34,387.14,41.5,38.2,0.327,362182.5,362182.5,29277,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701028,341865.00
04/03/2016 12:30,2,1.328,ACTIVE,212.38,356.48,59.975,1459701004,"201051344000651","219011344069620",32.18,0.50,0,335.74,380.82,43.3,39.9,0.336,354163.5,354163.5,29646,0,0,0,L,1122011218,0,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701029,341866.00
04/03/2016 12:30,2,0.652,ACTIVE,210.57,362.49,60.012,1459701004,"274151322000088","219011344069620",33.60,3.30,0,330.63,382.93,22.2,19.6,0.133,607618.9,607618.9,18222,0,0,0,L,1151911521,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701030,341867.00
04/03/2016 12:30,2,0.828,ACTIVE,211.70,450.86,60.002,1459701004,"274151322000068","219011344069620",42.38,6.00,0,335.74,475.20,35.8,32.6,0.225,507988.0,507988.0,19455,0,0,0,L,1151911521,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701031,341868.00
04/03/2016 12:30,2,1.291,ACTIVE,211.93,355.88,59.933,1459701004,"201051344001135","219011344069620",32.08,1.00,0,335.74,379.92,42.0,38.6,0.336,350531.0,350531.0,29607,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701032,341869.00
04/03/2016 12:30,2,1.350,ACTIVE,212.16,358.88,59.975,1459701004,"201051344000594","219011344069620",32.38,-0.50,0,333.03,384.43,44.3,40.8,0.336,357708.9,357708.9,25027,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701033,341870.00
04/03/2016 12:30,2,1.299,ACTIVE,212.38,352.57,59.975,1459701004,"201051344001203","219011344069620",31.95,0.50,0,335.74,380.52,42.0,38.7,0.327,357099.7,357099.7,29599,0,0,0,L,1122011218,0,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701034,341871.00
04/03/2016 12:30,2,0.721,ACTIVE,210.57,374.81,59.991,1459701004,"274151322000054","219011344069620",34.41,4.50,0,330.63,387.14,25.1,22.3,0.155,621191.9,621191.9,18248,0,0,0,L,1151911521,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701035,341872.00
04/03/2016 12:30,2,1.223,ACTIVE,212.83,366.40,59.986,1459701004,"201051344000867","219011344069620",33.36,1.50,0,335.74,386.53,41.4,38.0,0.318,346217.5,346217.5,25031,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701036,341873.00
04/03/2016 12:30,2,1.334,ACTIVE,212.38,354.97,59.981,1459701004,"201051344001093","219011344069620",32.05,1.00,0,333.93,381.12,43.3,39.9,0.314,356043.4,356043.4,29476,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701036,341874.00
04/03/2016 12:30,2,1.066,ACTIVE,212.38,372.71,59.986,1459701004,"201051344000900","219011344069620",34.03,1.00,0,337.84,392.25,36.7,33.5,0.296,361498.3,361498.3,24431,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701037,341875.00
04/03/2016 12:30,2,0.869,ACTIVE,212.83,379.62,59.991,1459701004,"201051344000648","219011344069620",35.03,-0.50,0,336.04,395.85,30.8,27.8,0.217,354102.8,354102.8,24730,0,0,0,L,1122011218,0,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701038,341876.00
04/03/2016 12:30,2,0.785,ACTIVE,212.61,382.93,59.986,1459701004,"201051344000569","219011344069620",35.54,1.00,0,335.14,397.35,28.3,25.4,0.194,362860.1,362860.1,24365,0,0,0,L,1122011218,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701039,341877.00
04/03/2016 12:30,2,0.686,ACTIVE,212.61,384.13,59.981,1459701004,"201051344000983","219011344069620",35.62,1.00,0,337.54,396.45,24.8,22.0,0.172,354563.8,354563.8,24834,0,0,0,L,1122011218,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701040,341878.00
04/03/2016 12:30,2,0.477,ACTIVE,212.83,370.30,59.986,1459701004,"201051344001158","219011344069620",34.43,-1.00,0,336.04,388.94,16.7,14.2,0.102,349814.6,349814.6,25084,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701041,341879.00
04/03/2016 12:30,2,0.949,ACTIVE,213.06,379.02,59.986,1459701004,"201051344000576","219011344069620",34.89,0.50,0,335.44,396.75,33.5,30.4,0.234,356022.2,356022.2,24503,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701042,341880.00
04/03/2016 12:30,2,0.527,ACTIVE,211.03,376.92,59.981,1459701004,"274151322000087","219011344069620",34.89,4.00,0,334.24,383.23,18.6,16.0,0.102,595597.8,595597.8,18316,0,0,0,L,1151911521,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701043,341881.00
04/03/2016 12:45,2,1.055,ACTIVE,213.06,378.72,59.970,1459701903,"201051344000645","219011344069620",34.77,2.00,0,336.94,394.05,37.2,34.0,0.274,355583.8,355583.8,24646,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701904,341882.00
04/03/2016 12:45,2,0.801,ACTIVE,210.57,378.72,59.959,1459701903,"274151322000085","219011344069620",34.73,3.70,0,331.53,385.03,28.3,25.4,0.177,624074.9,624074.9,18260,0,0,0,L,1151911521,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701905,341883.00
04/03/2016 12:45,2,1.004,ACTIVE,212.83,382.93,59.970,1459701903,"201051344000633","219011344069620",35.21,0.00,0,336.94,397.96,35.9,32.7,0.270,346534.2,346534.2,25099,0,0,0,L,1122011218,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701906,341884.00
04/03/2016 12:45,2,0.779,ACTIVE,212.61,385.93,59.970,1459701903,"201051344000469","219011344069620",35.82,-0.50,0,334.54,396.45,28.3,25.4,0.194,347832.2,347832.2,25052,0,0,0,L,1122011218,0,120.65,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701907,341885.00
04/03/2016 12:45,2,1.432,ACTIVE,212.16,361.59,59.944,1459701903,"201051344000646","219011344069620",32.60,0.00,0,334.84,382.03,47.2,43.7,0.384,352192.8,352192.8,29608,0,0,0,L,1122011218,0,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701908,341886.00
04/03/2016 12:45,2,0.715,ACTIVE,210.35,373.61,59.981,1459701903,"274151322000052","219011344069620",34.71,3.30,0,333.93,384.43,25.1,22.3,0.164,632574.3,632574.3,18480,0,0,0,L,1151911521,0,120.42,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701909,341887.00
04/03/2016 12:45,2,1.447,ACTIVE,212.61,363.09,60.018,1459701903,"201051344000585","219011344069620",32.74,1.00,0,335.74,382.63,48.0,44.5,0.376,357786.9,357786.9,29618,0,0,0,L,1122011218,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701910,341888.00
04/03/2016 12:45,2,1.422,ACTIVE,212.16,358.88,59.975,1459701903,"201051344001230","219011344069620",32.34,-0.50,0,333.03,380.22,46.6,43.1,0.367,356098.1,356098.1,29405,0,0,0,L,1122011218,0,122.01,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701911,341889.00
04/03/2016 12:45,2,1.449,ACTIVE,212.83,360.08,59.970,1459701903,"201051344000582","219011344069620",32.40,0.00,0,334.24,380.22,47.6,44.0,0.367,349715.0,349715.0,29584,0,0,0,L,1122011218,0,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701912,341890.00
04/03/2016 12:45,2,1.473,ACTIVE,211.70,362.19,59.970,1459701903,"201051344000955","219011344069620",32.68,1.00,0,334.54,382.33,48.8,45.2,0.389,360878.0,360878.0,29520,0,0,0,L,1122011218,0,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701913,341891.00
04/03/2016 12:45,2,0.916,ACTIVE,210.57,452.96,59.970,1459701903,"274151322000094","219011344069620",42.30,4.00,0,332.43,470.39,39.4,36.1,0.270,507905.6,507905.6,19263,0,0,0,L,1151911521,0,120.88,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701914,341892.00
04/03/2016 12:45,2,0.518,ACTIVE,212.61,368.50,60.023,1459701903,"201051344000579","219011344069620",34.25,0.00,0,335.44,391.94,17.9,15.4,0.097,361353.0,361353.0,5125,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701915,341893.00
04/03/2016 12:45,2,1.467,ACTIVE,211.93,362.49,59.975,1459701903,"201051344000890","219011344069620",32.76,1.00,0,334.54,383.83,48.7,45.1,0.371,358180.8,358180.8,29547,0,0,0,L,1122011218,0,121.78,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701916,341894.00
04/03/2016 12:45,2,1.477,ACTIVE,212.16,361.59,59.975,1459701903,"201051344000438","219011344069620",32.64,0.50,0,335.14,382.63,48.8,45.2,0.384,360341.6,360341.6,29544,0,0,0,L,1122011218,0,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701916,341895.00
04/03/2016 12:45,2,1.391,ACTIVE,212.38,367.00,59.959,1459701903,"201051344000417","219011344069620",33.28,0.50,0,335.44,386.83,46.9,43.4,0.371,353744.7,353744.7,29696,0,0,0,L,1122011218,0,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701917,341896.00
04/03/2016 12:45,2,1.291,ACTIVE,210.57,345.96,59.975,1459701903,"274151322000083","219011344069620",21.55,2.50,0,330.33,379.32,28.2,25.3,0.186,626956.1,626956.1,18529,0,0,0,L,1151911521,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701918,341897.00
04/03/2016 12:45,2,0.984,ACTIVE,211.48,379.32,59.970,1459701903,"274151322000076","219011344069620",35.19,3.70,0,332.73,393.15,35.0,31.8,0.239,667171.3,667171.3,18538,0,0,0,L,1151911521,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701919,341898.00
04/03/2016 12:45,2,0.908,ACTIVE,212.38,381.42,59.928,1459701903,"201051344000868","219011344069620",35.13,0.00,0,336.64,395.85,32.3,29.2,0.239,347015.0,347015.0,24786,0,0,0,L,1122011218,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701920,341899.00
04/03/2016 12:45,2,0.615,ACTIVE,210.57,382.63,59.970,1459701903,"274151322000095","219011344069620",35.70,2.50,0,334.84,390.74,22.2,19.5,0.137,660477.5,660477.5,18432,0,0,0,L,1151911521,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701921,341900.00
04/03/2016 12:45,2,0.436,ACTIVE,212.16,378.72,59.975,1459701903,"201051344000988","219011344069620",35.25,0.50,0,335.44,388.34,15.6,13.1,0.080,344595.9,344595.9,25075,0,0,0,L,1122011218,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701922,341901.00
04/03/2016 12:45,2,1.480,ACTIVE,212.16,358.58,59.991,1459701903,"201051344001025","219011344069620",32.32,0.00,0,335.44,381.73,48.5,44.9,0.380,357854.9,357854.9,29597,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701923,341902.00
04/03/2016 12:45,2,0.746,ACTIVE,212.16,385.33,59.965,1459701903,"201051344000458","219011344069620",35.90,3.00,0,335.44,396.75,27.1,24.2,0.186,354839.2,354839.2,25000,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701924,341903.00
04/03/2016 12:45,2,0.963,ACTIVE,213.06,381.73,59.970,1459701903,"201051344000853","219011344069620",35.19,0.50,0,336.94,397.35,34.3,31.2,0.256,353244.1,353244.1,24594,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701925,341904.00
04/03/2016 12:45,2,1.449,ACTIVE,212.38,361.59,59.949,1459701903,"201051344000685","219011344069620",32.60,0.00,0,336.64,381.73,47.9,44.3,0.393,359949.6,359949.6,29416,0,0,0,L,1122011218,0,122.46,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701925,341905.00
04/03/2016 12:45,2,1.426,ACTIVE,212.38,360.08,59.959,1459701903,"201051344000917","219011344069620",32.36,2.00,0,333.93,381.73,46.8,43.2,0.371,357174.0,357174.0,29422,0,0,0,L,1122011218,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701926,341906.00
04/03/2016 12:45,2,1.438,ACTIVE,212.38,356.48,59.975,1459701903,"201051344001145","219011344069620",32.10,-0.50,0,336.34,382.03,46.7,43.2,0.376,362192.2,362192.2,29278,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701927,341907.00
04/03/2016 12:45,2,1.480,ACTIVE,212.38,358.28,59.938,1459701903,"201051344000651","219011344069620",32.24,0.50,0,335.14,380.22,48.4,44.8,0.380,354173.6,354173.6,29647,0,0,0,L,1122011218,0,122.23,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701928,341908.00
