ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2016 12:45,2,0.791,ACTIVE,210.12,370.00,59.965,1459701903,"274151322000088","219011344069620",33.70,3.70,0,329.43,373.91,27.0,24.2,0.172,607624.1,607624.1,18223,0,0,0,L,1151911521,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701929,341909.00
04/03/2016 12:45,2,0.943,ACTIVE,211.25,450.26,59.959,1459701903,"274151322000068","219011344069620",42.24,6.30,0,332.73,472.20,40.0,36.6,0.256,507996.2,507996.2,19456,0,0,0,L,1151911521,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701930,341910.00
04/03/2016 12:45,2,1.434,ACTIVE,211.93,359.48,59.986,1459701903,"201051344001135","219011344069620",32.42,1.00,0,335.44,382.03,47.1,43.5,0.380,350540.8,350540.8,29608,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701931,341911.00
04/03/2016 12:45,2,1.516,ACTIVE,211.93,359.18,59.975,1459701903,"201051344000594","219011344069620",32.28,-0.50,0,334.24,383.23,49.5,45.9,0.384,357719.3,357719.3,25028,0,0,0,L,1122011218,0,120.88,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701932,341912.00
04/03/2016 12:45,2,1.447,ACTIVE,212.38,357.98,59.986,1459701903,"201051344001203","219011344069620",32.30,0.00,0,335.44,381.12,47.4,43.8,0.380,357109.5,357109.5,29600,0,0,0,L,1122011218,0,122.23,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701933,341913.00
04/03/2016 12:45,2,0.877,ACTIVE,210.35,377.22,59.975,1459701903,"274151322000054","219011344069620",34.55,4.00,0,331.53,385.03,30.8,27.8,0.194,621197.8,621197.8,18249,0,0,0,L,1151911521,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701934,341914.00
04/03/2016 12:45,2,1.375,ACTIVE,212.61,368.20,59.981,1459701903,"201051344000867","219011344069620",33.40,1.00,0,335.74,386.83,46.5,43.0,0.367,346227.2,346227.2,25032,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701935,341915.00
04/03/2016 12:45,2,1.463,ACTIVE,212.16,361.59,59.986,1459701903,"201051344001093","219011344069620",32.72,1.00,0,333.93,382.03,48.5,44.9,0.362,356053.6,356053.6,29477,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701936,341916.00
04/03/2016 12:45,2,1.197,ACTIVE,212.38,375.71,59.975,1459701903,"201051344000900","219011344069620",34.21,1.00,0,338.14,392.25,41.6,38.2,0.336,361506.9,361506.9,24432,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701937,341917.00
04/03/2016 12:45,2,0.986,ACTIVE,212.61,382.03,59.933,1459701903,"201051344000648","219011344069620",35.17,0.00,0,335.14,396.15,35.1,32.0,0.261,354110.0,354110.0,24731,0,0,0,L,1122011218,0,120.65,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701938,341918.00
04/03/2016 12:45,2,0.865,ACTIVE,212.61,385.93,59.944,1459701903,"201051344000569","219011344069620",35.76,1.00,0,335.74,397.96,31.2,28.2,0.221,362866.5,362866.5,24366,0,0,0,L,1122011218,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701939,341919.00
04/03/2016 12:45,2,0.762,ACTIVE,212.38,385.03,59.975,1459701903,"201051344000983","219011344069620",35.76,1.00,0,335.44,397.96,27.6,24.7,0.199,354569.4,354569.4,24835,0,0,0,L,1122011218,0,121.10,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701940,341920.00
04/03/2016 12:45,2,0.523,ACTIVE,212.61,380.22,59.970,1459701903,"201051344001158","219011344069620",35.40,-0.50,0,336.64,390.44,18.8,16.2,0.115,349818.3,349818.3,25085,0,0,0,L,1122011218,0,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701941,341921.00
04/03/2016 12:45,2,1.047,ACTIVE,213.06,381.12,60.028,1459701903,"201051344000576","219011344069620",35.01,0.50,0,335.74,396.45,37.2,34.0,0.265,356030.0,356030.0,24504,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701941,341922.00
04/03/2016 12:45,2,0.586,ACTIVE,210.35,374.81,59.975,1459701903,"274151322000087","219011344069620",34.81,4.00,0,335.44,384.43,20.6,18.0,0.119,595601.9,595601.9,18317,0,0,0,L,1151911521,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459701942,341923.00
04/03/2016 13:00,2,0.883,ACTIVE,212.83,375.41,60.012,1459702803,"201051344000645","219011344069620",34.53,2.00,0,336.34,394.65,30.8,27.8,0.221,355591.6,355591.6,24647,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459702804,341924.00
04/03/2016 13:00,2,0.666,ACTIVE,210.80,370.60,60.007,1459702803,"274151322000085","219011344069620",34.35,3.30,0,330.93,385.33,23.2,20.5,0.137,624080.7,624080.7,18261,0,0,0,L,1151911521,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459702805,341925.00
04/03/2016 13:00,2,0.852,ACTIVE,212.83,378.72,60.028,1459702803,"201051344000633","219011344069620",34.93,0.50,0,336.94,399.46,30.2,27.2,0.217,346541.8,346541.8,25100,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459702806,341926.00
04/03/2016 13:00,2,0.658,ACTIVE,212.61,381.73,60.007,1459702803,"201051344000469","219011344069620",35.40,-1.00,0,334.54,395.85,23.6,20.8,0.150,347838.0,347838.0,25053,0,0,0,L,1122011218,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459702807,341927.00
04/03/2016 13:00,2,1.172,ACTIVE,211.70,358.58,60.012,1459702803,"201051344000646","219011344069620",32.46,0.00,0,333.93,382.33,38.6,35.3,0.301,352202.8,352202.8,29609,0,0,0,L,1122011218,0,121.78,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459702808,341928.00
04/03/2016 13:00,2,0.596,ACTIVE,210.57,374.51,60.007,1459702803,"274151322000052","219011344069620",34.61,3.30,0,333.93,384.43,20.8,18.2,0.119,632579.4,632579.4,18481,0,0,0,L,1151911521,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459702809,341929.00
04/03/2016 13:00,2,1.217,ACTIVE,211.93,352.57,60.018,1459702803,"201051344000585","219011344069620",31.83,1.00,0,334.84,382.03,39.3,36.0,0.305,357797.1,357797.1,29619,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459702810,341930.00
04/03/2016 13:00,2,1.180,ACTIVE,211.70,351.37,60.012,1459702803,"201051344001230","219011344069620",31.81,-0.50,0,333.93,380.82,38.1,34.8,0.292,356107.9,356107.9,29406,0,0,0,L,1122011218,0,121.78,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459702811,341931.00
04/03/2016 13:00,2,1.197,ACTIVE,212.38,356.18,60.023,1459702803,"201051344000582","219011344069620",32.16,0.00,0,334.54,379.62,39.0,35.8,0.292,349725.1,349725.1,29585,0,0,0,L,1122011218,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459702812,341932.00
04/03/2016 13:00,2,1.225,ACTIVE,211.48,355.88,60.028,1459702803,"201051344000955","219011344069620",32.16,1.00,0,334.24,384.43,39.9,36.6,0.309,360888.4,360888.4,29521,0,0,0,L,1122011218,0,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459702812,341933.00
04/03/2016 13:00,2,0.752,ACTIVE,210.57,436.13,60.012,1459702803,"274151322000094","219011344069620",41.29,4.50,0,332.73,471.30,31.6,28.6,0.212,507913.8,507913.8,19264,0,0,0,L,1151911521,0,120.65,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459702813,341934.00
04/03/2016 13:00,2,0.436,ACTIVE,212.38,376.31,60.007,1459702803,"201051344000579","219011344069620",35.15,0.00,0,335.44,391.64,15.6,13.1,0.071,361356.6,361356.6,5126,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459702814,341935.00
04/03/2016 13:00,2,1.207,ACTIVE,211.70,359.48,60.018,1459702803,"201051344000890","219011344069620",32.66,1.00,0,334.24,384.13,39.9,36.6,0.292,358191.2,358191.2,29548,0,0,0,L,1122011218,0,121.78,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459702815,341936.00
04/03/2016 13:00,2,1.199,ACTIVE,211.93,361.29,60.007,1459702803,"201051344000438","219011344069620",32.82,0.50,0,334.54,384.43,39.9,36.6,0.305,360352.0,360352.0,29545,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459702816,341937.00
04/03/2016 13:00,2,1.164,ACTIVE,212.16,361.89,60.018,1459702803,"201051344000417","219011344069620",32.94,0.50,0,335.74,385.93,38.9,35.6,0.287,353754.6,353754.6,29697,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459702817,341938.00
04/03/2016 13:00,2,1.057,ACTIVE,210.80,342.05,60.007,1459702803,"274151322000083","219011344069620",21.19,2.50,0,333.33,351.97,22.7,20.0,0.146,626961.9,626961.9,18530,0,0,0,L,1151911521,0,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459702818,341939.00
04/03/2016 13:00,2,0.793,ACTIVE,211.48,380.22,60.002,1459702803,"274151322000076","219011344069620",34.99,4.00,0,335.14,392.55,28.1,25.2,0.190,667178.5,667178.5,18539,0,0,0,L,1151911521,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459702819,341940.00
04/03/2016 13:00,2,0.754,ACTIVE,212.38,379.32,59.996,1459702803,"201051344000868","219011344069620",35.11,0.00,0,335.74,395.55,26.9,24.1,0.186,347021.8,347021.8,24787,0,0,0,L,1122011218,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459702820,341941.00
04/03/2016 13:00,2,0.508,ACTIVE,210.80,376.31,59.996,1459702803,"274151322000095","219011344069620",35.01,3.00,0,334.84,390.74,18.1,15.5,0.102,660482.0,660482.0,18433,0,0,0,L,1151911521,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459702821,341942.00
04/03/2016 13:00,2,0.363,ACTIVE,212.16,375.11,60.012,1459702803,"201051344000988","219011344069620",34.91,0.50,0,336.34,389.54,12.9,10.5,0.071,344598.9,344598.9,25076,0,0,0,L,1122011218,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459702821,341943.00
04/03/2016 13:00,2,1.219,ACTIVE,211.93,352.87,60.007,1459702803,"201051344001025","219011344069620",31.93,0.50,0,334.24,381.73,39.4,36.1,0.305,357865.2,357865.2,29598,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459702822,341944.00
04/03/2016 13:00,2,0.639,ACTIVE,212.38,381.12,59.981,1459702803,"201051344000458","219011344069620",35.46,3.00,0,336.34,398.86,23.0,20.3,0.141,354844.8,354844.8,25001,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459702823,341945.00
04/03/2016 13:00,2,0.795,ACTIVE,212.83,379.92,60.012,1459702803,"201051344000853","219011344069620",35.09,1.00,0,337.54,396.75,28.2,25.3,0.194,353251.2,353251.2,24595,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459702824,341946.00
04/03/2016 13:00,2,1.168,ACTIVE,212.38,360.99,59.996,1459702803,"201051344000685","219011344069620",32.74,0.00,0,336.04,382.63,38.8,35.6,0.309,359959.7,359959.7,29417,0,0,0,L,1122011218,0,122.46,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459702825,341947.00
04/03/2016 13:00,2,1.174,ACTIVE,212.38,354.37,60.007,1459702803,"201051344000917","219011344069620",32.03,2.00,0,335.44,381.73,38.1,34.8,0.296,357183.9,357183.9,29423,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459702826,341948.00
04/03/2016 13:00,2,1.152,ACTIVE,212.16,356.78,60.007,1459702803,"201051344001145","219011344069620",32.40,-0.50,0,336.04,381.42,37.9,34.6,0.301,362202.1,362202.1,29279,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459702827,341949.00
04/03/2016 13:00,2,1.213,ACTIVE,212.38,352.87,59.986,1459702803,"201051344000651","219011344069620",31.97,0.50,0,335.44,380.82,39.3,36.0,0.305,354183.8,354183.8,29648,0,0,0,L,1122011218,0,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459702828,341950.00
04/03/2016 13:00,2,0.639,ACTIVE,210.80,359.48,60.002,1459702803,"274151322000088","219011344069620",33.24,3.70,0,330.33,374.51,21.5,18.8,0.137,607629.5,607629.5,18224,0,0,0,L,1151911521,0,121.78,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459702829,341951.00
04/03/2016 13:00,2,0.754,ACTIVE,211.48,442.74,60.012,1459702803,"274151322000068","219011344069620",41.98,7.00,0,332.43,474.00,31.9,28.9,0.199,508004.6,508004.6,19457,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459702830,341952.00
04/03/2016 13:00,2,1.164,ACTIVE,211.70,355.28,60.007,1459702803,"201051344001135","219011344069620",32.26,1.00,0,334.84,382.33,38.0,34.8,0.296,350550.8,350550.8,29609,0,0,0,L,1122011218,0,121.55,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459702831,341953.00
04/03/2016 13:00,2,1.223,ACTIVE,211.93,358.58,60.002,1459702803,"201051344000594","219011344069620",32.44,-0.50,0,333.63,383.83,40.2,36.9,0.305,357729.8,357729.8,25029,0,0,0,L,1122011218,0,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459702831,341954.00
04/03/2016 13:00,2,1.191,ACTIVE,212.16,350.17,60.018,1459702803,"201051344001203","219011344069620",31.75,0.50,0,335.44,381.12,38.4,35.1,0.309,357119.6,357119.6,29601,0,0,0,L,1122011218,0,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459702832,341955.00
04/03/2016 13:00,2,0.705,ACTIVE,210.57,370.00,59.975,1459702803,"274151322000054","219011344069620",34.07,4.50,0,330.03,383.83,24.3,21.5,0.155,621203.9,621203.9,18250,0,0,0,L,1151911521,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459702833,341956.00
04/03/2016 13:00,2,1.133,ACTIVE,212.61,361.89,60.002,1459702803,"201051344000867","219011344069620",33.00,1.00,0,335.74,387.44,38.0,34.7,0.287,346237.0,346237.0,25033,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459702834,341957.00
04/03/2016 13:00,2,1.219,ACTIVE,211.93,354.07,60.012,1459702803,"201051344001093","219011344069620",32.10,1.00,0,332.73,383.23,39.6,36.3,0.292,356063.9,356063.9,29478,0,0,0,L,1122011218,0,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459702835,341958.00
04/03/2016 13:00,2,0.988,ACTIVE,212.16,367.60,60.002,1459702803,"201051344000900","219011344069620",33.54,1.00,0,337.24,394.05,33.6,30.5,0.265,361515.6,361515.6,24433,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459702836,341959.00
04/03/2016 13:00,2,0.826,ACTIVE,212.61,376.92,59.965,1459702803,"201051344000648","219011344069620",34.87,0.00,0,335.44,396.75,29.2,26.3,0.199,354117.4,354117.4,24732,0,0,0,L,1122011218,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459702837,341960.00
04/03/2016 13:00,2,0.719,ACTIVE,212.61,381.42,60.007,1459702803,"201051344000569","219011344069620",35.38,1.50,0,335.44,399.46,25.7,22.9,0.172,362873.0,362873.0,24367,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459702838,341961.00
04/03/2016 13:00,2,0.639,ACTIVE,212.38,382.03,59.959,1459702803,"201051344000983","219011344069620",35.50,1.00,0,336.64,398.56,23.1,20.3,0.155,354575.1,354575.1,24836,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459702839,341962.00
04/03/2016 13:00,2,0.447,ACTIVE,212.38,366.40,60.007,1459702803,"201051344001158","219011344069620",34.05,-0.50,0,336.34,391.94,15.4,13.0,0.097,349822.0,349822.0,25086,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459702840,341963.00
04/03/2016 13:00,2,0.871,ACTIVE,212.83,377.82,60.018,1459702803,"201051344000576","219011344069620",34.79,1.00,0,336.94,396.75,30.6,27.6,0.212,356037.8,356037.8,24505,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459702841,341964.00
04/03/2016 13:00,2,0.467,ACTIVE,211.03,373.91,60.007,1459702803,"274151322000087","219011344069620",34.93,4.50,0,334.54,384.13,16.5,14.0,0.093,595606.0,595606.0,18318,0,0,0,L,1151911521,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459702842,341965.00
04/03/2016 13:15,2,0.822,ACTIVE,212.38,374.51,59.991,1459703703,"201051344000645","219011344069620",34.49,2.00,0,335.74,389.24,28.8,25.8,0.194,355598.2,355598.2,24648,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459703704,341966.00
04/03/2016 13:15,2,0.623,ACTIVE,210.80,370.60,59.975,1459703703,"274151322000085","219011344069620",34.27,3.30,0,331.23,379.92,21.6,19.0,0.128,624085.6,624085.6,18262,0,0,0,L,1151911521,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459703705,341967.00
04/03/2016 13:15,2,0.793,ACTIVE,212.61,378.72,59.991,1459703703,"201051344000633","219011344069620",34.99,0.50,0,337.24,392.25,28.1,25.2,0.203,346548.2,346548.2,25101,0,0,0,L,1122011218,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459703706,341968.00
04/03/2016 13:15,2,0.631,ACTIVE,212.16,378.12,60.007,1459703703,"201051344000469","219011344069620",35.05,-0.50,0,333.63,391.64,22.5,19.8,0.141,347843.0,347843.0,25054,0,0,0,L,1122011218,0,120.42,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459703707,341969.00
04/03/2016 13:15,2,1.096,ACTIVE,211.70,353.47,59.981,1459703703,"201051344000646","219011344069620",32.03,0.00,0,334.24,375.11,35.5,32.4,0.274,352211.2,352211.2,29610,0,0,0,L,1122011218,0,121.78,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459703708,341970.00
04/03/2016 13:15,2,0.562,ACTIVE,210.57,373.91,59.991,1459703703,"274151322000052","219011344069620",34.65,3.30,0,334.54,380.52,19.8,17.2,0.119,632583.8,632583.8,18482,0,0,0,L,1151911521,0,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459703709,341971.00
04/03/2016 13:15,2,1.111,ACTIVE,211.93,354.37,59.996,1459703703,"201051344000585","219011344069620",32.14,1.00,0,334.54,375.41,36.2,33.1,0.283,357805.6,357805.6,29620,0,0,0,L,1122011218,0,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459703709,341972.00
04/03/2016 13:15,2,1.070,ACTIVE,211.93,354.97,60.023,1459703703,"201051344001230","219011344069620",32.26,-0.50,0,334.24,373.61,35.0,31.9,0.265,356116.1,356116.1,29407,0,0,0,L,1122011218,0,121.78,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459703710,341973.00
04/03/2016 13:15,2,1.104,ACTIVE,212.38,355.58,59.986,1459703703,"201051344000582","219011344069620",32.22,-0.50,0,335.44,374.81,36.0,32.9,0.261,349733.5,349733.5,29586,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459703711,341974.00
04/03/2016 13:15,2,1.125,ACTIVE,211.48,356.18,59.981,1459703703,"201051344000955","219011344069620",32.30,0.50,0,333.63,376.01,36.9,33.6,0.278,360897.1,360897.1,29522,0,0,0,L,1122011218,0,120.88,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459703712,341975.00
04/03/2016 13:15,2,0.691,ACTIVE,210.80,437.93,60.007,1459703703,"274151322000094","219011344069620",41.39,4.50,0,332.43,464.38,29.0,26.0,0.186,507920.5,507920.5,19265,0,0,0,L,1151911521,0,120.88,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459703713,341976.00
04/03/2016 13:15,2,0.420,ACTIVE,212.16,371.51,59.986,1459703703,"201051344000579","219011344069620",34.63,0.00,0,335.74,386.23,14.8,12.3,0.066,361359.8,361359.8,5127,0,0,0,L,1122011218,0,120.88,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459703715,341977.00
04/03/2016 13:15,2,1.127,ACTIVE,211.70,357.08,59.981,1459703703,"201051344000890","219011344069620",32.50,1.00,0,335.14,376.92,37.1,33.9,0.274,358199.9,358199.9,29549,0,0,0,L,1122011218,0,121.78,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459703715,341978.00
04/03/2016 13:15,2,1.125,ACTIVE,212.16,357.08,60.018,1459703703,"201051344000438","219011344069620",32.48,0.00,0,334.84,378.12,37.1,33.9,0.278,360360.7,360360.7,29546,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459703716,341979.00
04/03/2016 13:15,2,1.086,ACTIVE,212.16,360.99,59.991,1459703703,"201051344000417","219011344069620",32.88,0.50,0,334.84,379.32,36.2,33.0,0.265,353763.1,353763.1,29698,0,0,0,L,1122011218,0,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459703717,341980.00
04/03/2016 13:15,2,0.977,ACTIVE,210.57,344.45,59.965,1459703703,"274151322000083","219011344069620",21.23,2.00,0,334.54,350.17,21.0,18.3,0.124,626966.6,626966.6,18531,0,0,0,L,1151911521,0,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459703718,341981.00
04/03/2016 13:15,2,0.750,ACTIVE,211.48,379.92,59.981,1459703703,"274151322000076","219011344069620",34.91,4.00,0,332.43,387.14,26.5,23.7,0.172,667184.5,667184.5,18540,0,0,0,L,1151911521,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459703719,341982.00
04/03/2016 13:15,2,0.719,ACTIVE,211.93,377.82,59.975,1459703703,"201051344000868","219011344069620",34.97,0.00,0,335.74,389.54,25.3,22.5,0.168,347027.5,347027.5,24788,0,0,0,L,1122011218,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459703720,341983.00
04/03/2016 13:15,2,0.484,ACTIVE,210.57,376.31,59.954,1459703703,"274151322000095","219011344069620",35.17,2.50,0,335.14,385.63,17.3,14.7,0.097,660485.7,660485.7,18434,0,0,0,L,1151911521,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459703721,341984.00
04/03/2016 13:15,2,0.348,ACTIVE,211.70,374.21,59.986,1459703703,"201051344000988","219011344069620",34.89,0.50,0,335.44,383.83,12.3,9.9,0.062,344601.4,344601.4,25077,0,0,0,L,1122011218,0,120.65,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459703722,341985.00
04/03/2016 13:15,2,1.125,ACTIVE,211.70,353.47,59.975,1459703703,"201051344001025","219011344069620",32.12,0.00,0,333.93,375.71,36.6,33.4,0.283,357873.8,357873.8,29599,0,0,0,L,1122011218,0,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459703723,341986.00
04/03/2016 13:15,2,0.607,ACTIVE,212.16,379.02,59.981,1459703703,"201051344000458","219011344069620",35.27,3.00,0,334.54,392.85,21.9,19.2,0.137,354849.7,354849.7,25002,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459703724,341987.00
04/03/2016 13:15,2,0.756,ACTIVE,212.83,378.42,59.991,1459703703,"201051344000853","219011344069620",35.01,0.50,0,336.34,390.74,26.8,24.0,0.186,353257.3,353257.3,24596,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459703725,341988.00
04/03/2016 13:15,2,1.121,ACTIVE,211.93,353.17,59.959,1459703703,"201051344000685","219011344069620",32.07,0.00,0,336.04,375.11,36.4,33.2,0.283,359968.2,359968.2,29418,0,0,0,L,1122011218,0,122.23,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459703726,341989.00
04/03/2016 13:15,2,1.100,ACTIVE,212.16,353.17,59.986,1459703703,"201051344000917","219011344069620",31.99,2.00,0,335.14,376.01,35.7,32.5,0.274,357192.2,357192.2,29424,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459703727,341990.00
04/03/2016 13:15,2,1.078,ACTIVE,212.16,357.38,59.981,1459703703,"201051344001145","219011344069620",32.48,-0.50,0,336.04,376.31,35.5,32.3,0.278,362210.3,362210.3,29280,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459703727,341991.00
04/03/2016 13:15,2,1.137,ACTIVE,211.93,351.67,59.986,1459703703,"201051344000651","219011344069620",31.91,0.50,0,334.54,373.91,36.8,33.6,0.274,354192.4,354192.4,29649,0,0,0,L,1122011218,0,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459703728,341992.00
04/03/2016 13:15,2,0.602,ACTIVE,210.35,361.29,59.986,1459703703,"274151322000088","219011344069620",33.34,3.70,0,330.33,370.00,20.4,17.7,0.124,607634.0,607634.0,18225,0,0,0,L,1151911521,0,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459703729,341993.00
04/03/2016 13:15,2,0.684,ACTIVE,211.48,454.76,59.986,1459703703,"274151322000068","219011344069620",42.78,6.70,0,333.03,467.09,29.6,26.7,0.186,508011.4,508011.4,19458,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459703730,341994.00
04/03/2016 13:15,2,1.090,ACTIVE,211.70,355.28,59.986,1459703703,"201051344001135","219011344069620",32.28,1.00,0,334.84,374.21,35.7,32.5,0.278,350559.1,350559.1,29610,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459703731,341995.00
04/03/2016 13:15,2,1.154,ACTIVE,211.70,357.08,59.938,1459703703,"201051344000594","219011344069620",32.34,-0.50,0,333.93,377.22,37.8,34.6,0.287,357738.6,357738.6,25030,0,0,0,L,1122011218,0,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459703732,341996.00
04/03/2016 13:15,2,1.111,ACTIVE,212.16,353.17,59.986,1459703703,"201051344001203","219011344069620",32.08,0.50,0,334.84,374.51,36.2,33.0,0.278,357127.9,357127.9,29602,0,0,0,L,1122011218,0,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459703733,341997.00
04/03/2016 13:15,2,0.676,ACTIVE,210.57,369.10,59.975,1459703703,"274151322000054","219011344069620",34.15,4.50,0,330.93,379.32,23.4,20.6,0.146,621209.2,621209.2,18251,0,0,0,L,1151911521,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459703734,341998.00
04/03/2016 13:15,2,1.080,ACTIVE,212.38,360.08,59.981,1459703703,"201051344000867","219011344069620",32.82,1.50,0,336.04,379.62,36.0,32.8,0.270,346245.3,346245.3,25034,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459703735,341999.00
04/03/2016 13:15,2,1.145,ACTIVE,212.16,357.68,59.986,1459703703,"201051344001093","219011344069620",32.44,1.00,0,333.33,374.51,37.6,34.4,0.270,356072.6,356072.6,29479,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459703736,342000.00
04/03/2016 13:15,2,0.945,ACTIVE,211.93,366.40,59.986,1459703703,"201051344000900","219011344069620",33.48,1.00,0,336.94,385.33,32.1,29.0,0.256,361522.9,361522.9,24434,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459703737,342001.00
04/03/2016 13:15,2,0.797,ACTIVE,212.16,376.92,59.938,1459703703,"201051344000648","219011344069620",34.91,0.00,0,335.14,390.44,28.2,25.3,0.190,354123.7,354123.7,24733,0,0,0,L,1122011218,0,120.65,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459703738,342002.00
04/03/2016 13:15,2,0.703,ACTIVE,212.16,380.52,59.981,1459703703,"201051344000569","219011344069620",35.25,1.00,0,335.14,392.85,25.2,22.4,0.164,362878.6,362878.6,24368,0,0,0,L,1122011218,0,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459703738,342003.00
04/03/2016 13:15,2,0.633,ACTIVE,212.16,381.12,59.996,1459703703,"201051344000983","219011344069620",35.33,1.00,0,335.44,391.94,22.6,19.9,0.155,354580.1,354580.1,24837,0,0,0,L,1122011218,0,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459703739,342004.00
04/03/2016 13:15,2,0.434,ACTIVE,212.16,370.30,59.986,1459703703,"201051344001158","219011344069620",34.45,-0.50,0,336.94,383.53,15.2,12.7,0.088,349825.1,349825.1,25087,0,0,0,L,1122011218,0,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459703740,342005.00
04/03/2016 13:15,2,0.846,ACTIVE,212.61,375.71,60.023,1459703703,"201051344000576","219011344069620",34.63,1.00,0,336.04,389.84,29.7,26.7,0.199,356044.5,356044.5,24506,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459703741,342006.00
04/03/2016 13:15,2,0.455,ACTIVE,211.03,372.11,59.981,1459703703,"274151322000087","219011344069620",34.73,4.50,0,334.24,381.42,16.0,13.5,0.084,595609.4,595609.4,18319,0,0,0,L,1151911521,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459703742,342007.00
04/03/2016 13:30,2,0.914,ACTIVE,212.83,373.61,59.965,1459704604,"201051344000645","219011344069620",34.45,2.00,0,335.44,389.24,31.9,28.8,0.225,355605.0,355605.0,24649,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459704605,342008.00
04/03/2016 13:30,2,0.695,ACTIVE,210.80,369.70,59.954,1459704604,"274151322000085","219011344069620",34.33,3.70,0,331.23,380.52,24.1,21.4,0.150,624090.6,624090.6,18263,0,0,0,L,1151911521,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459704606,342009.00
04/03/2016 13:30,2,0.881,ACTIVE,212.83,379.62,59.965,1459704604,"201051344000633","219011344069620",34.95,0.00,0,336.04,392.55,31.2,28.2,0.230,346554.9,346554.9,25102,0,0,0,L,1122011218,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459704607,342010.00
04/03/2016 13:30,2,0.678,ACTIVE,212.38,383.23,59.954,1459704604,"201051344000469","219011344069620",35.54,-0.50,0,334.24,392.25,24.5,21.7,0.159,347848.2,347848.2,25055,0,0,0,L,1122011218,0,120.65,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459704608,342011.00
04/03/2016 13:30,2,1.205,ACTIVE,211.93,354.97,59.959,1459704604,"201051344000646","219011344069620",32.05,0.00,0,334.24,376.62,39.1,35.8,0.309,352219.7,352219.7,29611,0,0,0,L,1122011218,0,121.78,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459704608,342012.00
04/03/2016 13:30,2,0.639,ACTIVE,210.57,375.41,59.959,1459704604,"274151322000052","219011344069620",34.63,3.30,0,329.43,382.33,22.4,19.7,0.133,632588.4,632588.4,18483,0,0,0,L,1151911521,0,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459704609,342013.00
04/03/2016 13:30,2,1.219,ACTIVE,212.38,357.08,60.012,1459704604,"201051344000585","219011344069620",32.32,1.00,0,334.84,375.71,40.0,36.7,0.314,357814.3,357814.3,29621,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459704610,342014.00
04/03/2016 13:30,2,1.188,ACTIVE,211.93,357.08,59.959,1459704604,"201051344001230","219011344069620",32.32,-0.50,0,334.24,376.01,38.9,35.6,0.301,356124.5,356124.5,29408,0,0,0,L,1122011218,0,121.78,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459704611,342015.00
04/03/2016 13:30,2,1.221,ACTIVE,212.83,355.88,59.965,1459704604,"201051344000582","219011344069620",32.18,-0.50,0,334.84,374.51,39.8,36.5,0.301,349742.1,349742.1,29587,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459704612,342016.00
04/03/2016 13:30,2,1.238,ACTIVE,211.93,357.98,59.965,1459704604,"201051344000955","219011344069620",32.42,0.50,0,333.33,375.71,40.7,37.4,0.314,360905.9,360905.9,29523,0,0,0,L,1122011218,0,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459704613,342017.00
04/03/2016 13:30,2,0.771,ACTIVE,210.57,443.04,59.965,1459704604,"274151322000094","219011344069620",41.45,4.50,0,331.83,465.28,32.2,29.2,0.217,507927.4,507927.4,19266,0,0,0,L,1151911521,0,120.65,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459704614,342018.00
04/03/2016 13:30,2,0.453,ACTIVE,212.38,378.72,59.959,1459704604,"201051344000579","219011344069620",35.36,0.00,0,336.04,386.53,16.3,13.8,0.071,361363.0,361363.0,5128,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459704615,342019.00
04/03/2016 13:30,2,1.258,ACTIVE,211.93,355.58,59.959,1459704604,"201051344000890","219011344069620",32.24,0.50,0,333.93,377.82,41.1,37.8,0.309,358208.8,358208.8,29550,0,0,0,L,1122011218,0,121.78,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459704616,342020.00
04/03/2016 13:30,2,1.246,ACTIVE,212.38,358.88,59.959,1459704604,"201051344000438","219011344069620",32.56,0.00,0,335.14,379.02,41.1,37.8,0.314,360369.5,360369.5,29547,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459704617,342021.00
04/03/2016 13:30,2,1.188,ACTIVE,212.38,364.29,59.965,1459704604,"201051344000417","219011344069620",33.18,0.50,0,336.34,379.92,40.0,36.6,0.301,353771.7,353771.7,29699,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459704618,342022.00
04/03/2016 13:30,2,1.104,ACTIVE,210.80,342.65,59.949,1459704604,"274151322000083","219011344069620",21.15,2.00,0,333.33,350.77,23.7,21.0,0.159,626971.4,626971.4,18532,0,0,0,L,1151911521,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459704619,342023.00
04/03/2016 13:30,2,0.855,ACTIVE,211.48,376.01,59.959,1459704604,"274151322000076","219011344069620",34.87,3.70,0,332.13,387.74,30.2,27.2,0.194,667190.8,667190.8,18541,0,0,0,L,1151911521,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459704619,342024.00
04/03/2016 13:30,2,0.816,ACTIVE,212.16,376.62,59.959,1459704604,"201051344000868","219011344069620",34.77,0.00,0,335.14,390.74,28.7,25.8,0.208,347033.5,347033.5,24789,0,0,0,L,1122011218,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459704620,342025.00
04/03/2016 13:30,2,0.562,ACTIVE,210.57,380.52,59.949,1459704604,"274151322000095","219011344069620",35.23,2.50,0,334.84,386.23,20.1,17.4,0.124,660489.6,660489.6,18435,0,0,0,L,1151911521,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459704621,342026.00
04/03/2016 13:30,2,0.387,ACTIVE,212.16,378.42,59.954,1459704604,"201051344000988","219011344069620",35.21,0.50,0,336.64,384.43,13.9,11.5,0.071,344604.0,344604.0,25078,0,0,0,L,1122011218,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459704622,342027.00
04/03/2016 13:30,2,1.256,ACTIVE,212.16,357.38,59.954,1459704604,"201051344001025","219011344069620",32.38,0.00,0,333.93,376.01,41.2,37.8,0.314,357882.5,357882.5,29600,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459704623,342028.00
04/03/2016 13:30,2,0.678,ACTIVE,211.93,383.23,59.965,1459704604,"201051344000458","219011344069620",35.68,2.50,0,335.14,391.64,24.6,21.8,0.164,354854.7,354854.7,25003,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459704624,342029.00
04/03/2016 13:30,2,0.850,ACTIVE,212.83,379.92,59.959,1459704604,"201051344000853","219011344069620",35.03,0.50,0,338.14,392.55,30.2,27.2,0.217,353263.6,353263.6,24597,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459704625,342030.00
04/03/2016 13:30,2,1.244,ACTIVE,212.16,358.88,59.922,1459704604,"201051344000685","219011344069620",32.52,0.00,0,336.64,377.22,41.0,37.6,0.327,359976.9,359976.9,29419,0,0,0,L,1122011218,0,122.23,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459704626,342031.00
04/03/2016 13:30,2,1.229,ACTIVE,212.38,357.98,59.959,1459704604,"201051344000917","219011344069620",32.40,2.00,0,333.93,376.62,40.4,37.1,0.309,357200.7,357200.7,29425,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459704627,342032.00
04/03/2016 13:30,2,1.230,ACTIVE,212.16,355.88,59.965,1459704604,"201051344001145","219011344069620",32.26,-0.50,0,336.04,375.41,40.3,36.9,0.318,362218.8,362218.8,29281,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459704628,342033.00
04/03/2016 13:30,2,1.277,ACTIVE,212.38,354.67,59.949,1459704604,"201051344000651","219011344069620",32.10,0.50,0,335.14,374.21,41.6,38.2,0.323,354201.2,354201.2,29650,0,0,0,L,1122011218,0,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459704629,342034.00
04/03/2016 13:30,2,0.686,ACTIVE,210.12,365.49,59.959,1459704604,"274151322000088","219011344069620",33.58,3.70,0,330.03,371.81,23.4,20.6,0.128,607638.6,607638.6,18226,0,0,0,L,1151911521,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459704629,342035.00
04/03/2016 13:30,2,0.799,ACTIVE,211.48,447.55,59.970,1459704604,"274151322000068","219011344069620",41.94,6.70,0,333.03,470.99,33.7,30.6,0.217,508018.4,508018.4,19459,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459704630,342036.00
04/03/2016 13:30,2,1.240,ACTIVE,211.93,355.88,59.954,1459704604,"201051344001135","219011344069620",32.26,1.00,0,335.14,375.71,40.6,37.3,0.323,350567.5,350567.5,29611,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459704631,342037.00
04/03/2016 13:30,2,1.318,ACTIVE,211.70,356.18,59.944,1459704604,"201051344000594","219011344069620",32.16,-0.50,0,332.73,378.42,43.0,39.5,0.331,357747.6,357747.6,25031,0,0,0,L,1122011218,0,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459704632,342038.00
04/03/2016 13:30,2,1.275,ACTIVE,212.38,353.17,59.949,1459704604,"201051344001203","219011344069620",31.93,0.00,0,334.84,376.01,41.2,37.9,0.327,357136.5,357136.5,29603,0,0,0,L,1122011218,0,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459704633,342039.00
04/03/2016 13:30,2,0.789,ACTIVE,210.57,368.20,59.959,1459704604,"274151322000054","219011344069620",34.03,4.50,0,330.63,380.22,27.1,24.3,0.172,621214.6,621214.6,18252,0,0,0,L,1151911521,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459704634,342040.00
04/03/2016 13:30,2,1.217,ACTIVE,212.61,364.89,59.986,1459704604,"201051344000867","219011344069620",33.18,1.50,0,336.34,380.22,40.9,37.6,0.318,346253.8,346253.8,25035,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459704636,342041.00
04/03/2016 13:30,2,1.322,ACTIVE,212.16,355.58,59.912,1459704604,"201051344001093","219011344069620",32.10,1.00,0,334.54,378.12,43.0,39.6,0.318,356081.6,356081.6,29480,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459704637,342042.00
04/03/2016 13:30,2,1.092,ACTIVE,212.38,370.00,59.949,1459704604,"201051344000900","219011344069620",33.73,1.00,0,337.24,386.83,37.4,34.1,0.305,361530.5,361530.5,24435,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459704638,342043.00
04/03/2016 13:30,2,0.908,ACTIVE,212.61,379.32,59.959,1459704604,"201051344000648","219011344069620",35.03,0.00,0,335.74,391.64,32.3,29.2,0.221,354130.3,354130.3,24734,0,0,0,L,1122011218,0,120.88,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459704639,342044.00
04/03/2016 13:30,2,0.791,ACTIVE,212.61,385.03,59.965,1459704604,"201051344000569","219011344069620",35.60,1.00,0,336.94,394.35,28.7,25.8,0.203,362884.4,362884.4,24369,0,0,0,L,1122011218,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459704639,342045.00
04/03/2016 13:30,2,0.730,ACTIVE,212.38,381.73,59.965,1459704604,"201051344000983","219011344069620",35.31,1.00,0,335.44,393.15,26.3,23.5,0.190,354585.3,354585.3,24838,0,0,0,L,1122011218,0,121.33,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459704640,342046.00
04/03/2016 13:30,2,0.496,ACTIVE,212.61,367.30,59.991,1459704604,"201051344001158","219011344069620",34.01,-1.00,0,336.64,385.03,17.1,14.5,0.102,349828.4,349828.4,25088,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459704641,342047.00
04/03/2016 13:30,2,0.975,ACTIVE,212.83,375.71,59.959,1459704604,"201051344000576","219011344069620",34.49,0.50,0,335.74,391.94,34.2,31.1,0.239,356051.4,356051.4,24507,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459704642,342048.00
04/03/2016 13:30,2,0.529,ACTIVE,210.80,377.52,59.965,1459704604,"274151322000087","219011344069620",34.89,4.00,0,334.54,382.33,18.7,16.1,0.110,595613.0,595613.0,18320,0,0,0,L,1151911521,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459704643,342049.00
04/03/2016 13:45,2,1.105,ACTIVE,213.06,377.22,59.965,1459705503,"201051344000645","219011344069620",34.61,2.50,0,339.04,397.66,38.8,35.6,0.292,355614.2,355614.2,24650,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459705504,342050.00
04/03/2016 13:45,2,0.863,ACTIVE,211.03,376.92,59.970,1459705503,"274151322000085","219011344069620",34.45,3.70,0,332.73,386.53,30.2,27.2,0.194,624097.6,624097.6,18264,0,0,0,L,1151911521,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459705505,342051.00
04/03/2016 13:45,2,1.061,ACTIVE,213.06,382.93,59.981,1459705503,"201051344000633","219011344069620",35.15,0.50,0,337.84,401.56,37.8,34.6,0.292,346563.8,346563.8,25103,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459705506,342052.00
