ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2016 13:45,2,0.822,ACTIVE,212.83,383.23,59.991,1459705503,"201051344000469","219011344069620",35.44,0.00,0,334.54,399.16,29.4,26.4,0.212,347855.0,347855.0,25056,0,0,0,L,1122011218,0,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459705507,342053.00
04/03/2016 13:45,2,1.465,ACTIVE,212.38,357.98,59.975,1459705503,"201051344000646","219011344069620",32.14,0.50,0,338.44,387.44,47.7,44.1,0.384,352231.2,352231.2,29612,0,0,0,L,1122011218,0,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459705507,342054.00
04/03/2016 13:45,2,0.814,ACTIVE,210.80,375.71,59.986,1459705503,"274151322000052","219011344069620",34.83,3.70,0,333.63,389.84,28.7,25.8,0.177,632594.9,632594.9,18484,0,0,0,L,1151911521,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459705508,342055.00
04/03/2016 13:45,2,1.492,ACTIVE,212.83,357.98,59.970,1459705503,"201051344000585","219011344069620",32.14,1.50,0,339.04,386.53,48.7,45.0,0.389,357826.0,357826.0,29622,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459705509,342056.00
04/03/2016 13:45,2,1.439,ACTIVE,212.38,361.29,59.975,1459705503,"201051344001230","219011344069620",32.54,0.00,0,339.95,385.33,47.5,44.0,0.376,356136.0,356136.0,29409,0,0,0,L,1122011218,0,122.01,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459705510,342057.00
04/03/2016 13:45,2,1.469,ACTIVE,213.29,360.08,59.965,1459705503,"201051344000582","219011344069620",32.36,0.50,0,339.04,386.23,48.1,44.5,0.371,349753.8,349753.8,29588,0,0,0,L,1122011218,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459705511,342058.00
04/03/2016 13:45,2,1.502,ACTIVE,211.93,359.18,59.981,1459705503,"201051344000955","219011344069620",32.30,1.00,0,341.45,387.14,49.1,45.5,0.393,360917.8,360917.8,29524,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459705512,342059.00
04/03/2016 13:45,2,0.930,ACTIVE,211.03,454.76,59.970,1459705503,"274151322000094","219011344069620",42.60,5.00,0,333.03,476.10,39.6,36.3,0.261,507936.9,507936.9,19267,0,0,0,L,1151911521,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459705513,342060.00
04/03/2016 13:45,2,0.525,ACTIVE,212.61,373.31,60.028,1459705503,"201051344000579","219011344069620",34.71,0.50,0,336.04,397.96,18.6,16.0,0.102,361367.1,361367.1,5129,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459705514,342061.00
04/03/2016 13:45,2,1.510,ACTIVE,212.16,359.78,59.975,1459705503,"201051344000890","219011344069620",32.36,1.00,0,341.45,388.94,49.5,45.8,0.384,358220.7,358220.7,29551,0,0,0,L,1122011218,0,122.01,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459705515,342062.00
04/03/2016 13:45,2,1.500,ACTIVE,212.61,360.69,59.981,1459705503,"201051344000438","219011344069620",32.50,1.00,0,343.55,389.24,49.4,45.8,0.398,360381.5,360381.5,29548,0,0,0,L,1122011218,0,122.23,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459705516,342063.00
04/03/2016 13:45,2,1.404,ACTIVE,212.83,368.80,59.981,1459705503,"201051344000417","219011344069620",33.40,1.00,0,349.86,390.44,47.5,43.9,0.371,353783.2,353783.2,29700,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459705517,342064.00
04/03/2016 13:45,2,1.338,ACTIVE,210.80,344.45,59.965,1459705503,"274151322000083","219011344069620",21.27,2.50,0,335.14,356.48,28.8,25.9,0.199,626978.2,626978.2,18533,0,0,0,L,1151911521,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459705517,342065.00
04/03/2016 13:45,2,1.047,ACTIVE,211.48,378.72,59.959,1459705503,"274151322000076","219011344069620",35.09,4.50,0,335.44,396.15,37.2,34.0,0.256,667199.6,667199.6,18542,0,0,0,L,1151911521,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459705518,342066.00
04/03/2016 13:45,2,0.969,ACTIVE,212.61,381.73,59.986,1459705503,"201051344000868","219011344069620",35.07,0.50,0,336.64,398.86,34.5,31.3,0.256,347041.6,347041.6,24790,0,0,0,L,1122011218,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459705519,342067.00
04/03/2016 13:45,2,0.715,ACTIVE,210.80,379.92,59.981,1459705503,"274151322000095","219011344069620",35.38,3.00,0,332.43,393.45,25.6,22.8,0.155,660495.3,660495.3,18436,0,0,0,L,1151911521,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459705520,342068.00
04/03/2016 13:45,2,0.451,ACTIVE,212.38,376.31,59.975,1459705503,"201051344000988","219011344069620",34.91,1.00,0,336.34,392.85,16.0,13.5,0.093,344607.4,344607.4,25079,0,0,0,L,1122011218,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459705521,342069.00
04/03/2016 13:45,2,1.510,ACTIVE,212.38,356.48,59.986,1459705503,"201051344001025","219011344069620",32.08,1.00,0,339.65,386.53,49.1,45.5,0.384,357894.4,357894.4,29601,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459705522,342070.00
04/03/2016 13:45,2,0.803,ACTIVE,212.38,384.43,59.938,1459705503,"201051344000458","219011344069620",35.64,3.00,0,335.44,399.46,29.2,26.2,0.203,354861.4,354861.4,25004,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459705523,342071.00
04/03/2016 13:45,2,1.010,ACTIVE,213.29,381.42,59.991,1459705503,"201051344000853","219011344069620",35.07,1.00,0,337.84,400.66,35.9,32.8,0.270,353272.0,353272.0,24598,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459705524,342072.00
04/03/2016 13:45,2,1.500,ACTIVE,212.61,358.28,60.023,1459705503,"201051344000685","219011344069620",32.14,0.50,0,341.15,387.44,48.9,45.2,0.402,359988.6,359988.6,29420,0,0,0,L,1122011218,0,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459705525,342073.00
04/03/2016 13:45,2,1.471,ACTIVE,212.83,358.88,59.981,1459705503,"201051344000917","219011344069620",32.26,2.50,0,337.54,385.93,48.1,44.5,0.384,357212.3,357212.3,29426,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459705526,342074.00
04/03/2016 13:45,2,1.467,ACTIVE,212.61,358.88,59.949,1459705503,"201051344001145","219011344069620",32.32,0.00,0,340.85,386.53,48.0,44.4,0.393,362230.4,362230.4,29282,0,0,0,L,1122011218,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459705526,342075.00
04/03/2016 13:45,2,1.498,ACTIVE,212.83,359.48,59.986,1459705503,"201051344000651","219011344069620",32.38,1.00,0,339.34,384.43,49.2,45.6,0.380,354213.0,354213.0,29651,0,0,0,L,1122011218,0,122.46,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459705527,342076.00
04/03/2016 13:45,2,0.826,ACTIVE,210.57,366.10,59.975,1459705503,"274151322000088","219011344069620",33.68,4.00,0,334.54,379.02,28.2,25.3,0.181,607645.2,607645.2,18227,0,0,0,L,1151911521,0,122.01,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459705528,342077.00
04/03/2016 13:45,2,0.938,ACTIVE,211.48,459.27,59.965,1459705503,"274151322000068","219011344069620",42.80,7.00,0,333.33,479.11,41.3,37.9,0.274,508028.1,508028.1,19460,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459705529,342078.00
04/03/2016 13:45,2,1.482,ACTIVE,212.61,356.18,59.975,1459705503,"201051344001135","219011344069620",32.05,1.50,0,339.34,385.93,48.1,44.5,0.384,350579.1,350579.1,29612,0,0,0,L,1122011218,0,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459705530,342079.00
04/03/2016 13:45,2,1.547,ACTIVE,211.93,361.29,59.981,1459705503,"201051344000594","219011344069620",32.44,0.00,0,341.15,388.94,50.9,47.2,0.393,357759.8,357759.8,25032,0,0,0,L,1122011218,0,120.88,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459705531,342080.00
04/03/2016 13:45,2,1.488,ACTIVE,212.83,358.88,59.996,1459705503,"201051344001203","219011344069620",32.36,1.00,0,339.04,385.33,48.8,45.1,0.393,357148.2,357148.2,29604,0,0,0,L,1122011218,0,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459705532,342081.00
04/03/2016 13:45,2,0.949,ACTIVE,210.80,373.01,59.975,1459705503,"274151322000054","219011344069620",33.97,5.00,0,333.63,385.93,32.7,29.6,0.203,621222.2,621222.2,18253,0,0,0,L,1151911521,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459705533,342082.00
04/03/2016 13:45,2,1.441,ACTIVE,212.61,365.19,59.986,1459705503,"201051344000867","219011344069620",33.06,1.50,0,348.96,390.44,48.3,44.7,0.380,346265.3,346265.3,25036,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459705534,342083.00
04/03/2016 13:45,2,1.531,ACTIVE,212.61,360.38,59.981,1459705503,"201051344001093","219011344069620",32.42,1.50,0,340.25,385.93,50.4,46.7,0.376,356093.7,356093.7,29481,0,0,0,L,1122011218,0,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459705535,342084.00
04/03/2016 13:45,2,1.291,ACTIVE,212.61,372.41,59.986,1459705503,"201051344000900","219011344069620",33.81,1.50,0,338.44,396.15,44.2,40.7,0.362,361540.9,361540.9,24436,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459705536,342085.00
04/03/2016 13:45,2,1.064,ACTIVE,212.83,380.82,59.975,1459705503,"201051344000648","219011344069620",35.03,0.50,0,336.94,400.66,37.7,34.4,0.270,354139.1,354139.1,24735,0,0,0,L,1122011218,0,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459705537,342086.00
04/03/2016 13:45,2,0.945,ACTIVE,212.61,384.43,59.975,1459705503,"201051344000569","219011344069620",35.46,1.50,0,335.74,400.96,34.0,30.9,0.247,362892.1,362892.1,24370,0,0,0,L,1122011218,0,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459705537,342087.00
04/03/2016 13:45,2,0.865,ACTIVE,212.61,383.53,59.981,1459705503,"201051344000983","219011344069620",35.42,1.50,0,336.34,400.66,31.1,28.1,0.239,354592.3,354592.3,24839,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459705539,342088.00
04/03/2016 13:45,2,0.574,ACTIVE,212.83,377.82,59.981,1459705503,"201051344001158","219011344069620",35.07,0.00,0,337.54,391.34,20.4,17.8,0.137,349832.8,349832.8,25089,0,0,0,L,1122011218,0,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459705539,342089.00
04/03/2016 13:45,2,1.129,ACTIVE,213.06,380.52,59.981,1459705503,"201051344000576","219011344069620",34.83,1.00,0,338.44,400.06,39.9,36.6,0.292,356060.6,356060.6,24508,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459705540,342090.00
04/03/2016 13:45,2,0.631,ACTIVE,211.03,376.31,59.970,1459705503,"274151322000087","219011344069620",35.03,4.50,0,332.13,388.34,22.3,19.6,0.137,595617.9,595617.9,18321,0,0,0,L,1151911521,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459705541,342091.00
04/03/2016 14:00,2,1.047,ACTIVE,213.06,376.62,59.975,1459706403,"201051344000645","219011344069620",34.55,2.50,0,336.94,397.05,36.6,33.4,0.270,355623.2,355623.2,24651,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459706404,342092.00
04/03/2016 14:00,2,0.797,ACTIVE,211.25,374.81,59.981,1459706403,"274151322000085","219011344069620",34.49,4.00,0,332.43,385.93,27.9,25.0,0.177,624104.5,624104.5,18265,0,0,0,L,1151911521,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459706405,342093.00
04/03/2016 14:00,2,1.043,ACTIVE,213.29,379.62,59.975,1459706403,"201051344000633","219011344069620",34.83,1.00,0,336.94,400.66,36.9,33.7,0.274,346572.8,346572.8,25104,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459706406,342094.00
04/03/2016 14:00,2,0.777,ACTIVE,212.83,383.23,59.970,1459706403,"201051344000469","219011344069620",35.42,0.00,0,335.74,399.46,27.8,24.9,0.194,347861.7,347861.7,25057,0,0,0,L,1122011218,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459706407,342095.00
04/03/2016 14:00,2,1.363,ACTIVE,212.16,357.68,59.970,1459706403,"201051344000646","219011344069620",32.24,0.50,0,339.04,384.13,44.6,41.1,0.358,352242.4,352242.4,29613,0,0,0,L,1122011218,0,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459706408,342096.00
04/03/2016 14:00,2,0.926,ACTIVE,210.57,376.01,59.981,1459706403,"274151322000052","219011344069620",34.37,4.00,0,334.84,388.94,32.3,29.2,0.208,632602.1,632602.1,18485,0,0,0,L,1151911521,0,120.42,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459706409,342097.00
04/03/2016 14:00,2,1.365,ACTIVE,212.61,361.59,59.981,1459706403,"201051344000585","219011344069620",32.68,1.50,0,339.65,384.43,45.2,41.7,0.362,357837.4,357837.4,29623,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459706410,342098.00
04/03/2016 14:00,2,1.357,ACTIVE,212.16,354.97,59.986,1459706403,"201051344001230","219011344069620",32.01,0.50,0,339.04,384.43,44.0,40.6,0.345,356147.2,356147.2,29410,0,0,0,L,1122011218,0,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459706411,342099.00
04/03/2016 14:00,2,1.381,ACTIVE,213.06,356.18,59.981,1459706403,"201051344000582","219011344069620",32.07,0.50,0,339.04,383.23,44.9,41.4,0.345,349765.1,349765.1,29589,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459706412,342100.00
04/03/2016 14:00,2,1.404,ACTIVE,211.93,359.18,59.986,1459706403,"201051344000955","219011344069620",32.34,1.50,0,341.45,386.53,46.1,42.5,0.367,360929.3,360929.3,29525,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459706412,342101.00
04/03/2016 14:00,2,0.871,ACTIVE,211.25,445.75,59.991,1459706403,"274151322000094","219011344069620",41.83,5.50,0,336.04,473.10,37.1,33.9,0.247,507946.2,507946.2,19268,0,0,0,L,1151911521,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459706413,342102.00
04/03/2016 14:00,2,0.508,ACTIVE,212.61,372.11,59.981,1459706403,"201051344000579","219011344069620",34.63,0.50,0,336.64,396.15,17.9,15.4,0.093,361371.2,361371.2,5130,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459706414,342103.00
04/03/2016 14:00,2,1.396,ACTIVE,212.16,359.48,59.949,1459706403,"201051344000890","219011344069620",32.56,1.50,0,342.65,386.53,46.1,42.6,0.345,358232.3,358232.3,29552,0,0,0,L,1122011218,0,122.01,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459706415,342104.00
04/03/2016 14:00,2,1.389,ACTIVE,212.61,362.79,59.986,1459706403,"201051344000438","219011344069620",32.78,0.50,0,342.95,386.53,46.1,42.6,0.358,360393.1,360393.1,29549,0,0,0,L,1122011218,0,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459706417,342105.00
04/03/2016 14:00,2,1.330,ACTIVE,212.61,363.99,59.991,1459706403,"201051344000417","219011344069620",33.04,1.00,0,349.86,389.84,44.5,41.0,0.345,353794.4,353794.4,29701,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459706418,342106.00
04/03/2016 14:00,2,1.268,ACTIVE,211.03,346.26,59.970,1459706403,"274151322000083","219011344069620",21.03,2.50,0,335.14,355.88,27.0,24.1,0.186,626984.8,626984.8,18534,0,0,0,L,1151911521,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459706419,342107.00
04/03/2016 14:00,2,1.010,ACTIVE,211.70,383.23,59.970,1459706403,"274151322000076","219011344069620",34.89,4.50,0,336.04,394.35,35.8,32.6,0.243,667208.3,667208.3,18543,0,0,0,L,1151911521,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459706420,342108.00
04/03/2016 14:00,2,0.939,ACTIVE,212.61,379.62,59.991,1459706403,"201051344000868","219011344069620",34.97,0.50,0,336.64,397.96,33.2,30.1,0.239,347049.6,347049.6,24791,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459706421,342109.00
04/03/2016 14:00,2,0.721,ACTIVE,211.03,376.01,59.959,1459706403,"274151322000095","219011344069620",34.95,3.30,0,332.73,391.04,25.6,22.8,0.164,660501.4,660501.4,18437,0,0,0,L,1151911521,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459706421,342110.00
04/03/2016 14:00,2,0.430,ACTIVE,212.61,378.72,59.981,1459706403,"201051344000988","219011344069620",35.21,1.00,0,336.94,391.34,15.4,12.9,0.088,344610.8,344610.8,25080,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459706422,342111.00
04/03/2016 14:00,2,1.398,ACTIVE,212.38,357.08,59.986,1459706403,"201051344001025","219011344069620",32.16,1.00,0,339.34,385.33,45.5,42.0,0.354,357905.8,357905.8,29602,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459706423,342112.00
04/03/2016 14:00,2,0.766,ACTIVE,212.61,382.93,59.991,1459706403,"201051344000458","219011344069620",35.54,3.30,0,336.04,399.16,27.6,24.7,0.190,354868.0,354868.0,25005,0,0,0,L,1122011218,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459706424,342113.00
04/03/2016 14:00,2,0.943,ACTIVE,213.29,377.52,59.981,1459706403,"201051344000853","219011344069620",34.69,1.00,0,338.74,400.06,33.1,30.0,0.243,353280.2,353280.2,24599,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459706425,342114.00
04/03/2016 14:00,2,1.389,ACTIVE,212.38,356.18,59.986,1459706403,"201051344000685","219011344069620",32.07,0.50,0,340.55,385.33,45.2,41.7,0.367,360000.0,360000.0,29421,0,0,0,L,1122011218,0,122.46,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459706426,342115.00
04/03/2016 14:00,2,1.365,ACTIVE,212.61,355.88,59.949,1459706403,"201051344000917","219011344069620",32.01,2.50,0,338.44,383.83,44.3,40.8,0.349,357223.4,357223.4,29427,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459706427,342116.00
04/03/2016 14:00,2,1.340,ACTIVE,212.38,360.69,59.981,1459706403,"201051344001145","219011344069620",32.60,0.00,0,340.25,385.93,44.3,40.9,0.354,362241.5,362241.5,29283,0,0,0,L,1122011218,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459706428,342117.00
04/03/2016 14:00,2,1.398,ACTIVE,212.61,357.08,60.023,1459706403,"201051344000651","219011344069620",32.20,1.00,0,338.74,384.13,45.6,42.1,0.358,354224.5,354224.5,29652,0,0,0,L,1122011218,0,122.23,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459706429,342118.00
04/03/2016 14:00,2,0.758,ACTIVE,210.57,363.09,59.986,1459706403,"274151322000088","219011344069620",33.60,4.50,0,331.83,378.42,25.9,23.1,0.159,607651.5,607651.5,18228,0,0,0,L,1151911521,0,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459706430,342119.00
04/03/2016 14:00,2,0.893,ACTIVE,211.93,446.35,59.991,1459706403,"274151322000068","219011344069620",41.71,7.30,0,336.34,476.71,37.7,34.4,0.243,508037.4,508037.4,19461,0,0,0,L,1151911521,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459706431,342120.00
04/03/2016 14:00,2,1.365,ACTIVE,212.38,356.48,59.991,1459706403,"201051344001135","219011344069620",32.16,1.50,0,339.65,384.13,44.5,41.1,0.354,350590.2,350590.2,29613,0,0,0,L,1122011218,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459706431,342121.00
04/03/2016 14:00,2,1.428,ACTIVE,212.16,360.69,59.981,1459706403,"201051344000594","219011344069620",32.48,0.00,0,341.45,386.83,47.0,43.4,0.358,357771.6,357771.6,25033,0,0,0,L,1122011218,0,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459706432,342122.00
04/03/2016 14:00,2,1.373,ACTIVE,212.61,357.08,59.986,1459706403,"201051344001203","219011344069620",32.28,1.00,0,339.04,385.03,44.9,41.4,0.362,357159.5,357159.5,29605,0,0,0,L,1122011218,0,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459706433,342123.00
04/03/2016 14:00,2,0.873,ACTIVE,211.03,371.21,59.981,1459706403,"274151322000054","219011344069620",34.05,5.00,0,332.43,385.63,30.1,27.1,0.203,621229.6,621229.6,18254,0,0,0,L,1151911521,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459706434,342124.00
04/03/2016 14:00,2,1.354,ACTIVE,213.06,360.38,59.996,1459706403,"201051344000867","219011344069620",32.60,2.00,0,347.46,388.04,44.7,41.2,0.349,346276.5,346276.5,25037,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459706435,342125.00
04/03/2016 14:00,2,1.416,ACTIVE,212.61,357.68,59.986,1459706403,"201051344001093","219011344069620",32.24,1.50,0,340.85,385.03,46.3,42.7,0.345,356105.2,356105.2,29482,0,0,0,L,1122011218,0,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459706436,342126.00
04/03/2016 14:00,2,1.176,ACTIVE,212.61,372.71,59.991,1459706403,"201051344000900","219011344069620",33.91,1.50,0,338.14,394.95,40.3,37.0,0.327,361551.1,361551.1,24437,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459706437,342127.00
04/03/2016 14:00,2,0.990,ACTIVE,212.83,380.22,59.991,1459706403,"201051344000648","219011344069620",35.09,0.00,0,337.54,398.86,35.2,32.0,0.247,354147.7,354147.7,24736,0,0,0,L,1122011218,0,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459706438,342128.00
04/03/2016 14:00,2,0.898,ACTIVE,212.83,382.93,59.986,1459706403,"201051344000569","219011344069620",35.33,1.50,0,335.14,400.06,32.1,29.1,0.234,362899.9,362899.9,24371,0,0,0,L,1122011218,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459706439,342129.00
04/03/2016 14:00,2,0.828,ACTIVE,212.83,382.03,59.991,1459706403,"201051344000983","219011344069620",35.29,2.00,0,337.24,400.36,29.8,26.8,0.221,354599.4,354599.4,24840,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459706440,342130.00
04/03/2016 14:00,2,0.535,ACTIVE,212.83,371.51,59.991,1459706403,"201051344001158","219011344069620",34.43,-0.50,0,337.24,390.74,18.7,16.1,0.119,349837.2,349837.2,25090,0,0,0,L,1122011218,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459706441,342131.00
04/03/2016 14:00,2,1.041,ACTIVE,213.06,380.22,59.986,1459706403,"201051344000576","219011344069620",34.97,1.00,0,338.14,399.46,36.8,33.6,0.265,356069.7,356069.7,24509,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459706442,342132.00
04/03/2016 14:00,2,0.553,ACTIVE,211.03,378.42,59.975,1459706403,"274151322000087","219011344069620",35.07,5.00,0,336.34,386.83,19.6,17.0,0.106,595622.6,595622.6,18322,0,0,0,L,1151911521,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459706443,342133.00
04/03/2016 14:15,2,1.256,ACTIVE,213.29,379.92,59.970,1459707303,"201051344000645","219011344069620",34.67,3.00,0,338.44,398.56,44.1,40.7,0.345,355632.3,355632.3,24652,0,0,0,L,1122011218,0,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459707304,342134.00
04/03/2016 14:15,2,0.947,ACTIVE,211.25,377.22,59.965,1459707303,"274151322000085","219011344069620",34.79,4.50,0,332.73,387.14,33.3,30.2,0.212,624111.2,624111.2,18266,0,0,0,L,1151911521,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459707305,342135.00
04/03/2016 14:15,2,1.264,ACTIVE,213.29,385.33,59.975,1459707303,"201051344000633","219011344069620",35.23,1.00,0,338.44,401.86,45.0,41.6,0.362,346582.1,346582.1,25105,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459707306,342136.00
04/03/2016 14:15,2,0.908,ACTIVE,213.06,386.83,59.965,1459707303,"201051344000469","219011344069620",35.74,0.50,0,333.63,400.36,33.1,30.0,0.234,347868.4,347868.4,25058,0,0,0,L,1122011218,0,120.88,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459707307,342137.00
04/03/2016 14:15,2,1.693,ACTIVE,212.61,361.29,59.965,1459707303,"201051344000646","219011344069620",32.32,1.00,0,335.14,386.83,55.5,51.6,0.464,352253.9,352253.9,29614,0,0,0,L,1122011218,0,122.23,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459707308,342138.00
04/03/2016 14:15,2,1.211,ACTIVE,210.80,375.41,59.975,1459707303,"274151322000052","219011344069620",34.51,4.50,0,335.14,389.24,42.3,38.9,0.274,632610.6,632610.6,18486,0,0,0,L,1151911521,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459707309,342139.00
04/03/2016 14:15,2,1.713,ACTIVE,213.06,362.79,59.965,1459707303,"201051344000585","219011344069620",32.46,2.00,0,335.74,386.53,56.4,52.5,0.455,357849.1,357849.1,29624,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459707310,342140.00
04/03/2016 14:15,2,1.682,ACTIVE,212.83,359.78,59.970,1459707303,"201051344001230","219011344069620",32.18,0.50,0,335.14,386.23,54.9,51.0,0.433,356158.5,356158.5,29411,0,0,0,L,1122011218,0,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459707311,342141.00
04/03/2016 14:15,2,1.693,ACTIVE,213.51,360.99,59.986,1459707303,"201051344000582","219011344069620",32.34,1.00,0,335.14,387.14,55.5,51.6,0.433,349776.6,349776.6,29590,0,0,0,L,1122011218,0,122.46,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459707312,342142.00
04/03/2016 14:15,2,1.705,ACTIVE,212.38,366.10,59.970,1459707303,"201051344000955","219011344069620",32.82,1.50,0,335.14,388.04,56.7,52.8,0.460,360941.2,360941.2,29526,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459707313,342143.00
04/03/2016 14:15,2,1.064,ACTIVE,211.03,454.46,59.944,1459707303,"274151322000094","219011344069620",43.06,6.00,0,333.93,474.60,46.2,42.7,0.305,507955.7,507955.7,19269,0,0,0,L,1151911521,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459707314,342144.00
04/03/2016 14:15,2,0.594,ACTIVE,213.06,385.03,59.959,1459707303,"201051344000579","219011344069620",35.90,1.00,0,336.34,397.35,21.7,19.0,0.119,361375.4,361375.4,5131,0,0,0,L,1122011218,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459707315,342145.00
04/03/2016 14:15,2,1.705,ACTIVE,212.61,363.09,59.959,1459707303,"201051344000890","219011344069620",32.62,1.50,0,334.54,389.84,56.4,52.5,0.433,358244.2,358244.2,29553,0,0,0,L,1122011218,0,122.23,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459707316,342146.00
04/03/2016 14:15,2,1.715,ACTIVE,213.06,364.59,59.970,1459707303,"201051344000438","219011344069620",32.64,1.00,0,335.44,389.84,56.8,52.9,0.455,360405.0,360405.0,29550,0,0,0,L,1122011218,0,122.46,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459707317,342147.00
04/03/2016 14:15,2,1.604,ACTIVE,213.06,368.20,59.975,1459707303,"201051344000417","219011344069620",33.16,1.50,0,336.04,391.94,53.9,50.1,0.433,353805.7,353805.7,29702,0,0,0,L,1122011218,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459707317,342148.00
04/03/2016 14:15,2,1.553,ACTIVE,211.03,345.06,60.002,1459707303,"274151322000083","219011344069620",21.23,3.00,0,335.44,356.78,33.5,30.4,0.230,626991.6,626991.6,18535,0,0,0,L,1151911521,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459707318,342149.00
04/03/2016 14:15,2,1.195,ACTIVE,211.70,379.62,59.970,1459707303,"274151322000076","219011344069620",35.19,5.00,0,335.44,396.15,42.7,39.3,0.287,667217.3,667217.3,18544,0,0,0,L,1151911521,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459707319,342150.00
04/03/2016 14:15,2,1.121,ACTIVE,212.83,380.82,59.970,1459707303,"201051344000868","219011344069620",34.95,0.50,0,336.94,400.66,39.7,36.4,0.296,347058.0,347058.0,24792,0,0,0,L,1122011218,0,121.10,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459707320,342151.00
04/03/2016 14:15,2,0.848,ACTIVE,211.25,382.63,59.996,1459707303,"274151322000095","219011344069620",35.29,3.70,0,331.83,392.55,30.2,27.3,0.199,660507.7,660507.7,18438,0,0,0,L,1151911521,0,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459707321,342152.00
04/03/2016 14:15,2,0.492,ACTIVE,212.61,376.01,60.023,1459707303,"201051344000988","219011344069620",34.91,1.00,0,336.34,392.25,17.5,14.9,0.106,344614.3,344614.3,25081,0,0,0,L,1122011218,0,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459707322,342153.00
04/03/2016 14:15,2,1.711,ACTIVE,212.83,358.28,59.975,1459707303,"201051344001025","219011344069620",32.10,1.00,0,335.14,386.83,55.6,51.7,0.438,357917.6,357917.6,29603,0,0,0,L,1122011218,0,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459707323,342154.00
04/03/2016 14:15,2,0.873,ACTIVE,212.61,389.24,59.981,1459707303,"201051344000458","219011344069620",36.00,3.30,0,336.94,400.06,32.0,29.0,0.225,354874.7,354874.7,25006,0,0,0,L,1122011218,0,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459707324,342155.00
04/03/2016 14:15,2,1.102,ACTIVE,213.29,385.33,59.970,1459707303,"201051344000853","219011344069620",35.40,1.00,0,338.74,401.56,39.5,36.2,0.301,353288.6,353288.6,24600,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459707325,342156.00
04/03/2016 14:15,2,1.652,ACTIVE,212.83,365.19,59.965,1459707303,"201051344000685","219011344069620",32.78,1.50,0,337.54,388.04,54.9,51.1,0.460,360011.7,360011.7,29422,0,0,0,L,1122011218,0,122.91,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459707326,342157.00
04/03/2016 14:15,2,1.637,ACTIVE,213.06,360.38,59.975,1459707303,"201051344000917","219011344069620",32.30,2.50,0,336.34,386.23,53.6,49.8,0.429,357234.8,357234.8,29428,0,0,0,L,1122011218,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459707326,342158.00
04/03/2016 14:15,2,1.623,ACTIVE,213.06,363.39,60.023,1459707303,"201051344001145","219011344069620",32.72,0.50,0,336.94,387.14,53.8,50.0,0.438,362253.0,362253.0,29284,0,0,0,L,1122011218,0,122.23,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459707327,342159.00
04/03/2016 14:15,2,1.689,ACTIVE,213.29,360.38,59.981,1459707303,"201051344000651","219011344069620",32.26,1.50,0,336.34,385.93,55.2,51.4,0.433,354236.3,354236.3,29653,0,0,0,L,1122011218,0,122.68,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459707328,342160.00
04/03/2016 14:15,2,0.918,ACTIVE,210.57,371.51,59.975,1459707303,"274151322000088","219011344069620",33.68,4.50,0,334.54,378.42,31.3,28.3,0.194,607658.0,607658.0,18229,0,0,0,L,1151911521,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459707329,342161.00
04/03/2016 14:15,2,1.061,ACTIVE,211.93,453.56,60.002,1459707303,"274151322000068","219011344069620",42.94,7.70,0,333.63,482.42,46.2,42.7,0.305,508047.1,508047.1,19462,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459707330,342162.00
04/03/2016 14:15,2,1.654,ACTIVE,212.61,359.18,59.928,1459707303,"201051344001135","219011344069620",32.20,2.00,0,336.34,386.83,54.0,50.1,0.438,350601.7,350601.7,29614,0,0,0,L,1122011218,0,122.01,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459707331,342163.00
04/03/2016 14:15,2,1.730,ACTIVE,212.38,361.59,59.954,1459707303,"201051344000594","219011344069620",32.34,0.50,0,334.84,389.54,56.7,52.8,0.451,357783.8,357783.8,25034,0,0,0,L,1122011218,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459707332,342164.00
04/03/2016 14:15,2,1.648,ACTIVE,213.06,360.38,60.018,1459707303,"201051344001203","219011344069620",32.34,1.50,0,336.04,386.53,54.1,50.3,0.438,357171.0,357171.0,29606,0,0,0,L,1122011218,0,122.68,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459707333,342165.00
04/03/2016 14:15,2,1.002,ACTIVE,210.80,379.92,59.975,1459707303,"274151322000054","219011344069620",34.57,5.50,0,335.14,387.74,35.1,31.9,0.234,621237.1,621237.1,18255,0,0,0,L,1151911521,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459707334,342166.00
04/03/2016 14:15,2,1.604,ACTIVE,213.06,366.40,59.954,1459707303,"201051344000867","219011344069620",33.02,2.50,0,335.14,391.04,53.6,49.8,0.433,346288.0,346288.0,25038,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459707335,342167.00
04/03/2016 14:15,2,1.676,ACTIVE,213.06,361.89,59.970,1459707303,"201051344001093","219011344069620",32.40,2.00,0,334.84,386.83,55.0,51.2,0.424,356117.1,356117.1,29483,0,0,0,L,1122011218,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459707336,342168.00
04/03/2016 14:15,2,1.385,ACTIVE,212.61,376.92,59.975,1459707303,"201051344000900","219011344069620",34.11,1.50,0,338.14,397.35,47.9,44.3,0.393,361561.4,361561.4,24438,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459707337,342169.00
04/03/2016 14:15,2,1.160,ACTIVE,213.06,381.12,59.970,1459707303,"201051344000648","219011344069620",34.93,0.50,0,336.04,400.06,41.0,37.7,0.309,354156.5,354156.5,24737,0,0,0,L,1122011218,0,120.88,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459707338,342170.00
04/03/2016 14:15,2,1.029,ACTIVE,213.06,385.33,59.970,1459707303,"201051344000569","219011344069620",35.46,2.00,0,335.14,402.16,36.8,33.6,0.283,362907.8,362907.8,24372,0,0,0,L,1122011218,0,120.88,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459707339,342171.00
04/03/2016 14:15,2,0.951,ACTIVE,212.83,386.53,59.975,1459707303,"201051344000983","219011344069620",35.68,1.50,0,337.24,401.56,34.6,31.5,0.261,354606.7,354606.7,24841,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459707340,342172.00
04/03/2016 14:15,2,0.596,ACTIVE,213.06,382.93,59.975,1459707303,"201051344001158","219011344069620",35.58,0.00,0,337.54,391.94,21.6,18.9,0.141,349841.6,349841.6,25091,0,0,0,L,1122011218,0,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459707341,342173.00
04/03/2016 14:15,2,1.203,ACTIVE,213.51,382.93,59.975,1459707303,"201051344000576","219011344069620",35.05,1.50,0,337.24,400.96,42.8,39.4,0.318,356078.9,356078.9,24510,0,0,0,L,1122011218,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459707342,342174.00
04/03/2016 14:15,2,0.637,ACTIVE,211.25,379.92,59.981,1459707303,"274151322000087","219011344069620",35.29,5.00,0,334.54,387.44,22.7,20.0,0.141,595627.3,595627.3,18323,0,0,0,L,1151911521,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459707342,342175.00
04/03/2016 14:30,2,1.348,ACTIVE,213.74,380.52,60.012,1459708203,"201051344000645","219011344069620",34.67,3.00,0,338.44,399.76,47.4,43.9,0.362,355641.0,355641.0,24653,0,0,0,L,1122011218,0,122.23,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459708204,342176.00
04/03/2016 14:30,2,1.035,ACTIVE,211.70,380.52,59.981,1459708203,"274151322000085","219011344069620",34.75,4.50,0,333.63,388.64,36.4,33.2,0.239,624117.6,624117.6,18267,0,0,0,L,1151911521,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459708205,342177.00
04/03/2016 14:30,2,1.385,ACTIVE,213.51,382.63,59.991,1459708203,"201051344000633","219011344069620",34.81,1.00,0,337.24,403.37,48.9,45.3,0.389,346591.0,346591.0,25106,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459708206,342178.00
04/03/2016 14:30,2,0.963,ACTIVE,213.29,388.34,59.975,1459708203,"201051344000469","219011344069620",35.82,0.00,0,336.34,401.86,34.8,31.7,0.256,347874.8,347874.8,25059,0,0,0,L,1122011218,0,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459708207,342179.00
04/03/2016 14:30,2,1.842,ACTIVE,212.83,362.19,59.965,1459708203,"201051344000646","219011344069620",32.18,1.00,0,335.44,387.14,60.0,56.0,0.495,352264.8,352264.8,29615,0,0,0,L,1122011218,0,122.23,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459708208,342180.00
04/03/2016 14:30,2,1.340,ACTIVE,211.48,379.92,59.965,1459708203,"274151322000052","219011344069620",34.45,4.50,0,335.44,389.84,46.8,43.2,0.318,632618.9,632618.9,18487,0,0,0,L,1151911521,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459708209,342181.00
04/03/2016 14:30,2,1.877,ACTIVE,213.29,361.89,59.975,1459708203,"201051344000585","219011344069620",32.28,2.00,0,336.64,388.04,61.4,57.3,0.491,357860.2,357860.2,29625,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459708210,342182.00
04/03/2016 14:30,2,1.820,ACTIVE,212.83,363.69,59.981,1459708203,"201051344001230","219011344069620",32.52,1.00,0,335.44,386.83,60.0,56.0,0.477,356169.4,356169.4,29412,0,0,0,L,1122011218,0,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459708211,342183.00
04/03/2016 14:30,2,1.850,ACTIVE,213.51,363.39,59.938,1459708203,"201051344000582","219011344069620",32.40,1.00,0,335.44,387.74,60.7,56.7,0.477,349787.6,349787.6,29591,0,0,0,L,1122011218,0,122.46,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459708212,342184.00
04/03/2016 14:30,2,1.885,ACTIVE,212.38,364.59,59.981,1459708203,"201051344000955","219011344069620",32.54,1.50,0,336.94,389.54,62.1,58.0,0.499,360952.5,360952.5,29527,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459708212,342185.00
04/03/2016 14:30,2,1.174,ACTIVE,211.48,452.06,59.970,1459708203,"274151322000094","219011344069620",42.68,6.00,0,334.54,479.41,52.1,48.4,0.358,507964.7,507964.7,19270,0,0,0,L,1151911521,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459708213,342186.00
04/03/2016 14:30,2,0.639,ACTIVE,213.29,387.44,59.981,1459708203,"201051344000579","219011344069620",36.18,1.00,0,336.64,397.66,23.4,20.6,0.133,361379.5,361379.5,5132,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459708214,342187.00
04/03/2016 14:30,2,1.871,ACTIVE,212.61,366.70,59.970,1459708203,"201051344000890","219011344069620",32.82,2.00,0,335.14,391.64,62.2,58.1,0.482,358255.5,358255.5,29554,0,0,0,L,1122011218,0,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459708215,342188.00
04/03/2016 14:30,2,1.898,ACTIVE,213.29,364.29,59.981,1459708203,"201051344000438","219011344069620",32.54,1.50,0,336.34,390.14,62.6,58.5,0.504,360416.4,360416.4,29551,0,0,0,L,1122011218,0,122.46,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459708216,342189.00
04/03/2016 14:30,2,1.764,ACTIVE,213.06,370.30,59.949,1459708203,"201051344000417","219011344069620",33.28,1.50,0,336.94,393.75,59.4,55.4,0.482,353816.6,353816.6,29703,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459708217,342190.00
04/03/2016 14:30,2,1.732,ACTIVE,211.03,345.06,60.002,1459708203,"274151322000083","219011344069620",21.25,3.00,0,335.44,358.88,37.3,34.1,0.261,626998.1,626998.1,18536,0,0,0,L,1151911521,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459708218,342191.00
04/03/2016 14:30,2,1.322,ACTIVE,211.93,389.84,59.981,1459708203,"274151322000076","219011344069620",35.25,5.00,0,336.94,397.96,47.2,43.6,0.323,667225.7,667225.7,18545,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459708219,342192.00
04/03/2016 14:30,2,1.232,ACTIVE,212.83,385.33,59.986,1459708203,"201051344000868","219011344069620",35.29,1.00,0,336.94,401.56,44.0,40.5,0.340,347065.9,347065.9,24793,0,0,0,L,1122011218,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459708220,342193.00
04/03/2016 14:30,2,0.938,ACTIVE,211.25,386.83,59.965,1459708203,"274151322000095","219011344069620",35.54,3.70,0,333.03,394.35,33.7,30.6,0.225,660513.5,660513.5,18439,0,0,0,L,1151911521,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459708221,342194.00
04/03/2016 14:30,2,0.525,ACTIVE,213.06,386.83,59.970,1459708203,"201051344000988","219011344069620",36.06,1.50,0,336.94,396.75,19.2,16.7,0.115,344617.6,344617.6,25082,0,0,0,L,1122011218,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459708221,342195.00
04/03/2016 14:30,2,1.918,ACTIVE,213.29,360.38,59.954,1459708203,"201051344001025","219011344069620",32.14,1.00,0,335.14,389.84,62.5,58.4,0.499,357928.9,357928.9,29604,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459708222,342196.00
