ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2016 14:30,2,0.984,ACTIVE,213.06,387.44,59.970,1459708203,"201051344000458","219011344069620",35.82,3.30,0,336.34,402.16,35.9,32.7,0.265,354881.1,354881.1,25007,0,0,0,L,1122011218,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459708223,342197.00
04/03/2016 14:30,2,1.232,ACTIVE,213.74,386.53,59.970,1459708203,"201051344000853","219011344069620",35.48,1.50,0,338.44,403.37,44.4,40.9,0.336,353296.5,353296.5,24601,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459708224,342198.00
04/03/2016 14:30,2,1.883,ACTIVE,213.29,364.59,59.970,1459708203,"201051344000685","219011344069620",32.62,1.00,0,337.54,390.74,62.2,58.1,0.517,360022.9,360022.9,29423,0,0,0,L,1122011218,0,122.91,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459708225,342199.00
04/03/2016 14:30,2,1.875,ACTIVE,213.51,361.89,59.975,1459708203,"201051344000917","219011344069620",32.20,3.00,0,336.64,388.04,61.2,57.1,0.495,357245.8,357245.8,29429,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459708226,342200.00
04/03/2016 14:30,2,1.863,ACTIVE,213.29,365.19,59.981,1459708203,"201051344001145","219011344069620",32.56,0.50,0,336.94,388.94,61.5,57.4,0.499,362264.0,362264.0,29285,0,0,0,L,1122011218,0,122.23,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459708227,342201.00
04/03/2016 14:30,2,1.918,ACTIVE,213.51,363.09,59.991,1459708203,"201051344000651","219011344069620",32.36,2.00,0,335.74,389.54,62.9,58.8,0.495,354247.5,354247.5,29654,0,0,0,L,1122011218,0,122.91,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459708228,342202.00
04/03/2016 14:30,2,1.047,ACTIVE,211.03,369.40,59.986,1459708203,"274151322000088","219011344069620",33.77,4.50,0,331.83,381.12,35.8,32.7,0.234,607664.2,607664.2,18230,0,0,0,L,1151911521,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459708229,342203.00
04/03/2016 14:30,2,1.168,ACTIVE,212.38,469.19,60.007,1459708203,"274151322000068","219011344069620",43.71,7.70,0,335.44,479.71,51.6,47.9,0.336,508056.3,508056.3,19463,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459708230,342204.00
04/03/2016 14:30,2,1.891,ACTIVE,213.29,362.19,60.012,1459708203,"201051344001135","219011344069620",32.26,2.00,0,336.34,388.04,61.7,57.7,0.499,350612.7,350612.7,29615,0,0,0,L,1122011218,0,122.23,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459708231,342205.00
04/03/2016 14:30,2,1.977,ACTIVE,212.61,364.29,59.922,1459708203,"201051344000594","219011344069620",32.40,0.50,0,334.24,391.64,64.9,60.7,0.508,357795.4,357795.4,25035,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459708231,342206.00
04/03/2016 14:30,2,1.914,ACTIVE,213.51,361.59,59.970,1459708203,"201051344001203","219011344069620",32.14,2.00,0,336.64,388.94,62.3,58.2,0.513,357182.1,357182.1,29607,0,0,0,L,1122011218,0,122.68,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459708232,342207.00
04/03/2016 14:30,2,1.150,ACTIVE,211.25,376.62,59.975,1459708203,"274151322000054","219011344069620",34.67,5.00,0,332.73,389.54,40.1,36.8,0.261,621244.0,621244.0,18256,0,0,0,L,1151911521,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459708233,342208.00
04/03/2016 14:30,2,1.840,ACTIVE,213.29,370.00,59.975,1459708203,"201051344000867","219011344069620",33.16,3.00,0,337.24,394.65,61.8,57.7,0.491,346299.0,346299.0,25039,0,0,0,L,1122011218,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459708234,342209.00
04/03/2016 14:30,2,1.930,ACTIVE,213.29,366.10,59.970,1459708203,"201051344001093","219011344069620",32.56,2.00,0,334.54,389.24,63.7,59.5,0.491,356128.5,356128.5,29484,0,0,0,L,1122011218,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459708235,342210.00
04/03/2016 14:30,2,1.617,ACTIVE,213.06,379.02,59.944,1459708203,"201051344000900","219011344069620",34.19,2.00,0,338.44,400.96,56.2,52.3,0.460,361571.1,361571.1,24439,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459708236,342211.00
04/03/2016 14:30,2,1.330,ACTIVE,213.29,384.73,59.981,1459708203,"201051344000648","219011344069620",35.11,0.50,0,336.94,403.97,47.4,43.9,0.362,354164.9,354164.9,24738,0,0,0,L,1122011218,0,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459708237,342212.00
04/03/2016 14:30,2,1.180,ACTIVE,213.29,388.64,59.986,1459708203,"201051344000569","219011344069620",35.62,2.00,0,337.54,404.57,42.6,39.2,0.323,362915.3,362915.3,24373,0,0,0,L,1122011218,0,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459708238,342213.00
04/03/2016 14:30,2,1.100,ACTIVE,213.29,387.44,60.034,1459708203,"201051344000983","219011344069620",35.58,2.50,0,336.34,403.67,39.5,36.2,0.314,354613.6,354613.6,24842,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459708239,342214.00
04/03/2016 14:30,2,0.697,ACTIVE,213.51,383.53,59.949,1459708203,"201051344001158","219011344069620",35.64,0.50,0,336.94,394.05,25.2,22.4,0.177,349845.8,349845.8,25092,0,0,0,L,1122011218,0,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459708240,342215.00
04/03/2016 14:30,2,1.377,ACTIVE,213.74,387.44,59.922,1459708203,"201051344000576","219011344069620",35.35,1.50,0,338.74,404.57,49.4,45.7,0.380,356087.7,356087.7,24511,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459708241,342216.00
04/03/2016 14:30,2,0.746,ACTIVE,211.70,379.92,59.975,1459708203,"274151322000087","219011344069620",35.38,5.50,0,335.44,390.14,26.6,23.7,0.164,595631.6,595631.6,18324,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459708242,342217.00
04/03/2016 14:45,2,1.549,ACTIVE,213.74,385.93,59.986,1459709103,"201051344000645","219011344069620",35.03,3.70,0,363.69,409.68,55.0,51.1,0.438,355653.6,355653.6,24654,0,0,0,L,1122011218,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459709104,342218.00
04/03/2016 14:45,2,1.205,ACTIVE,211.25,377.52,59.981,1459709103,"274151322000085","219011344069620",34.61,5.50,0,335.14,394.35,42.1,38.8,0.274,624127.2,624127.2,18268,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459709105,342219.00
04/03/2016 14:45,2,1.613,ACTIVE,213.96,385.93,59.996,1459709103,"201051344000633","219011344069620",34.93,2.00,0,364.89,412.08,57.0,53.1,0.468,346604.0,346604.0,25107,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459709106,342220.00
04/03/2016 14:45,2,1.084,ACTIVE,213.51,390.14,59.928,1459709103,"201051344000469","219011344069620",35.86,0.50,0,330.93,409.08,39.5,36.2,0.296,347883.8,347883.8,25060,0,0,0,L,1122011218,0,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459709107,342221.00
04/03/2016 14:45,2,2.141,ACTIVE,212.83,367.90,59.965,1459709103,"201051344000646","219011344069620",32.60,2.00,0,340.25,399.46,70.8,66.4,0.592,352280.9,352280.9,29616,0,0,0,L,1122011218,0,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459709108,342222.00
04/03/2016 14:45,2,1.654,ACTIVE,211.03,383.83,59.986,1459709103,"274151322000052","219011344069620",34.25,6.00,0,361.29,397.96,57.5,53.5,0.384,632631.6,632631.6,18488,0,0,0,L,1151911521,0,120.88,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459709109,342223.00
04/03/2016 14:45,2,2.184,ACTIVE,213.51,365.80,60.002,1459709103,"201051344000585","219011344069620",32.40,3.00,0,339.65,402.46,71.7,67.3,0.588,357876.6,357876.6,29626,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459709110,342224.00
04/03/2016 14:45,2,2.139,ACTIVE,213.06,366.10,59.970,1459709103,"201051344001230","219011344069620",32.46,2.00,0,341.45,399.16,70.3,65.9,0.566,356185.4,356185.4,29413,0,0,0,L,1122011218,0,122.46,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459709111,342225.00
04/03/2016 14:45,2,2.164,ACTIVE,213.96,366.70,60.007,1459709103,"201051344000582","219011344069620",32.34,2.00,0,339.04,403.07,70.8,66.5,0.570,349803.8,349803.8,29592,0,0,0,L,1122011218,0,122.46,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459709112,342226.00
04/03/2016 14:45,2,2.207,ACTIVE,212.83,367.90,59.991,1459709103,"201051344000955","219011344069620",32.58,2.50,0,342.65,400.06,72.9,68.4,0.592,360969.1,360969.1,29528,0,0,0,L,1122011218,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459709113,342227.00
04/03/2016 14:45,2,1.395,ACTIVE,211.70,456.57,59.975,1459709103,"274151322000094","219011344069620",42.48,7.00,0,425.61,486.62,60.2,56.2,0.420,507978.3,507978.3,19271,0,0,0,L,1151911521,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459709114,342228.00
04/03/2016 14:45,2,0.723,ACTIVE,213.51,390.74,60.023,1459709103,"201051344000579","219011344069620",36.36,1.00,0,336.34,401.86,26.7,23.9,0.172,361385.3,361385.3,5133,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459709114,342229.00
04/03/2016 14:45,2,2.174,ACTIVE,213.06,370.00,59.991,1459709103,"201051344000890","219011344069620",32.88,3.00,0,345.96,402.16,72.4,68.0,0.570,358272.0,358272.0,29555,0,0,0,L,1122011218,0,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459709115,342230.00
04/03/2016 14:45,2,2.203,ACTIVE,213.29,371.21,59.975,1459709103,"201051344000438","219011344069620",32.92,2.00,0,343.85,404.87,73.5,69.0,0.592,360433.0,360433.0,29552,0,0,0,L,1122011218,0,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459709116,342231.00
04/03/2016 14:45,2,2.016,ACTIVE,213.29,377.82,59.991,1459709103,"201051344000417","219011344069620",33.75,2.50,0,349.56,406.37,68.9,64.6,0.570,353832.3,353832.3,29704,0,0,0,L,1122011218,0,122.01,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459709117,342232.00
04/03/2016 14:45,2,1.926,ACTIVE,211.70,375.11,59.981,1459709103,"274151322000083","219011344069620",33.02,4.00,0,334.84,387.14,64.4,60.2,0.455,627009.2,627009.2,18537,0,0,0,L,1151911521,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459709119,342233.00
04/03/2016 14:45,2,1.541,ACTIVE,211.93,393.45,59.975,1459709103,"274151322000076","219011344069620",35.38,6.30,0,371.21,404.87,55.5,51.6,0.384,667238.2,667238.2,18546,0,0,0,L,1151911521,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459709120,342234.00
04/03/2016 14:45,2,1.430,ACTIVE,213.29,385.93,59.981,1459709103,"201051344000868","219011344069620",35.19,2.00,0,365.80,410.58,51.0,47.3,0.402,347077.4,347077.4,24794,0,0,0,L,1122011218,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459709121,342235.00
04/03/2016 14:45,2,1.107,ACTIVE,211.70,382.03,59.981,1459709103,"274151322000095","219011344069620",35.38,5.00,0,335.44,399.76,39.6,36.3,0.265,660522.3,660522.3,18440,0,0,0,L,1151911521,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459709122,342236.00
04/03/2016 14:45,2,0.629,ACTIVE,213.29,387.14,59.996,1459709103,"201051344000988","219011344069620",35.90,2.00,0,337.24,400.36,22.9,20.1,0.164,344622.4,344622.4,25083,0,0,0,L,1122011218,0,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459709123,342237.00
04/03/2016 14:45,2,2.234,ACTIVE,213.29,364.59,59.975,1459709103,"201051344001025","219011344069620",32.26,2.00,0,341.45,400.36,73.0,68.6,0.588,357945.4,357945.4,29605,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459709124,342238.00
04/03/2016 14:45,2,1.137,ACTIVE,213.29,388.34,59.981,1459709103,"201051344000458","219011344069620",35.80,4.50,0,333.03,408.78,41.3,37.9,0.318,354890.2,354890.2,25008,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459709125,342239.00
04/03/2016 14:45,2,1.420,ACTIVE,213.96,387.44,60.018,1459709103,"201051344000853","219011344069620",35.38,2.50,0,368.50,412.38,50.9,47.2,0.398,353307.9,353307.9,24602,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459709125,342240.00
04/03/2016 14:45,2,2.191,ACTIVE,213.29,370.00,59.986,1459709103,"201051344000685","219011344069620",32.88,2.00,0,344.15,402.16,73.0,68.5,0.610,360039.3,360039.3,29424,0,0,0,L,1122011218,0,122.91,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459709126,342241.00
04/03/2016 14:45,2,2.160,ACTIVE,213.51,366.70,60.018,1459709103,"201051344000917","219011344069620",32.54,3.70,0,339.34,401.26,71.2,66.8,0.588,357261.8,357261.8,29430,0,0,0,L,1122011218,0,122.23,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459709127,342242.00
04/03/2016 14:45,2,2.195,ACTIVE,213.29,366.70,59.996,1459709103,"201051344001145","219011344069620",32.46,1.50,0,342.05,403.67,72.2,67.7,0.592,362280.1,362280.1,29286,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459709128,342243.00
04/03/2016 14:45,2,2.262,ACTIVE,213.51,363.09,59.991,1459709103,"201051344000651","219011344069620",32.07,2.50,0,339.65,400.96,73.5,69.0,0.597,354264.1,354264.1,29655,0,0,0,L,1122011218,0,122.91,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459709129,342244.00
04/03/2016 14:45,2,1.234,ACTIVE,211.48,366.40,59.975,1459709103,"274151322000088","219011344069620",33.75,5.00,0,335.44,386.53,42.1,38.8,0.274,607673.4,607673.4,18231,0,0,0,L,1151911521,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459709130,342245.00
04/03/2016 14:45,2,1.395,ACTIVE,211.70,461.98,59.970,1459709103,"274151322000068","219011344069620",43.75,9.00,0,425.61,487.23,61.9,57.9,0.407,508070.1,508070.1,19464,0,0,0,L,1151911521,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459709131,342246.00
04/03/2016 14:45,2,2.221,ACTIVE,213.06,365.80,60.034,1459709103,"201051344001135","219011344069620",32.40,3.00,0,340.25,401.26,72.9,68.4,0.605,350629.0,350629.0,29616,0,0,0,L,1122011218,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459709132,342247.00
04/03/2016 14:45,2,2.334,ACTIVE,212.83,366.70,59.991,1459709103,"201051344000594","219011344069620",32.30,1.00,0,341.45,402.16,76.3,71.8,0.610,357812.4,357812.4,25036,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459709133,342248.00
04/03/2016 14:45,2,2.201,ACTIVE,213.51,366.70,59.975,1459709103,"201051344001203","219011344069620",32.58,3.00,0,339.95,401.26,72.7,68.2,0.601,357198.4,357198.4,29608,0,0,0,L,1122011218,0,122.91,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459709134,342249.00
04/03/2016 14:45,2,1.332,ACTIVE,211.25,383.53,59.944,1459709103,"274151322000054","219011344069620",34.49,6.30,0,335.14,395.55,46.4,42.8,0.309,621254.5,621254.5,18257,0,0,0,L,1151911521,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459709135,342250.00
04/03/2016 14:45,2,2.146,ACTIVE,213.74,373.61,59.981,1459709103,"201051344000867","219011344069620",33.26,3.30,0,349.26,404.27,72.3,67.9,0.588,346315.2,346315.2,25040,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459709136,342251.00
04/03/2016 14:45,2,2.234,ACTIVE,213.29,367.60,59.975,1459709103,"201051344001093","219011344069620",32.58,3.00,0,341.75,401.86,73.8,69.3,0.575,356144.9,356144.9,29485,0,0,0,L,1122011218,0,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459709136,342252.00
04/03/2016 14:45,2,1.869,ACTIVE,213.29,384.13,60.007,1459709103,"201051344000900","219011344069620",34.45,2.50,0,358.28,409.98,65.1,60.9,0.544,361585.7,361585.7,24440,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459709137,342253.00
04/03/2016 14:45,2,1.352,ACTIVE,213.74,390.74,59.975,1459709103,"201051344000569","219011344069620",35.72,2.50,0,334.84,411.18,49.0,45.4,0.380,362926.2,362926.2,24374,0,0,0,L,1122011218,0,121.55,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459709139,342254.00
04/03/2016 14:45,2,1.260,ACTIVE,213.51,390.14,59.981,1459709103,"201051344000983","219011344069620",35.74,3.00,0,337.24,410.28,45.8,42.2,0.367,354623.7,354623.7,24843,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459709140,342255.00
04/03/2016 14:45,2,0.811,ACTIVE,213.74,385.33,59.933,1459709103,"201051344001158","219011344069620",35.70,1.00,0,338.44,399.46,29.3,26.4,0.217,349852.0,349852.0,25093,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459709141,342256.00
04/03/2016 14:45,2,1.578,ACTIVE,213.96,388.04,59.991,1459709103,"201051344000576","219011344069620",35.31,2.50,0,366.10,412.08,56.3,52.4,0.442,356100.3,356100.3,24512,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459709142,342257.00
04/03/2016 14:45,2,0.863,ACTIVE,211.48,382.03,59.954,1459709103,"274151322000087","219011344069620",35.35,6.30,0,336.64,394.65,30.9,27.9,0.203,595638.2,595638.2,18325,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459709143,342258.00
04/03/2016 14:45,2,1.527,ACTIVE,213.74,388.04,59.965,1459709103,"201051344000648","219011344069620",35.35,1.50,0,367.30,410.58,54.7,50.9,0.424,354177.1,354177.1,24739,0,0,0,L,1122011218,1,121.55,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459709144,342259.00
04/03/2016 15:00,2,1.953,ACTIVE,214.87,389.24,59.975,1459710003,"201051344000645","219011344069620",35.09,4.50,0,365.49,417.19,69.3,64.9,0.548,355668.1,355668.1,24655,0,0,0,L,1122011218,0,122.68,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710004,342260.00
04/03/2016 15:00,2,1.529,ACTIVE,212.38,386.53,59.975,1459710003,"274151322000085","219011344069620",34.99,6.30,0,335.14,399.76,54.5,50.6,0.367,624138.2,624138.2,18269,0,0,0,L,1151911521,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710005,342261.00
04/03/2016 15:00,2,2.064,ACTIVE,214.64,390.44,59.981,1459710003,"201051344000633","219011344069620",35.09,2.50,0,363.99,422.00,73.3,68.9,0.610,346619.1,346619.1,25108,0,0,0,L,1122011218,0,122.68,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710006,342262.00
04/03/2016 15:00,2,1.316,ACTIVE,214.64,395.55,59.981,1459710003,"201051344000469","219011344069620",36.18,1.50,0,335.14,412.38,48.4,44.8,0.371,347893.9,347893.9,25061,0,0,0,L,1122011218,0,121.78,123.14,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710007,342263.00
04/03/2016 15:00,2,2.793,ACTIVE,214.19,360.69,59.986,1459710003,"201051344000646","219011344069620",32.58,4.00,0,328.52,402.77,92.2,87.1,0.433,352299.8,352299.8,29617,0,0,0,L,1122011218,0,123.14,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710008,342264.00
04/03/2016 15:00,2,2.090,ACTIVE,212.16,390.14,59.981,1459710003,"274151322000052","219011344069620",34.61,6.30,0,362.19,403.07,73.2,68.7,0.495,632646.7,632646.7,18489,0,0,0,L,1151911521,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710008,342265.00
04/03/2016 15:00,2,2.838,ACTIVE,214.87,360.38,59.975,1459710003,"201051344000585","219011344069620",32.60,5.00,0,326.42,402.16,93.7,88.5,0.424,357895.8,357895.8,29627,0,0,0,L,1122011218,0,122.68,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710009,342266.00
04/03/2016 15:00,2,2.822,ACTIVE,214.19,359.78,59.981,1459710003,"201051344001230","219011344069620",32.52,4.00,0,325.52,401.26,93.0,87.8,0.424,356204.3,356204.3,29414,0,0,0,L,1122011218,0,123.14,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710010,342267.00
04/03/2016 15:00,2,2.828,ACTIVE,215.09,358.58,59.981,1459710003,"201051344000582","219011344069620",32.50,4.00,0,324.62,403.37,93.1,87.9,0.411,349822.7,349822.7,29593,0,0,0,L,1122011218,0,123.14,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710011,342268.00
04/03/2016 15:00,2,2.924,ACTIVE,213.96,359.18,59.981,1459710003,"201051344000955","219011344069620",32.44,5.50,0,327.92,402.46,96.0,90.8,0.446,360988.6,360988.6,29529,0,0,0,L,1122011218,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710012,342269.00
04/03/2016 15:00,2,1.846,ACTIVE,212.38,451.46,59.981,1459710003,"274151322000094","219011344069620",42.88,7.70,0,427.41,497.45,80.1,75.4,0.305,507994.3,507994.3,19272,0,0,0,L,1151911521,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710013,342270.00
04/03/2016 15:00,2,0.902,ACTIVE,214.41,391.94,59.981,1459710003,"201051344000579","219011344069620",36.36,2.00,0,338.74,406.37,33.2,30.1,0.234,361392.0,361392.0,5134,0,0,0,L,1122011218,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710014,342271.00
04/03/2016 15:00,2,2.816,ACTIVE,214.19,363.69,59.975,1459710003,"201051344000890","219011344069620",33.04,5.00,0,332.43,403.97,94.2,89.0,0.420,358291.2,358291.2,29556,0,0,0,L,1122011218,0,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710015,342272.00
04/03/2016 15:00,2,2.889,ACTIVE,214.64,363.39,59.975,1459710003,"201051344000438","219011344069620",33.02,4.50,0,332.43,406.37,96.6,91.3,0.442,360452.6,360452.6,29553,0,0,0,L,1122011218,0,123.14,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710016,342273.00
04/03/2016 15:00,2,2.625,ACTIVE,214.41,371.21,59.981,1459710003,"201051344000417","219011344069620",33.77,3.70,0,339.95,408.18,89.7,84.7,0.415,353850.6,353850.6,29705,0,0,0,L,1122011218,0,122.68,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710017,342274.00
04/03/2016 15:00,2,2.463,ACTIVE,212.16,364.29,59.949,1459710003,"274151322000083","219011344069620",33.54,5.50,0,350.47,397.05,83.6,78.8,0.323,627026.2,627026.2,18538,0,0,0,L,1151911521,0,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710018,342275.00
04/03/2016 15:00,2,1.920,ACTIVE,213.06,388.34,59.933,1459710003,"274151322000076","219011344069620",35.48,7.00,0,372.71,410.88,68.9,64.6,0.482,667252.4,667252.4,18547,0,0,0,L,1151911521,0,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710018,342276.00
04/03/2016 15:00,2,1.779,ACTIVE,213.96,390.74,59.949,1459710003,"201051344000868","219011344069620",35.38,2.00,0,363.39,415.99,63.8,59.7,0.499,347090.5,347090.5,24795,0,0,0,L,1122011218,0,122.01,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710019,342277.00
04/03/2016 15:00,2,1.320,ACTIVE,212.38,391.34,60.007,1459710003,"274151322000095","219011344069620",35.68,6.00,0,336.04,403.37,47.7,44.1,0.309,660532.2,660532.2,18441,0,0,0,L,1151911521,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710020,342278.00
04/03/2016 15:00,2,0.785,ACTIVE,214.19,391.94,59.991,1459710003,"201051344000988","219011344069620",36.26,2.50,0,339.34,403.07,28.8,25.8,0.217,344628.1,344628.1,25084,0,0,0,L,1122011218,0,122.01,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710021,342279.00
04/03/2016 15:00,2,2.881,ACTIVE,214.64,359.18,59.991,1459710003,"201051344001025","219011344069620",32.62,4.00,0,326.72,402.77,95.2,90.0,0.429,357964.6,357964.6,29606,0,0,0,L,1122011218,0,122.68,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710022,342280.00
04/03/2016 15:00,2,1.395,ACTIVE,214.19,394.95,59.970,1459710003,"201051344000458","219011344069620",36.24,5.00,0,336.94,414.79,51.2,47.5,0.411,354900.6,354900.6,25009,0,0,0,L,1122011218,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710023,342281.00
04/03/2016 15:00,2,1.766,ACTIVE,215.09,391.04,59.975,1459710003,"201051344000853","219011344069620",35.38,3.00,0,368.20,419.60,63.3,59.2,0.521,353320.9,353320.9,24603,0,0,0,L,1122011218,0,122.68,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710024,342282.00
04/03/2016 15:00,2,2.865,ACTIVE,214.41,363.99,60.002,1459710003,"201051344000685","219011344069620",32.98,4.50,0,332.73,406.97,95.7,90.5,0.455,360058.6,360058.6,29425,0,0,0,L,1122011218,0,123.59,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710025,342283.00
04/03/2016 15:00,2,2.820,ACTIVE,214.87,359.78,59.959,1459710003,"201051344000917","219011344069620",32.56,5.50,0,329.13,402.77,93.1,87.9,0.420,357280.6,357280.6,29431,0,0,0,L,1122011218,0,122.91,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710026,342284.00
04/03/2016 15:00,2,2.816,ACTIVE,214.41,364.89,59.954,1459710003,"201051344001145","219011344069620",33.12,3.00,0,333.93,404.87,94.6,89.4,0.433,362299.2,362299.2,29287,0,0,0,L,1122011218,0,122.91,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710027,342285.00
04/03/2016 15:00,2,2.916,ACTIVE,214.87,357.98,59.970,1459710003,"201051344000651","219011344069620",32.40,5.00,0,326.12,402.16,95.7,90.5,0.433,354283.4,354283.4,29656,0,0,0,L,1122011218,0,123.59,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710027,342286.00
04/03/2016 15:00,2,1.586,ACTIVE,211.93,374.51,59.944,1459710003,"274151322000088","219011344069620",33.81,6.30,0,334.84,388.34,54.2,50.4,0.362,607684.3,607684.3,18232,0,0,0,L,1151911521,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710028,342287.00
04/03/2016 15:00,2,1.918,ACTIVE,213.29,444.85,59.970,1459710003,"274151322000068","219011344069620",42.04,9.70,0,427.41,497.75,81.5,76.7,0.305,508086.3,508086.3,19465,0,0,0,L,1151911521,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710029,342288.00
04/03/2016 15:00,2,2.867,ACTIVE,214.64,359.48,59.965,1459710003,"201051344001135","219011344069620",32.64,4.50,0,330.63,403.37,94.9,89.6,0.442,350648.1,350648.1,29617,0,0,0,L,1122011218,0,123.14,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710030,342289.00
04/03/2016 15:00,2,3.014,ACTIVE,213.74,360.69,59.954,1459710003,"201051344000594","219011344069620",32.58,4.00,0,331.83,402.16,99.5,94.1,0.446,357832.5,357832.5,25037,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710031,342290.00
04/03/2016 15:00,2,2.893,ACTIVE,214.87,357.68,59.954,1459710003,"201051344001203","219011344069620",32.40,5.00,0,325.82,403.37,94.9,89.7,0.442,357217.5,357217.5,29609,0,0,0,L,1122011218,0,123.59,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710032,342291.00
04/03/2016 15:00,2,1.559,ACTIVE,212.16,391.04,59.954,1459710003,"274151322000054","219011344069620",35.23,7.30,0,366.10,402.16,55.5,51.7,0.362,621266.1,621266.1,18258,0,0,0,L,1151911521,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710033,342292.00
04/03/2016 15:00,2,2.785,ACTIVE,214.41,368.20,59.954,1459710003,"201051344000867","219011344069620",33.50,5.50,0,334.84,405.47,94.4,89.2,0.424,346334.1,346334.1,25041,0,0,0,L,1122011218,0,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710034,342293.00
04/03/2016 15:00,2,2.887,ACTIVE,214.87,360.38,59.954,1459710003,"201051344001093","219011344069620",32.68,5.50,0,330.63,403.67,95.6,90.3,0.420,356164.2,356164.2,29486,0,0,0,L,1122011218,0,123.14,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710035,342294.00
04/03/2016 15:00,2,2.381,ACTIVE,214.41,376.01,59.928,1459710003,"201051344000900","219011344069620",34.49,3.70,0,357.68,417.49,83.3,78.4,0.380,361602.5,361602.5,24441,0,0,0,L,1122011218,0,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710036,342295.00
04/03/2016 15:00,2,1.898,ACTIVE,214.64,392.55,59.954,1459710003,"201051344000648","219011344069620",35.46,2.50,0,367.30,419.00,68.4,64.1,0.552,354190.8,354190.8,24740,0,0,0,L,1122011218,0,122.01,123.14,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710037,342296.00
04/03/2016 15:00,2,1.658,ACTIVE,214.41,390.74,59.959,1459710003,"201051344000569","219011344069620",35.36,3.30,0,370.60,418.39,59.4,55.4,0.477,362938.4,362938.4,24375,0,0,0,L,1122011218,0,122.01,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710038,342297.00
04/03/2016 15:00,2,1.561,ACTIVE,214.41,394.95,59.954,1459710003,"201051344000983","219011344069620",36.10,3.70,0,370.30,417.19,57.1,53.2,0.460,354635.2,354635.2,24844,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710039,342298.00
04/03/2016 15:00,2,1.016,ACTIVE,214.64,387.44,59.954,1459710003,"201051344001158","219011344069620",35.64,1.50,0,339.34,403.67,36.7,33.5,0.287,349859.2,349859.2,25094,0,0,0,L,1122011218,0,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710040,342299.00
04/03/2016 15:00,2,1.959,ACTIVE,215.09,393.15,59.944,1459710003,"201051344000576","219011344069620",35.52,3.30,0,366.70,421.40,70.5,66.2,0.552,356114.5,356114.5,24513,0,0,0,L,1122011218,0,122.46,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710041,342300.00
04/03/2016 15:00,2,1.043,ACTIVE,212.38,386.83,59.954,1459710003,"274151322000087","219011344069620",35.78,7.00,0,336.94,397.66,37.8,34.6,0.243,595645.8,595645.8,18326,0,0,0,L,1151911521,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710042,342301.00
04/03/2016 15:15,2,1.637,ACTIVE,214.19,387.14,59.965,1459710903,"201051344000645","219011344069620",35.19,5.00,0,351.07,424.71,58.4,54.4,0.446,355683.4,355683.4,24656,0,0,0,L,1122011218,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710905,342302.00
04/03/2016 15:15,2,1.312,ACTIVE,211.93,384.73,59.970,1459710903,"274151322000085","219011344069620",34.87,7.00,0,368.80,405.17,46.4,42.9,0.314,624150.3,624150.3,18270,0,0,0,L,1151911521,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710906,342303.00
04/03/2016 15:15,2,1.756,ACTIVE,213.96,388.34,59.970,1459710903,"201051344000633","219011344069620",35.15,3.00,0,354.07,425.31,62.5,58.4,0.513,346635.4,346635.4,25109,0,0,0,L,1122011218,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710906,342304.00
04/03/2016 15:15,2,1.061,ACTIVE,213.74,391.94,59.965,1459710903,"201051344000469","219011344069620",36.12,2.00,0,333.63,418.70,38.9,35.6,0.292,347904.0,347904.0,25062,0,0,0,L,1122011218,0,121.33,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710907,342305.00
04/03/2016 15:15,2,2.387,ACTIVE,213.51,357.08,59.975,1459710903,"201051344000646","219011344069620",32.40,5.50,0,330.03,401.26,78.3,73.7,0.362,352320.5,352320.5,29618,0,0,0,L,1122011218,0,122.91,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710908,342306.00
04/03/2016 15:15,2,1.842,ACTIVE,211.70,373.91,59.986,1459710903,"274151322000052","219011344069620",34.19,7.30,0,357.08,405.47,63.8,59.6,0.433,632663.1,632663.1,18490,0,0,0,L,1151911521,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710909,342307.00
04/03/2016 15:15,2,2.395,ACTIVE,214.19,359.48,59.965,1459710903,"201051344000585","219011344069620",32.68,5.50,0,341.45,387.14,79.2,74.6,0.362,357916.7,357916.7,29628,0,0,0,L,1122011218,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710910,342308.00
04/03/2016 15:15,2,2.377,ACTIVE,213.51,356.48,59.922,1459710903,"201051344001230","219011344069620",32.38,5.00,0,325.52,400.96,78.0,73.4,0.349,356224.9,356224.9,29415,0,0,0,L,1122011218,0,122.68,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710911,342309.00
04/03/2016 15:15,2,2.387,ACTIVE,214.41,356.48,59.896,1459710903,"201051344000582","219011344069620",32.36,5.00,0,326.42,403.37,78.3,73.6,0.345,349843.3,349843.3,29594,0,0,0,L,1122011218,0,122.91,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710912,342310.00
04/03/2016 15:15,2,2.467,ACTIVE,213.51,358.28,59.965,1459710903,"201051344000955","219011344069620",32.48,6.30,0,343.25,388.94,81.2,76.4,0.376,361010.0,361010.0,29530,0,0,0,L,1122011218,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710913,342311.00
04/03/2016 15:15,2,1.484,ACTIVE,211.25,464.38,59.954,1459710903,"274151322000094","219011344069620",43.91,9.30,0,429.22,494.74,66.5,62.3,0.473,508012.0,508012.0,19273,0,0,0,L,1151911521,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710914,342312.00
04/03/2016 15:15,2,0.773,ACTIVE,213.96,389.24,59.981,1459710903,"201051344000579","219011344069620",36.18,2.50,0,338.74,410.28,28.4,25.5,0.190,361399.0,361399.0,5135,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710915,342313.00
04/03/2016 15:15,2,2.352,ACTIVE,213.51,362.49,60.002,1459710903,"201051344000890","219011344069620",33.02,6.30,0,349.86,390.44,78.7,74.1,0.345,358312.0,358312.0,29557,0,0,0,L,1122011218,0,122.68,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710915,342314.00
04/03/2016 15:15,2,2.461,ACTIVE,213.96,358.28,59.965,1459710903,"201051344000438","219011344069620",32.58,6.00,0,346.26,388.94,81.2,76.5,0.367,360473.9,360473.9,29554,0,0,0,L,1122011218,0,122.91,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710916,342315.00
04/03/2016 15:15,2,2.182,ACTIVE,213.96,378.42,59.954,1459710903,"201051344000417","219011344069620",33.72,4.50,0,341.75,409.68,74.5,70.0,0.605,353870.3,353870.3,29706,0,0,0,L,1122011218,0,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710917,342316.00
04/03/2016 15:15,2,2.053,ACTIVE,211.48,367.30,59.965,1459710903,"274151322000083","219011344069620",33.48,7.30,0,345.96,395.55,69.5,65.2,0.495,627044.5,627044.5,18539,0,0,0,L,1151911521,0,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710918,342317.00
04/03/2016 15:15,2,1.572,ACTIVE,212.16,390.14,59.922,1459710903,"274151322000076","219011344069620",35.52,7.30,0,372.11,415.69,56.6,52.7,0.389,667267.4,667267.4,18548,0,0,0,L,1151911521,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710919,342318.00
04/03/2016 15:15,2,1.430,ACTIVE,213.51,390.74,59.965,1459710903,"201051344000868","219011344069620",35.76,3.00,0,365.49,422.90,51.8,48.0,0.402,347104.2,347104.2,24796,0,0,0,L,1122011218,0,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710920,342319.00
04/03/2016 15:15,2,1.061,ACTIVE,211.48,384.73,59.954,1459710903,"274151322000095","219011344069620",35.66,6.30,0,334.84,408.48,38.4,35.1,0.239,660542.2,660542.2,18442,0,0,0,L,1151911521,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710921,342320.00
04/03/2016 15:15,2,0.672,ACTIVE,213.74,385.33,59.996,1459710903,"201051344000988","219011344069620",35.66,3.00,0,339.04,406.67,24.3,21.5,0.168,344634.2,344634.2,25085,0,0,0,L,1122011218,0,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710922,342321.00
04/03/2016 15:15,2,2.418,ACTIVE,213.96,355.28,59.996,1459710903,"201051344001025","219011344069620",32.34,5.00,0,342.05,387.74,79.3,74.6,0.354,357985.5,357985.5,29607,0,0,0,L,1122011218,0,122.46,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710923,342322.00
04/03/2016 15:15,2,1.174,ACTIVE,213.74,387.74,59.959,1459710903,"201051344000458","219011344069620",35.64,5.50,0,374.81,420.20,42.5,39.1,0.331,354911.5,354911.5,25010,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710924,342323.00
04/03/2016 15:15,2,1.467,ACTIVE,214.41,388.64,59.922,1459710903,"201051344000853","219011344069620",35.46,3.30,0,367.90,423.20,52.8,49.0,0.415,353334.6,353334.6,24604,0,0,0,L,1122011218,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710924,342324.00
04/03/2016 15:15,2,2.383,ACTIVE,213.96,362.19,59.959,1459710903,"201051344000685","219011344069620",32.96,5.50,0,347.16,388.64,79.6,74.9,0.376,360079.5,360079.5,29426,0,0,0,L,1122011218,0,123.36,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710925,342325.00
04/03/2016 15:15,2,2.359,ACTIVE,214.19,366.10,59.944,1459710903,"201051344000917","219011344069620",32.16,6.30,0,329.13,400.06,76.8,72.2,0.641,357300.9,357300.9,29432,0,0,0,L,1122011218,0,122.68,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710926,342326.00
04/03/2016 15:15,2,2.412,ACTIVE,213.96,354.67,59.965,1459710903,"201051344001145","219011344069620",32.22,5.50,0,342.95,387.14,78.8,74.1,0.358,362319.9,362319.9,29288,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710927,342327.00
04/03/2016 15:15,2,2.393,ACTIVE,214.19,359.48,59.954,1459710903,"201051344000651","219011344069620",32.66,6.30,0,342.35,386.23,79.2,74.5,0.354,354304.3,354304.3,29657,0,0,0,L,1122011218,0,123.36,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710928,342328.00
04/03/2016 15:15,2,1.322,ACTIVE,211.25,375.11,60.007,1459710903,"274151322000088","219011344069620",33.66,6.70,0,355.58,393.75,45.1,41.6,0.296,607696.4,607696.4,18233,0,0,0,L,1151911521,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710929,342329.00
04/03/2016 15:15,2,1.564,ACTIVE,212.38,469.49,59.917,1459710903,"274151322000068","219011344069620",43.06,11.00,0,431.32,504.36,68.5,64.2,0.455,508104.2,508104.2,19466,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710930,342330.00
04/03/2016 15:15,2,2.391,ACTIVE,213.96,356.48,59.970,1459710903,"201051344001135","219011344069620",32.38,6.30,0,342.05,387.14,78.4,73.7,0.358,350668.8,350668.8,29618,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710931,342331.00
04/03/2016 15:15,2,2.531,ACTIVE,213.06,357.68,59.965,1459710903,"201051344000594","219011344069620",32.40,4.00,0,344.15,388.94,83.0,78.2,0.371,357854.3,357854.3,25038,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710932,342332.00
04/03/2016 15:15,2,2.377,ACTIVE,214.19,356.48,59.965,1459710903,"201051344001203","219011344069620",32.46,6.70,0,341.75,386.23,78.2,73.5,0.358,357238.0,357238.0,29610,0,0,0,L,1122011218,0,123.36,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710933,342333.00
04/03/2016 15:15,2,1.352,ACTIVE,211.48,383.83,59.928,1459710903,"274151322000054","219011344069620",34.97,7.70,0,367.90,407.27,48.0,44.4,0.323,621278.5,621278.5,18259,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710933,342334.00
04/03/2016 15:15,2,2.318,ACTIVE,213.96,371.81,59.965,1459710903,"201051344000867","219011344069620",33.00,6.00,0,333.33,406.37,77.5,72.9,0.628,346354.5,346354.5,25042,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710934,342335.00
04/03/2016 15:15,2,2.391,ACTIVE,213.96,358.28,59.986,1459710903,"201051344001093","219011344069620",32.54,6.30,0,341.15,386.53,78.9,74.2,0.349,356184.8,356184.8,29487,0,0,0,L,1122011218,0,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710935,342336.00
04/03/2016 15:15,2,1.930,ACTIVE,213.74,385.03,59.959,1459710903,"201051344000900","219011344069620",34.55,4.00,0,348.36,417.79,67.5,63.2,0.557,361620.3,361620.3,24442,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710936,342337.00
04/03/2016 15:15,2,1.547,ACTIVE,213.74,387.14,59.959,1459710903,"201051344000648","219011344069620",35.33,3.00,0,365.80,426.21,55.6,51.7,0.433,354205.3,354205.3,24741,0,0,0,L,1122011218,0,121.33,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710937,342338.00
04/03/2016 15:15,2,1.330,ACTIVE,213.74,390.14,59.954,1459710903,"201051344000569","219011344069620",35.64,3.70,0,373.61,422.30,48.0,44.5,0.384,362950.9,362950.9,24376,0,0,0,L,1122011218,0,121.33,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710938,342339.00
04/03/2016 15:15,2,0.838,ACTIVE,213.96,385.63,59.949,1459710903,"201051344001158","219011344069620",35.62,2.00,0,339.65,409.08,30.4,27.4,0.225,349866.9,349866.9,25095,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710940,342340.00
