ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2016 15:15,2,1.582,ACTIVE,214.19,390.44,59.991,1459710903,"201051344000576","219011344069620",35.42,3.70,0,367.00,428.01,56.8,52.9,0.442,356129.3,356129.3,24514,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710941,342341.00
04/03/2016 15:15,2,0.756,ACTIVE,211.70,383.23,59.944,1459710903,"274151322000087","219011344069620",35.78,7.70,0,335.74,400.96,27.6,24.7,0.159,595653.0,595653.0,18327,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710942,342342.00
04/03/2016 15:15,2,1.246,ACTIVE,213.74,392.55,59.981,1459710903,"201051344000983","219011344069620",35.98,4.00,0,371.51,420.80,45.4,41.9,0.371,354647.1,354647.1,24845,0,0,0,L,1122011218,1,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459710943,342343.00
04/03/2016 15:30,2,1.314,ACTIVE,213.74,381.12,59.933,1459711803,"201051344000645","219011344069620",34.79,5.00,0,366.10,411.18,46.2,42.7,0.354,355696.1,355696.1,24657,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459711804,342344.00
04/03/2016 15:30,2,1.035,ACTIVE,211.93,374.21,59.965,1459711803,"274151322000085","219011344069620",34.63,6.70,0,335.74,396.15,36.4,33.2,0.234,624160.2,624160.2,18271,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459711805,342345.00
04/03/2016 15:30,2,1.398,ACTIVE,213.74,385.33,59.981,1459711803,"201051344000633","219011344069620",35.09,3.00,0,366.10,415.39,49.6,46.0,0.398,346649.1,346649.1,25110,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459711806,342346.00
04/03/2016 15:30,2,0.863,ACTIVE,213.51,388.04,59.886,1459711803,"201051344000469","219011344069620",35.86,1.50,0,333.33,408.48,31.4,28.4,0.225,347912.3,347912.3,25063,0,0,0,L,1122011218,0,121.55,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459711807,342347.00
04/03/2016 15:30,2,1.881,ACTIVE,212.83,365.80,59.907,1459711803,"201051344000646","219011344069620",32.54,3.70,0,326.42,403.67,62.1,58.0,0.513,352337.8,352337.8,29619,0,0,0,L,1122011218,0,122.46,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459711808,342348.00
04/03/2016 15:30,2,1.484,ACTIVE,211.70,371.81,59.949,1459711803,"274151322000052","219011344069620",34.05,6.70,0,360.69,398.56,51.2,47.5,0.345,632677.2,632677.2,18491,0,0,0,L,1151911521,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459711809,342349.00
04/03/2016 15:30,2,1.918,ACTIVE,213.51,362.79,60.002,1459711803,"201051344000585","219011344069620",32.36,4.00,0,324.62,404.87,62.9,58.8,0.513,357934.2,357934.2,29629,0,0,0,L,1122011218,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459711810,342350.00
04/03/2016 15:30,2,1.873,ACTIVE,212.83,363.69,60.002,1459711803,"201051344001230","219011344069620",32.40,3.30,0,327.62,401.26,61.5,57.5,0.495,356242.1,356242.1,29416,0,0,0,L,1122011218,0,122.23,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459711811,342351.00
04/03/2016 15:30,2,1.883,ACTIVE,213.74,364.59,59.965,1459711803,"201051344000582","219011344069620",32.46,3.70,0,324.02,402.16,62.0,57.9,0.486,349860.6,349860.6,29595,0,0,0,L,1122011218,0,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459711812,342352.00
04/03/2016 15:30,2,1.953,ACTIVE,213.06,365.49,59.928,1459711803,"201051344000955","219011344069620",32.52,4.50,0,328.22,402.46,64.4,60.2,0.526,361027.9,361027.9,29531,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459711812,342353.00
04/03/2016 15:30,2,1.225,ACTIVE,211.70,461.98,59.986,1459711803,"274151322000094","219011344069620",43.06,9.00,0,432.82,491.13,53.1,49.4,0.358,508026.9,508026.9,19274,0,0,0,L,1151911521,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459711813,342354.00
04/03/2016 15:30,2,0.635,ACTIVE,213.51,382.03,59.970,1459711803,"201051344000579","219011344069620",35.54,2.00,0,337.24,403.07,22.9,20.2,0.137,361405.0,361405.0,5136,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459711814,342355.00
04/03/2016 15:30,2,1.879,ACTIVE,213.06,366.70,60.012,1459711803,"201051344000890","219011344069620",32.86,4.50,0,333.33,404.27,62.5,58.4,0.491,358329.4,358329.4,29558,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459711815,342356.00
04/03/2016 15:30,2,1.930,ACTIVE,213.29,367.30,59.991,1459711803,"201051344000438","219011344069620",32.72,3.70,0,327.02,407.57,64.0,59.9,0.521,360491.9,360491.9,29555,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459711816,342357.00
04/03/2016 15:30,2,1.748,ACTIVE,213.06,373.31,59.912,1459711803,"201051344000417","219011344069620",33.64,3.70,0,352.87,409.08,59.6,55.6,0.486,353886.8,353886.8,29707,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459711817,342358.00
04/03/2016 15:30,2,1.592,ACTIVE,211.70,373.91,59.981,1459711803,"274151322000083","219011344069620",33.40,6.70,0,353.77,394.35,53.9,50.1,0.380,627059.7,627059.7,18540,0,0,0,L,1151911521,0,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459711818,342359.00
04/03/2016 15:30,2,1.217,ACTIVE,212.38,386.83,59.959,1459711803,"274151322000076","219011344069620",35.56,7.00,0,372.41,406.37,43.8,40.4,0.296,667279.6,667279.6,18549,0,0,0,L,1151911521,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459711819,342360.00
04/03/2016 15:30,2,1.152,ACTIVE,213.06,385.63,60.018,1459711803,"201051344000868","219011344069620",35.36,2.50,0,366.40,411.18,41.2,37.8,0.314,347115.5,347115.5,24797,0,0,0,L,1122011218,0,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459711820,342361.00
04/03/2016 15:30,2,0.805,ACTIVE,211.70,383.83,59.959,1459711803,"274151322000095","219011344069620",35.52,6.30,0,336.04,398.86,29.0,26.0,0.181,660550.3,660550.3,18443,0,0,0,L,1151911521,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459711821,342362.00
04/03/2016 15:30,2,0.518,ACTIVE,213.29,384.43,59.917,1459711803,"201051344000988","219011344069620",35.80,2.50,0,338.44,398.56,18.8,16.3,0.110,344639.2,344639.2,25086,0,0,0,L,1122011218,0,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459711822,342363.00
04/03/2016 15:30,2,1.910,ACTIVE,213.29,361.59,60.007,1459711803,"201051344001025","219011344069620",32.18,3.70,0,331.23,401.86,62.3,58.2,0.495,358003.1,358003.1,29608,0,0,0,L,1122011218,0,122.01,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459711823,342364.00
04/03/2016 15:30,2,0.936,ACTIVE,213.06,388.94,59.981,1459711803,"201051344000458","219011344069620",35.94,5.00,0,334.54,410.28,34.2,31.1,0.247,354920.8,354920.8,25011,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459711824,342365.00
04/03/2016 15:30,2,1.168,ACTIVE,213.96,385.33,60.023,1459711803,"201051344000853","219011344069620",35.38,3.30,0,367.00,413.29,41.8,38.5,0.318,353346.0,353346.0,24605,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459711825,342366.00
04/03/2016 15:30,2,1.863,ACTIVE,213.29,367.30,59.912,1459711803,"201051344000685","219011344069620",32.84,3.70,0,328.22,404.57,62.0,58.0,0.521,360097.0,360097.0,29427,0,0,0,L,1122011218,0,122.91,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459711826,342367.00
04/03/2016 15:30,2,1.842,ACTIVE,213.51,360.38,59.912,1459711803,"201051344000917","219011344069620",32.14,4.50,0,339.65,403.67,60.0,55.9,0.482,357317.9,357317.9,29433,0,0,0,L,1122011218,0,122.23,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459711826,342368.00
04/03/2016 15:30,2,1.857,ACTIVE,213.51,362.79,60.018,1459711803,"201051344001145","219011344069620",32.42,3.00,0,330.33,403.37,61.0,57.0,0.504,362337.2,362337.2,29289,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459711827,342369.00
04/03/2016 15:30,2,1.902,ACTIVE,213.51,361.89,60.002,1459711803,"201051344000651","219011344069620",32.18,4.50,0,327.62,403.67,62.0,57.9,0.504,354321.8,354321.8,29658,0,0,0,L,1122011218,0,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459711828,342370.00
04/03/2016 15:30,2,0.945,ACTIVE,211.48,365.80,59.970,1459711803,"274151322000088","219011344069620",33.81,6.30,0,335.14,387.14,32.4,29.4,0.203,607705.5,607705.5,18234,0,0,0,L,1151911521,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459711829,342371.00
04/03/2016 15:30,2,1.211,ACTIVE,212.38,460.78,59.991,1459711803,"274151322000068","219011344069620",43.06,10.00,0,427.71,488.13,53.1,49.3,0.349,508119.2,508119.2,19467,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459711830,342372.00
04/03/2016 15:30,2,1.873,ACTIVE,213.06,360.38,59.981,1459711803,"201051344001135","219011344069620",32.10,4.00,0,331.23,403.97,61.0,56.9,0.499,350686.1,350686.1,29619,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459711831,342373.00
04/03/2016 15:30,2,1.947,ACTIVE,212.61,366.10,59.965,1459711803,"201051344000594","219011344069620",32.56,3.30,0,327.62,400.66,64.3,60.1,0.517,357872.5,357872.5,25039,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459711832,342374.00
04/03/2016 15:30,2,1.852,ACTIVE,213.51,361.89,60.023,1459711803,"201051344001203","219011344069620",32.32,5.00,0,325.82,402.46,60.7,56.6,0.495,357255.3,357255.3,29611,0,0,0,L,1122011218,0,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459711833,342375.00
04/03/2016 15:30,2,0.971,ACTIVE,211.70,382.63,59.933,1459711803,"274151322000054","219011344069620",34.93,7.00,0,335.14,398.56,34.3,31.1,0.234,621288.2,621288.2,18260,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459711834,342376.00
04/03/2016 15:30,2,1.785,ACTIVE,213.29,370.60,59.944,1459711803,"201051344000867","219011344069620",33.26,5.00,0,333.93,406.97,60.1,56.1,0.477,346371.6,346371.6,25043,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459711835,342377.00
04/03/2016 15:30,2,1.850,ACTIVE,213.29,364.89,59.975,1459711803,"201051344001093","219011344069620",32.64,4.00,0,331.23,403.67,61.2,57.1,0.464,356202.2,356202.2,29488,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459711836,342378.00
04/03/2016 15:30,2,1.479,ACTIVE,213.06,380.52,59.965,1459711803,"201051344000900","219011344069620",34.49,3.70,0,361.29,413.29,51.8,48.0,0.429,361635.0,361635.0,24443,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459711837,342379.00
04/03/2016 15:30,2,1.205,ACTIVE,213.29,384.13,59.959,1459711803,"201051344000648","219011344069620",35.29,2.50,0,367.90,412.08,43.1,39.7,0.331,354217.2,354217.2,24742,0,0,0,L,1122011218,0,121.55,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459711838,342380.00
04/03/2016 15:30,2,1.932,ACTIVE,213.29,351.07,59.891,1459711803,"201051344000569","219011344069620",21.15,3.30,0,338.44,412.98,41.4,38.1,0.331,362961.6,362961.6,24377,0,0,0,L,1122011218,0,121.33,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459711839,342381.00
04/03/2016 15:30,2,0.973,ACTIVE,213.51,385.93,59.954,1459711803,"201051344000983","219011344069620",35.58,3.30,0,336.94,410.88,35.0,31.9,0.270,354656.8,354656.8,24846,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459711839,342382.00
04/03/2016 15:30,2,0.656,ACTIVE,213.51,380.82,60.012,1459711803,"201051344001158","219011344069620",35.35,1.50,0,337.54,399.46,23.5,20.8,0.172,349873.2,349873.2,25096,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459711840,342383.00
04/03/2016 15:30,2,1.232,ACTIVE,213.96,385.63,60.007,1459711803,"201051344000576","219011344069620",35.35,3.70,0,368.20,413.59,44.1,40.7,0.336,356141.6,356141.6,24515,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459711841,342384.00
04/03/2016 15:30,2,0.572,ACTIVE,211.70,381.42,59.954,1459711803,"274151322000087","219011344069620",35.29,7.70,0,333.03,394.95,20.5,17.8,0.119,595658.5,595658.5,18328,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459711842,342385.00
04/03/2016 15:45,2,1.283,ACTIVE,213.96,382.03,59.975,1459712704,"201051344000645","219011344069620",34.89,4.00,0,338.74,401.86,45.4,41.9,0.345,355705.5,355705.5,24658,0,0,0,L,1122011218,0,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459712705,342386.00
04/03/2016 15:45,2,1.025,ACTIVE,211.70,376.01,59.949,1459712704,"274151322000085","219011344069620",34.59,6.30,0,332.43,389.54,36.0,32.8,0.234,624167.6,624167.6,18272,0,0,0,L,1151911521,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459712706,342387.00
04/03/2016 15:45,2,1.389,ACTIVE,213.74,384.43,59.970,1459712704,"201051344000633","219011344069620",35.03,2.00,0,337.84,405.77,49.4,45.8,0.398,346659.4,346659.4,25111,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459712707,342388.00
04/03/2016 15:45,2,0.852,ACTIVE,213.74,387.14,59.954,1459712704,"201051344000469","219011344069620",35.78,1.00,0,335.74,401.86,31.0,28.0,0.217,347918.7,347918.7,25064,0,0,0,L,1122011218,0,121.33,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459712708,342389.00
04/03/2016 15:45,2,1.896,ACTIVE,213.29,359.78,59.986,1459712704,"201051344000646","219011344069620",31.97,2.50,0,336.94,391.34,61.4,57.4,0.504,352350.7,352350.7,29620,0,0,0,L,1122011218,0,122.46,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459712709,342390.00
04/03/2016 15:45,2,1.477,ACTIVE,211.48,378.42,59.975,1459712704,"274151322000052","219011344069620",34.15,6.30,0,334.84,390.44,51.0,47.3,0.345,632687.8,632687.8,18492,0,0,0,L,1151911521,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459712709,342391.00
04/03/2016 15:45,2,1.920,ACTIVE,213.74,359.78,59.917,1459712704,"201051344000585","219011344069620",31.99,3.30,0,336.04,392.85,62.2,58.1,0.504,357947.4,357947.4,29630,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459712710,342392.00
04/03/2016 15:45,2,1.875,ACTIVE,213.06,363.69,59.928,1459712704,"201051344001230","219011344069620",32.42,2.50,0,336.34,390.74,61.5,57.5,0.491,356255.0,356255.0,29417,0,0,0,L,1122011218,0,122.46,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459712711,342393.00
04/03/2016 15:45,2,1.898,ACTIVE,213.96,361.29,60.007,1459712704,"201051344000582","219011344069620",32.08,3.00,0,336.34,393.15,61.8,57.7,0.486,349873.6,349873.6,29596,0,0,0,L,1122011218,0,122.46,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459712712,342394.00
04/03/2016 15:45,2,1.949,ACTIVE,213.06,363.99,59.981,1459712704,"201051344000955","219011344069620",32.48,3.30,0,340.85,392.85,64.1,60.0,0.521,361041.4,361041.4,29532,0,0,0,L,1122011218,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459712713,342395.00
04/03/2016 15:45,2,1.252,ACTIVE,211.25,452.06,59.986,1459712704,"274151322000094","219011344069620",41.89,8.00,0,430.42,483.32,52.8,49.0,0.367,508037.9,508037.9,19275,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459712714,342396.00
04/03/2016 15:45,2,0.629,ACTIVE,213.51,383.53,59.944,1459712704,"201051344000579","219011344069620",35.66,1.50,0,336.04,398.26,22.8,20.0,0.141,361409.6,361409.6,5137,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459712715,342397.00
04/03/2016 15:45,2,1.879,ACTIVE,213.06,368.80,59.996,1459712704,"201051344000890","219011344069620",32.98,3.30,0,335.44,394.95,62.8,58.7,0.495,358342.6,358342.6,29559,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459712716,342398.00
04/03/2016 15:45,2,1.943,ACTIVE,213.51,365.80,60.002,1459712704,"201051344000438","219011344069620",32.56,3.00,0,342.95,394.65,64.1,59.9,0.517,360505.4,360505.4,29556,0,0,0,L,1122011218,0,122.68,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459712717,342399.00
04/03/2016 15:45,2,1.750,ACTIVE,213.74,373.91,59.991,1459712704,"201051344000417","219011344069620",33.66,3.00,0,337.54,398.26,59.8,55.8,0.482,353899.4,353899.4,29708,0,0,0,L,1122011218,0,122.23,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459712718,342400.00
04/03/2016 15:45,2,1.580,ACTIVE,211.70,375.41,59.981,1459712704,"274151322000083","219011344069620",33.52,6.00,0,352.57,386.53,53.6,49.8,0.376,627070.9,627070.9,18541,0,0,0,L,1151911521,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459712718,342401.00
04/03/2016 15:45,2,1.234,ACTIVE,212.38,390.74,60.002,1459712704,"274151322000076","219011344069620",35.50,6.30,0,336.94,401.26,44.4,40.9,0.301,667288.7,667288.7,18550,0,0,0,L,1151911521,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459712719,342402.00
04/03/2016 15:45,2,1.152,ACTIVE,213.29,385.93,59.965,1459712704,"201051344000868","219011344069620",35.33,2.00,0,337.24,403.07,41.4,38.0,0.309,347124.1,347124.1,24798,0,0,0,L,1122011218,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459712720,342403.00
04/03/2016 15:45,2,0.793,ACTIVE,211.48,382.93,59.959,1459712704,"274151322000095","219011344069620",35.70,5.50,0,331.83,393.45,28.8,25.8,0.181,660556.0,660556.0,18444,0,0,0,L,1151911521,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459712721,342404.00
04/03/2016 15:45,2,0.523,ACTIVE,213.29,383.23,60.007,1459712704,"201051344000988","219011344069620",35.64,2.00,0,336.64,396.45,19.0,16.4,0.128,344642.9,344642.9,25087,0,0,0,L,1122011218,0,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459712722,342405.00
04/03/2016 15:45,2,1.912,ACTIVE,213.06,362.49,59.991,1459712704,"201051344001025","219011344069620",32.40,3.00,0,335.14,391.04,62.8,58.6,0.504,358016.2,358016.2,29609,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459712723,342406.00
04/03/2016 15:45,2,0.941,ACTIVE,213.51,383.23,59.922,1459712704,"201051344000458","219011344069620",35.40,4.50,0,336.94,403.07,33.9,30.8,0.256,354927.8,354927.8,25012,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459712724,342407.00
04/03/2016 15:45,2,1.164,ACTIVE,214.19,386.83,60.002,1459712704,"201051344000853","219011344069620",35.54,2.50,0,339.34,403.97,41.8,38.4,0.314,353354.7,353354.7,24606,0,0,0,L,1122011218,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459712725,342408.00
04/03/2016 15:45,2,1.904,ACTIVE,213.51,365.80,60.044,1459712704,"201051344000685","219011344069620",32.68,3.00,0,338.14,393.45,63.0,58.9,0.535,360110.2,360110.2,29428,0,0,0,L,1122011218,0,122.91,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459712726,342409.00
04/03/2016 15:45,2,1.873,ACTIVE,213.74,362.49,59.959,1459712704,"201051344000917","219011344069620",32.34,3.70,0,336.64,392.85,61.4,57.3,0.495,357330.7,357330.7,29434,0,0,0,L,1122011218,0,122.46,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459712727,342410.00
04/03/2016 15:45,2,1.910,ACTIVE,213.29,360.69,59.975,1459712704,"201051344001145","219011344069620",32.20,2.00,0,336.64,392.25,62.3,58.2,0.517,362350.3,362350.3,29290,0,0,0,L,1122011218,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459712727,342411.00
04/03/2016 15:45,2,1.918,ACTIVE,213.51,362.49,60.012,1459712704,"201051344000651","219011344069620",32.40,3.30,0,337.24,393.45,63.0,58.8,0.504,354335.0,354335.0,29659,0,0,0,L,1122011218,0,122.91,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459712728,342412.00
04/03/2016 15:45,2,0.949,ACTIVE,211.03,372.11,59.949,1459712704,"274151322000088","219011344069620",34.03,5.50,0,336.04,381.12,32.7,29.7,0.208,607712.1,607712.1,18235,0,0,0,L,1151911521,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459712729,342413.00
04/03/2016 15:45,2,1.238,ACTIVE,212.61,458.37,59.975,1459712704,"274151322000068","219011344069620",42.86,9.00,0,423.50,484.52,54.0,50.1,0.358,508130.4,508130.4,19468,0,0,0,L,1151911521,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459712730,342414.00
04/03/2016 15:45,2,1.898,ACTIVE,213.29,361.89,59.954,1459712704,"201051344001135","219011344069620",32.26,3.30,0,336.34,391.94,62.1,58.0,0.508,350699.1,350699.1,29620,0,0,0,L,1122011218,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459712731,342415.00
04/03/2016 15:45,2,2.008,ACTIVE,212.83,362.49,59.959,1459712704,"201051344000594","219011344069620",32.14,2.00,0,340.25,393.75,65.4,61.2,0.530,357886.2,357886.2,25040,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459712732,342416.00
04/03/2016 15:45,2,1.914,ACTIVE,213.74,358.88,59.965,1459712704,"201051344001203","219011344069620",31.97,4.00,0,336.34,391.64,62.0,57.9,0.513,357268.2,357268.2,29612,0,0,0,L,1122011218,0,122.91,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459712733,342417.00
04/03/2016 15:45,2,0.969,ACTIVE,211.70,381.73,59.986,1459712704,"274151322000054","219011344069620",35.15,6.70,0,332.13,391.94,34.5,31.4,0.230,621295.2,621295.2,18261,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459712734,342418.00
04/03/2016 15:45,2,1.840,ACTIVE,213.51,368.80,59.959,1459712704,"201051344000867","219011344069620",33.10,3.70,0,336.64,395.55,61.7,57.6,0.491,346384.5,346384.5,25044,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459712735,342419.00
04/03/2016 15:45,2,1.936,ACTIVE,213.51,361.59,60.007,1459712704,"201051344001093","219011344069620",32.28,3.30,0,336.04,392.25,63.3,59.2,0.491,356215.4,356215.4,29489,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459712736,342420.00
04/03/2016 15:45,2,1.521,ACTIVE,213.29,381.42,60.002,1459712704,"201051344000900","219011344069620",34.53,3.30,0,360.38,402.77,53.1,49.4,0.442,361646.0,361646.0,24444,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459712737,342421.00
04/03/2016 15:45,2,1.219,ACTIVE,213.29,385.93,59.981,1459712704,"201051344000648","219011344069620",35.38,2.00,0,338.14,403.97,43.7,40.3,0.331,354226.3,354226.3,24743,0,0,0,L,1122011218,0,121.10,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459712738,342422.00
04/03/2016 15:45,2,1.965,ACTIVE,213.51,351.97,59.991,1459712704,"201051344000569","219011344069620",21.37,2.50,0,336.64,369.40,42.6,39.2,0.340,362970.3,362970.3,24378,0,0,0,L,1122011218,0,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459712739,342423.00
04/03/2016 15:45,2,0.988,ACTIVE,213.51,387.44,60.002,1459712704,"201051344000983","219011344069620",35.80,3.00,0,337.54,403.97,36.0,32.8,0.265,354664.0,354664.0,24847,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459712740,342424.00
04/03/2016 15:45,2,0.666,ACTIVE,213.51,382.33,59.991,1459712704,"201051344001158","219011344069620",35.52,1.00,0,338.14,393.15,24.1,21.3,0.168,349877.9,349877.9,25097,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459712741,342425.00
04/03/2016 15:45,2,1.264,ACTIVE,213.74,385.33,59.986,1459712704,"201051344000576","219011344069620",35.23,3.00,0,338.44,404.87,45.1,41.6,0.340,356151.0,356151.0,24516,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459712742,342426.00
04/03/2016 15:45,2,0.584,ACTIVE,211.70,382.03,59.975,1459712704,"274151322000087","219011344069620",35.50,7.30,0,335.74,388.34,21.0,18.4,0.128,595662.6,595662.6,18329,0,0,0,L,1151911521,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459712743,342427.00
04/03/2016 16:00,2,1.324,ACTIVE,213.96,388.34,60.018,1459713603,"201051344000645","219011344069620",35.58,4.50,0,338.44,408.78,47.8,44.2,0.371,355716.6,355716.6,24659,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459713605,342428.00
04/03/2016 16:00,2,1.203,ACTIVE,212.16,382.03,59.996,1459713603,"274151322000085","219011344069620",34.67,6.30,0,335.74,393.75,42.3,38.9,0.278,624176.6,624176.6,18273,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459713605,342429.00
04/03/2016 16:00,2,1.594,ACTIVE,213.96,389.54,59.954,1459713603,"201051344000633","219011344069620",35.40,3.00,0,365.19,413.29,57.1,53.2,0.464,346671.9,346671.9,25112,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459713606,342430.00
04/03/2016 16:00,2,0.986,ACTIVE,213.51,390.14,59.986,1459713603,"201051344000469","219011344069620",35.98,1.50,0,335.14,405.47,35.8,32.7,0.265,347926.3,347926.3,25065,0,0,0,L,1122011218,0,121.55,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459713607,342431.00
04/03/2016 16:00,2,2.014,ACTIVE,213.51,378.72,59.954,1459713603,"201051344000646","219011344069620",33.81,3.00,0,339.34,410.28,69.0,64.7,0.575,352366.1,352366.1,29621,0,0,0,L,1122011218,0,122.46,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459713608,342432.00
04/03/2016 16:00,2,1.771,ACTIVE,211.70,372.11,59.981,1459713603,"274151322000052","219011344069620",34.05,6.30,0,360.08,396.15,61.1,57.0,0.424,632701.0,632701.0,18493,0,0,0,L,1151911521,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459713609,342433.00
04/03/2016 16:00,2,2.258,ACTIVE,214.19,371.21,60.018,1459713603,"201051344000585","219011344069620",32.76,3.70,0,337.54,400.96,74.9,70.4,0.619,357963.5,357963.5,29631,0,0,0,L,1122011218,0,122.23,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459713610,342434.00
04/03/2016 16:00,2,2.271,ACTIVE,213.29,367.00,59.965,1459713603,"201051344001230","219011344069620",32.44,3.00,0,340.55,400.06,74.7,70.2,0.610,356271.0,356271.0,29418,0,0,0,L,1122011218,0,122.46,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459713611,342435.00
04/03/2016 16:00,2,2.275,ACTIVE,214.41,367.90,59.907,1459713603,"201051344000582","219011344069620",32.32,3.30,0,337.54,400.96,74.5,69.9,0.592,349889.5,349889.5,29597,0,0,0,L,1122011218,0,122.68,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459713612,342436.00
04/03/2016 16:00,2,2.311,ACTIVE,213.06,370.00,59.975,1459713603,"201051344000955","219011344069620",32.72,3.70,0,341.45,404.57,76.5,72.0,0.623,361058.0,361058.0,29533,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459713613,342437.00
04/03/2016 16:00,2,1.438,ACTIVE,211.48,461.98,59.981,1459713603,"274151322000094","219011344069620",43.56,8.50,0,428.91,487.23,63.3,59.2,0.438,508051.7,508051.7,19276,0,0,0,L,1151911521,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459713614,342438.00
04/03/2016 16:00,2,0.721,ACTIVE,213.51,388.04,59.917,1459713603,"201051344000579","219011344069620",36.08,2.00,0,337.84,400.66,26.4,23.6,0.168,361415.1,361415.1,5138,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459713615,342439.00
04/03/2016 16:00,2,2.215,ACTIVE,213.06,373.31,59.996,1459713603,"201051344000890","219011344069620",33.22,3.70,0,347.16,406.67,74.4,69.9,0.592,358358.7,358358.7,29560,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459713616,342440.00
04/03/2016 16:00,2,2.301,ACTIVE,213.74,370.90,59.938,1459713603,"201051344000438","219011344069620",32.84,3.30,0,343.25,405.47,76.6,72.0,0.645,360522.0,360522.0,29557,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459713616,342441.00
04/03/2016 16:00,2,2.084,ACTIVE,213.74,374.21,60.002,1459713603,"201051344000417","219011344069620",33.48,3.30,0,353.77,408.18,70.7,66.3,0.579,353914.7,353914.7,29709,0,0,0,L,1122011218,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459713617,342442.00
04/03/2016 16:00,2,1.836,ACTIVE,211.70,382.33,59.965,1459713603,"274151322000083","219011344069620",33.79,6.30,0,355.28,394.65,62.7,58.6,0.442,627084.7,627084.7,18542,0,0,0,L,1151911521,0,121.33,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459713618,342443.00
04/03/2016 16:00,2,1.352,ACTIVE,212.16,386.83,59.981,1459713603,"274151322000076","219011344069620",35.70,7.00,0,337.24,403.37,48.9,45.2,0.331,667299.7,667299.7,18551,0,0,0,L,1151911521,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459713619,342444.00
04/03/2016 16:00,2,1.215,ACTIVE,213.29,390.44,59.928,1459713603,"201051344000868","219011344069620",35.82,2.50,0,334.84,407.57,44.2,40.8,0.340,347134.1,347134.1,24799,0,0,0,L,1122011218,0,121.78,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459713620,342445.00
04/03/2016 16:00,2,0.893,ACTIVE,211.70,388.64,59.975,1459713603,"274151322000095","219011344069620",35.88,6.00,0,333.33,396.75,32.5,29.5,0.217,660563.1,660563.1,18445,0,0,0,L,1151911521,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459713621,342446.00
04/03/2016 16:00,2,0.625,ACTIVE,213.51,385.63,60.002,1459713603,"201051344000988","219011344069620",35.78,2.50,0,337.84,396.15,22.8,20.0,0.155,344647.5,344647.5,25088,0,0,0,L,1122011218,0,121.55,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459713622,342447.00
04/03/2016 16:00,2,2.291,ACTIVE,213.51,365.80,59.965,1459713603,"201051344001025","219011344069620",32.36,3.30,0,340.25,401.86,75.1,70.6,0.605,358032.5,358032.5,29610,0,0,0,L,1122011218,0,122.23,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459713623,342448.00
04/03/2016 16:00,2,1.090,ACTIVE,213.51,388.04,59.954,1459713603,"201051344000458","219011344069620",35.74,5.00,0,336.34,407.87,39.8,36.5,0.296,354936.3,354936.3,25013,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459713624,342449.00
04/03/2016 16:00,2,1.391,ACTIVE,213.96,385.33,59.975,1459713603,"201051344000853","219011344069620",35.17,3.00,0,339.04,411.48,49.6,46.0,0.380,353365.3,353365.3,24607,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459713625,342450.00
04/03/2016 16:00,2,2.250,ACTIVE,213.74,370.00,59.996,1459713603,"201051344000685","219011344069620",32.86,3.30,0,343.55,404.87,75.0,70.4,0.619,360126.5,360126.5,29429,0,0,0,L,1122011218,0,122.91,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459713626,342451.00
04/03/2016 16:00,2,2.244,ACTIVE,214.19,364.59,59.986,1459713603,"201051344000917","219011344069620",32.12,4.00,0,339.65,401.86,73.0,68.6,0.575,357346.5,357346.5,29435,0,0,0,L,1122011218,0,122.46,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459713627,342452.00
04/03/2016 16:00,2,2.277,ACTIVE,213.51,365.19,59.944,1459713603,"201051344001145","219011344069620",32.30,2.50,0,340.25,404.57,74.5,70.0,0.614,362366.5,362366.5,29291,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459713628,342453.00
04/03/2016 16:00,2,2.295,ACTIVE,214.19,366.40,60.002,1459713603,"201051344000651","219011344069620",32.30,3.70,0,337.84,400.66,75.2,70.6,0.601,354351.3,354351.3,29660,0,0,0,L,1122011218,0,122.91,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459713629,342454.00
04/03/2016 16:00,2,1.086,ACTIVE,211.93,371.81,59.975,1459713603,"274151322000088","219011344069620",33.60,6.30,0,335.44,384.43,36.9,33.7,0.230,607720.1,607720.1,18236,0,0,0,L,1151911521,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459713629,342455.00
04/03/2016 16:00,2,1.463,ACTIVE,212.61,467.09,59.959,1459713603,"274151322000068","219011344069620",43.32,9.30,0,424.41,486.32,64.4,60.2,0.433,508144.4,508144.4,19469,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459713630,342456.00
04/03/2016 16:00,2,2.262,ACTIVE,213.51,366.70,59.991,1459713603,"201051344001135","219011344069620",32.48,3.70,0,339.34,402.16,74.4,69.9,0.614,350715.3,350715.3,29621,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459713631,342457.00
04/03/2016 16:00,2,2.379,ACTIVE,213.06,366.70,59.981,1459713603,"201051344000594","219011344069620",32.38,2.50,0,339.34,402.77,78.1,73.4,0.632,357903.3,357903.3,25041,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459713632,342458.00
04/03/2016 16:00,2,2.273,ACTIVE,213.74,364.59,59.917,1459713603,"201051344001203","219011344069620",32.34,4.50,0,338.44,401.26,74.4,69.9,0.628,357284.3,357284.3,29613,0,0,0,L,1122011218,0,122.91,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459713633,342459.00
04/03/2016 16:00,2,0.994,ACTIVE,211.48,386.23,59.959,1459713603,"274151322000054","219011344069620",35.56,7.00,0,335.74,396.15,35.9,32.8,0.230,621303.3,621303.3,18262,0,0,0,L,1151911521,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459713634,342460.00
04/03/2016 16:00,2,2.148,ACTIVE,213.74,376.31,59.986,1459713603,"201051344000867","219011344069620",33.68,4.00,0,349.26,406.07,73.2,68.7,0.597,346400.5,346400.5,25045,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459713635,342461.00
04/03/2016 16:00,2,2.291,ACTIVE,213.74,368.50,59.959,1459713603,"201051344001093","219011344069620",32.48,3.70,0,339.95,403.07,75.3,70.8,0.592,356231.8,356231.8,29490,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459713636,342462.00
04/03/2016 16:00,2,1.738,ACTIVE,213.29,385.03,59.991,1459713603,"201051344000900","219011344069620",34.79,3.70,0,361.59,410.88,61.3,57.3,0.504,361659.5,361659.5,24445,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459713637,342463.00
04/03/2016 16:00,2,1.400,ACTIVE,213.51,389.24,59.970,1459713603,"201051344000648","219011344069620",35.56,2.50,0,336.34,409.38,50.4,46.7,0.384,354237.2,354237.2,24744,0,0,0,L,1122011218,0,121.55,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459713638,342464.00
04/03/2016 16:00,2,1.988,ACTIVE,213.51,381.42,59.975,1459713603,"201051344000569","219011344069620",34.25,3.00,0,336.34,409.68,69.0,64.7,0.557,362983.1,362983.1,24379,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459713639,342465.00
04/03/2016 16:00,2,1.086,ACTIVE,213.51,388.34,60.034,1459713603,"201051344000983","219011344069620",35.78,3.70,0,337.24,406.97,39.6,36.3,0.309,354672.7,354672.7,24848,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459713640,342466.00
04/03/2016 16:00,2,0.748,ACTIVE,213.51,384.13,59.917,1459713603,"201051344001158","219011344069620",35.62,2.00,0,338.14,397.66,26.9,24.1,0.199,349883.6,349883.6,25098,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459713641,342467.00
04/03/2016 16:00,2,1.438,ACTIVE,213.96,391.04,59.970,1459713603,"201051344000576","219011344069620",35.70,3.30,0,337.84,411.48,52.1,48.4,0.398,356162.2,356162.2,24517,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459713641,342468.00
04/03/2016 16:00,2,0.688,ACTIVE,211.93,382.63,59.965,1459713603,"274151322000087","219011344069620",35.64,7.70,0,336.34,393.45,24.8,22.0,0.150,595667.7,595667.7,18330,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459713642,342469.00
04/03/2016 16:15,2,1.676,ACTIVE,214.19,390.44,59.986,1459714504,"201051344000645","219011344069620",35.40,5.00,0,340.25,418.09,60.1,56.1,0.468,355728.8,355728.8,24660,0,0,0,L,1122011218,0,122.23,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459714505,342470.00
04/03/2016 16:15,2,1.486,ACTIVE,211.70,387.44,59.933,1459714504,"274151322000085","219011344069620",34.91,6.70,0,336.34,399.76,52.8,49.0,0.358,624187.3,624187.3,18274,0,0,0,L,1151911521,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459714506,342471.00
04/03/2016 16:15,2,1.951,ACTIVE,214.19,391.64,59.975,1459714504,"201051344000633","219011344069620",35.23,3.00,0,365.49,424.41,69.6,65.2,0.588,346686.3,346686.3,25113,0,0,0,L,1122011218,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459714507,342472.00
04/03/2016 16:15,2,1.174,ACTIVE,214.19,392.25,59.938,1459714504,"201051344000469","219011344069620",36.04,2.00,0,336.34,412.38,42.9,39.5,0.331,347935.1,347935.1,25066,0,0,0,L,1122011218,0,121.33,123.14,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459714507,342473.00
04/03/2016 16:15,2,2.713,ACTIVE,213.96,359.18,59.912,1459714504,"201051344000646","219011344069620",32.52,5.00,0,346.56,409.68,89.4,84.4,0.415,352384.4,352384.4,29622,0,0,0,L,1122011218,0,122.91,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459714508,342474.00
04/03/2016 16:15,2,2.127,ACTIVE,211.48,386.23,59.944,1459714504,"274151322000052","219011344069620",34.15,7.00,0,359.48,403.37,73.5,69.0,0.508,632716.4,632716.4,18494,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459714509,342475.00
04/03/2016 16:15,2,2.754,ACTIVE,214.64,358.88,59.991,1459714504,"201051344000585","219011344069620",32.50,5.00,0,338.74,403.07,90.7,85.6,0.415,357982.5,357982.5,29632,0,0,0,L,1122011218,0,122.68,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459714510,342476.00
04/03/2016 16:15,2,2.699,ACTIVE,213.96,359.18,60.002,1459714504,"201051344001230","219011344069620",32.58,4.50,0,341.75,400.66,89.1,84.0,0.407,356289.8,356289.8,29419,0,0,0,L,1122011218,0,122.91,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459714511,342477.00
04/03/2016 16:15,2,2.709,ACTIVE,214.87,358.58,59.922,1459714504,"201051344000582","219011344069620",32.46,4.00,0,339.34,402.46,89.1,84.1,0.398,349908.4,349908.4,29598,0,0,0,L,1122011218,0,123.14,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459714512,342478.00
04/03/2016 16:15,2,2.783,ACTIVE,213.74,360.38,59.880,1459714504,"201051344000955","219011344069620",32.68,7.00,0,344.15,405.17,92.1,87.0,0.424,361077.5,361077.5,29534,0,0,0,L,1122011218,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459714513,342479.00
04/03/2016 16:15,2,1.752,ACTIVE,211.93,469.79,59.933,1459714504,"274151322000094","219011344069620",43.59,10.30,0,430.42,492.94,76.9,72.3,0.526,508067.9,508067.9,19277,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459714514,342480.00
04/03/2016 16:15,2,0.830,ACTIVE,213.96,392.25,59.938,1459714504,"201051344000579","219011344069620",36.42,2.50,0,336.64,406.07,30.6,27.6,0.208,361421.3,361421.3,5139,0,0,0,L,1122011218,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459714515,342481.00
04/03/2016 16:15,2,2.650,ACTIVE,213.96,366.10,59.996,1459714504,"201051344000890","219011344069620",33.36,5.50,0,348.96,405.77,89.4,84.4,0.398,358377.6,358377.6,29561,0,0,0,L,1122011218,0,122.91,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459714516,342482.00
04/03/2016 16:15,2,2.783,ACTIVE,214.19,360.08,60.023,1459714504,"201051344000438","219011344069620",32.52,4.50,0,344.15,406.97,91.7,86.6,0.420,360541.5,360541.5,29558,0,0,0,L,1122011218,0,123.14,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459714516,342483.00
04/03/2016 16:15,2,2.471,ACTIVE,214.19,370.30,60.002,1459714504,"201051344000417","219011344069620",33.79,5.00,0,353.17,408.78,84.6,79.7,0.393,353932.6,353932.6,29710,0,0,0,L,1122011218,0,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459714517,342484.00
