ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2016 16:15,2,2.193,ACTIVE,211.70,381.12,59.981,1459714504,"274151322000083","219011344069620",33.77,7.70,0,352.27,400.36,75.1,70.5,0.530,627100.6,627100.6,18543,0,0,0,L,1151911521,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459714518,342485.00
04/03/2016 16:15,2,1.674,ACTIVE,212.38,387.44,59.970,1459714504,"274151322000076","219011344069620",35.68,7.00,0,374.21,412.08,60.5,56.4,0.429,667312.2,667312.2,18552,0,0,0,L,1151911521,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459714519,342486.00
04/03/2016 16:15,2,1.475,ACTIVE,213.74,392.55,59.954,1459714504,"201051344000868","219011344069620",35.78,3.00,0,333.33,416.29,53.6,49.8,0.420,347145.2,347145.2,24800,0,0,0,L,1122011218,0,121.55,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459714520,342487.00
04/03/2016 16:15,2,1.068,ACTIVE,211.70,390.44,59.986,1459714504,"274151322000095","219011344069620",36.08,6.30,0,333.63,403.97,39.1,35.8,0.256,660571.1,660571.1,18446,0,0,0,L,1151911521,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459714521,342488.00
04/03/2016 16:15,2,0.734,ACTIVE,213.74,388.04,59.975,1459714504,"201051344000988","219011344069620",35.92,3.00,0,336.94,400.36,26.9,24.1,0.186,344652.9,344652.9,25089,0,0,0,L,1122011218,0,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459714522,342489.00
04/03/2016 16:15,2,2.742,ACTIVE,214.19,356.78,60.007,1459714504,"201051344001025","219011344069620",32.38,6.70,0,340.55,403.07,90.0,84.9,0.407,358051.6,358051.6,29611,0,0,0,L,1122011218,0,122.68,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459714523,342490.00
04/03/2016 16:15,2,1.287,ACTIVE,213.74,392.25,59.959,1459714504,"201051344000458","219011344069620",36.06,5.50,0,335.44,415.09,47.0,43.5,0.367,354946.1,354946.1,25014,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459714524,342491.00
04/03/2016 16:15,2,1.627,ACTIVE,214.41,392.55,59.933,1459714504,"201051344000853","219011344069620",35.66,3.30,0,369.40,420.20,59.0,55.0,0.464,353377.7,353377.7,24608,0,0,0,L,1122011218,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459714525,342492.00
04/03/2016 16:15,2,2.717,ACTIVE,214.19,359.48,59.944,1459714504,"201051344000685","219011344069620",32.58,4.50,0,345.66,406.37,89.5,84.5,0.424,360145.8,360145.8,29430,0,0,0,L,1122011218,0,123.36,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459714526,342493.00
04/03/2016 16:15,2,2.664,ACTIVE,214.64,358.58,59.922,1459714504,"201051344000917","219011344069620",32.38,6.30,0,338.74,402.16,87.4,82.4,0.393,357365.1,357365.1,29436,0,0,0,L,1122011218,0,122.68,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459714527,342494.00
04/03/2016 16:15,2,2.693,ACTIVE,213.96,358.28,59.959,1459714504,"201051344001145","219011344069620",32.44,4.00,0,342.35,403.97,88.6,83.6,0.407,362385.5,362385.5,29292,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459714528,342495.00
04/03/2016 16:15,2,2.713,ACTIVE,214.64,359.18,60.002,1459714504,"201051344000651","219011344069620",32.54,6.00,0,338.74,402.77,89.5,84.4,0.402,354370.5,354370.5,29661,0,0,0,L,1122011218,0,123.36,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459714529,342496.00
04/03/2016 16:15,2,1.371,ACTIVE,211.70,377.52,60.007,1459714504,"274151322000088","219011344069620",34.01,6.30,0,334.84,389.54,47.1,43.6,0.309,607729.7,607729.7,18237,0,0,0,L,1151911521,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459714530,342497.00
04/03/2016 16:15,2,1.775,ACTIVE,212.61,461.68,59.970,1459714504,"274151322000068","219011344069620",43.00,11.70,0,429.52,501.05,77.7,73.0,0.535,508160.8,508160.8,19470,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459714531,342498.00
04/03/2016 16:15,2,2.688,ACTIVE,214.19,357.68,59.944,1459714504,"201051344001135","219011344069620",32.48,6.30,0,340.85,402.16,88.4,83.4,0.402,350734.3,350734.3,29622,0,0,0,L,1122011218,0,122.91,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459714531,342499.00
04/03/2016 16:15,2,2.812,ACTIVE,213.06,359.18,59.991,1459714504,"201051344000594","219011344069620",32.48,4.00,0,342.65,401.56,92.5,87.3,0.415,357923.3,357923.3,25042,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459714532,342500.00
04/03/2016 16:15,2,2.654,ACTIVE,214.41,359.18,59.954,1459714504,"201051344001203","219011344069620",32.70,6.30,0,339.95,402.77,88.0,83.0,0.411,357303.3,357303.3,29614,0,0,0,L,1122011218,0,123.36,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459714533,342501.00
04/03/2016 16:15,2,1.312,ACTIVE,211.48,385.93,60.002,1459714504,"274151322000054","219011344069620",35.38,7.30,0,335.74,402.77,47.0,43.5,0.318,621312.8,621312.8,18263,0,0,0,L,1151911521,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459714534,342502.00
04/03/2016 16:15,2,2.580,ACTIVE,213.74,365.80,59.975,1459714504,"201051344000867","219011344069620",33.34,6.30,0,351.07,406.97,87.1,82.1,0.393,346419.3,346419.3,25046,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459714535,342503.00
04/03/2016 16:15,2,2.666,ACTIVE,214.41,359.48,60.007,1459714504,"201051344001093","219011344069620",32.62,4.50,0,340.25,402.77,88.2,83.2,0.389,356250.9,356250.9,29491,0,0,0,L,1122011218,0,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459714536,342504.00
04/03/2016 16:15,2,2.096,ACTIVE,213.51,387.44,59.938,1459714504,"201051344000900","219011344069620",34.59,4.50,0,350.17,421.10,73.6,69.1,0.605,361675.1,361675.1,24446,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459714537,342505.00
04/03/2016 16:15,2,1.650,ACTIVE,213.96,391.94,59.949,1459714504,"201051344000648","219011344069620",35.64,3.00,0,365.80,419.30,59.5,55.5,0.468,354249.9,354249.9,24745,0,0,0,L,1122011218,0,121.33,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459714538,342506.00
04/03/2016 16:15,2,2.211,ACTIVE,213.96,379.02,59.944,1459714504,"201051344000569","219011344069620",34.75,5.00,0,360.38,418.39,77.9,73.3,0.354,363000.0,363000.0,24380,0,0,0,L,1122011218,0,121.55,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459714539,342507.00
04/03/2016 16:15,2,1.260,ACTIVE,213.74,393.15,59.938,1459714504,"201051344000983","219011344069620",36.10,3.70,0,337.54,414.49,46.0,42.5,0.367,354682.4,354682.4,24849,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459714540,342508.00
04/03/2016 16:15,2,0.855,ACTIVE,213.96,384.73,59.975,1459714504,"201051344001158","219011344069620",35.48,2.00,0,339.04,402.77,30.9,27.9,0.234,349890.1,349890.1,25099,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459714541,342509.00
04/03/2016 16:15,2,1.713,ACTIVE,214.41,389.24,59.944,1459714504,"201051344000576","219011344069620",35.29,3.70,0,368.50,420.80,61.2,57.1,0.495,356175.3,356175.3,24518,0,0,0,L,1122011218,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459714542,342510.00
04/03/2016 16:15,2,0.812,ACTIVE,211.48,387.44,59.917,1459714504,"274151322000087","219011344069620",35.72,8.00,0,333.93,398.26,29.3,26.4,0.181,595673.7,595673.7,18331,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459714542,342511.00
04/03/2016 16:30,2,1.490,ACTIVE,214.19,386.53,60.007,1459715403,"201051344000645","219011344069620",35.23,5.50,0,365.80,414.49,53.1,49.3,0.415,355740.7,355740.7,24661,0,0,0,L,1122011218,0,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459715404,342512.00
04/03/2016 16:30,2,1.406,ACTIVE,211.70,383.83,59.981,1459715403,"274151322000085","219011344069620",34.85,7.30,0,335.44,397.35,49.7,46.0,0.327,624197.7,624197.7,18275,0,0,0,L,1151911521,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459715405,342513.00
04/03/2016 16:30,2,1.721,ACTIVE,214.19,388.64,59.954,1459715403,"201051344000633","219011344069620",35.23,3.30,0,365.80,417.19,61.2,57.2,0.508,346700.0,346700.0,25114,0,0,0,L,1122011218,0,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459715406,342514.00
04/03/2016 16:30,2,1.051,ACTIVE,213.96,388.94,59.981,1459715403,"201051344000469","219011344069620",35.88,2.00,0,334.84,409.98,38.3,35.0,0.292,347943.4,347943.4,25067,0,0,0,L,1122011218,0,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459715407,342515.00
04/03/2016 16:30,2,2.318,ACTIVE,213.74,371.21,59.996,1459715403,"201051344000646","219011344069620",32.80,4.00,0,328.22,405.17,77.0,72.4,0.641,352401.9,352401.9,29623,0,0,0,L,1122011218,0,122.68,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459715408,342516.00
04/03/2016 16:30,2,1.873,ACTIVE,211.70,373.31,59.970,1459715403,"274151322000052","219011344069620",33.99,7.30,0,359.18,399.76,64.6,60.4,0.446,632730.9,632730.9,18495,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459715409,342517.00
04/03/2016 16:30,2,2.451,ACTIVE,214.19,364.29,60.012,1459715403,"201051344000585","219011344069620",32.08,5.00,0,328.82,401.86,79.7,75.0,0.628,358000.5,358000.5,29633,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459715409,342518.00
04/03/2016 16:30,2,2.406,ACTIVE,213.51,369.10,59.954,1459715403,"201051344001230","219011344069620",32.42,3.70,0,323.41,402.46,79.0,74.3,0.641,356307.5,356307.5,29420,0,0,0,L,1122011218,0,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459715410,342519.00
04/03/2016 16:30,2,2.414,ACTIVE,214.64,367.30,59.991,1459715403,"201051344000582","219011344069620",32.22,4.00,0,329.73,401.56,78.8,74.1,0.628,349926.0,349926.0,29599,0,0,0,L,1122011218,0,122.91,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459715411,342520.00
04/03/2016 16:30,2,2.455,ACTIVE,213.51,359.18,59.912,1459715403,"201051344000955","219011344069620",32.62,5.00,0,327.92,403.07,81.1,76.4,0.371,361095.8,361095.8,29535,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459715412,342521.00
04/03/2016 16:30,2,1.588,ACTIVE,211.70,459.27,60.002,1459715403,"274151322000094","219011344069620",42.82,9.70,0,428.91,487.83,69.3,64.9,0.473,508083.2,508083.2,19278,0,0,0,L,1151911521,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459715413,342522.00
04/03/2016 16:30,2,0.750,ACTIVE,213.96,388.34,60.007,1459715403,"201051344000579","219011344069620",36.12,2.50,0,336.64,404.27,27.5,24.6,0.177,361427.2,361427.2,5140,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459715414,342523.00
04/03/2016 16:30,2,2.389,ACTIVE,213.51,372.11,60.034,1459715403,"201051344000890","219011344069620",32.98,4.50,0,333.93,407.27,79.8,75.1,0.632,358395.5,358395.5,29562,0,0,0,L,1122011218,0,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459715415,342524.00
04/03/2016 16:30,2,2.479,ACTIVE,214.19,356.78,60.028,1459715403,"201051344000438","219011344069620",32.40,5.50,0,331.53,403.67,81.4,76.6,0.376,360559.8,360559.8,29559,0,0,0,L,1122011218,0,122.91,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459715416,342525.00
04/03/2016 16:30,2,2.209,ACTIVE,214.19,377.22,60.028,1459715403,"201051344000417","219011344069620",33.58,4.50,0,339.65,408.18,75.1,70.5,0.619,353949.4,353949.4,29711,0,0,0,L,1122011218,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459715417,342526.00
04/03/2016 16:30,2,1.941,ACTIVE,211.70,369.70,60.012,1459715403,"274151322000083","219011344069620",33.85,7.30,0,355.58,397.96,66.7,62.4,0.464,627115.5,627115.5,18544,0,0,0,L,1151911521,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459715418,342527.00
04/03/2016 16:30,2,1.479,ACTIVE,212.61,385.63,60.007,1459715403,"274151322000076","219011344069620",35.66,7.30,0,373.31,408.78,53.5,49.7,0.371,667324.2,667324.2,18553,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459715419,342528.00
04/03/2016 16:30,2,1.324,ACTIVE,213.74,389.24,60.018,1459715403,"201051344000868","219011344069620",35.68,3.00,0,337.54,413.29,47.9,44.3,0.367,347155.8,347155.8,24801,0,0,0,L,1122011218,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459715420,342529.00
04/03/2016 16:30,2,0.949,ACTIVE,211.70,390.44,59.991,1459715403,"274151322000095","219011344069620",35.86,6.70,0,333.33,401.26,34.4,31.3,0.225,660578.6,660578.6,18447,0,0,0,L,1151911521,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459715421,342530.00
04/03/2016 16:30,2,0.672,ACTIVE,213.51,383.83,59.938,1459715403,"201051344000988","219011344069620",35.56,3.00,0,337.84,399.16,24.3,21.5,0.168,344658.0,344658.0,25090,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459715422,342531.00
04/03/2016 16:30,2,2.424,ACTIVE,213.96,358.58,60.023,1459715403,"201051344001025","219011344069620",32.68,4.50,0,323.11,403.37,80.2,75.5,0.358,358069.6,358069.6,29612,0,0,0,L,1122011218,0,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459715422,342532.00
04/03/2016 16:30,2,1.146,ACTIVE,213.74,391.94,60.007,1459715403,"201051344000458","219011344069620",36.16,6.00,0,334.84,411.48,42.1,38.8,0.314,354955.4,354955.4,25015,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459715423,342533.00
04/03/2016 16:30,2,1.475,ACTIVE,214.41,388.64,59.970,1459715403,"201051344000853","219011344069620",35.44,3.70,0,367.90,416.89,53.1,49.3,0.420,353389.4,353389.4,24609,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459715424,342534.00
04/03/2016 16:30,2,2.426,ACTIVE,213.96,360.69,59.981,1459715403,"201051344000685","219011344069620",32.76,5.00,0,330.63,404.57,80.5,75.8,0.376,360163.7,360163.7,29431,0,0,0,L,1122011218,0,123.36,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459715425,342535.00
04/03/2016 16:30,2,2.402,ACTIVE,214.41,366.70,60.028,1459715403,"201051344000917","219011344069620",32.32,5.50,0,331.53,401.56,78.7,74.0,0.645,357382.6,357382.6,29437,0,0,0,L,1122011218,0,122.68,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459715426,342536.00
04/03/2016 16:30,2,2.420,ACTIVE,213.96,369.40,59.991,1459715403,"201051344001145","219011344069620",32.52,3.30,0,324.92,403.07,79.7,75.0,0.663,362403.3,362403.3,29293,0,0,0,L,1122011218,0,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459715427,342537.00
04/03/2016 16:30,2,2.432,ACTIVE,214.41,359.18,60.028,1459715403,"201051344000651","219011344069620",32.64,5.00,0,327.32,401.26,80.4,75.6,0.362,354388.5,354388.5,29662,0,0,0,L,1122011218,0,123.36,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459715428,342538.00
04/03/2016 16:30,2,1.408,ACTIVE,211.48,367.30,59.986,1459715403,"274151322000088","219011344069620",33.73,6.70,0,335.44,387.74,48.1,44.5,0.323,607739.7,607739.7,18238,0,0,0,L,1151911521,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459715429,342539.00
04/03/2016 16:30,2,1.541,ACTIVE,212.61,475.20,60.007,1459715403,"274151322000068","219011344069620",43.97,10.70,0,429.52,495.64,68.5,64.1,0.464,508176.1,508176.1,19471,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459715430,342540.00
04/03/2016 16:30,2,2.424,ACTIVE,213.96,368.50,60.023,1459715403,"201051344001135","219011344069620",32.36,5.00,0,330.33,402.16,79.4,74.7,0.658,350752.0,350752.0,29623,0,0,0,L,1122011218,0,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459715430,342541.00
04/03/2016 16:30,2,2.521,ACTIVE,213.29,360.08,60.018,1459715403,"201051344000594","219011344069620",32.72,4.00,0,324.92,400.36,83.6,78.7,0.376,357941.9,357941.9,25043,0,0,0,L,1122011218,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459715431,342542.00
04/03/2016 16:30,2,2.441,ACTIVE,214.41,365.80,59.981,1459715403,"201051344001203","219011344069620",32.22,5.50,0,327.02,403.07,79.7,75.0,0.654,357321.0,357321.0,29615,0,0,0,L,1122011218,0,123.36,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459715432,342543.00
04/03/2016 16:30,2,1.420,ACTIVE,211.70,385.33,59.975,1459715403,"274151322000054","219011344069620",34.97,8.00,0,336.34,400.36,50.3,46.6,0.340,621322.9,621322.9,18264,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459715433,342544.00
04/03/2016 16:30,2,2.340,ACTIVE,213.96,373.31,59.970,1459715403,"201051344000867","219011344069620",33.16,5.00,0,332.73,405.17,78.6,74.0,0.636,346436.8,346436.8,25047,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459715434,342545.00
04/03/2016 16:30,2,2.436,ACTIVE,214.19,358.58,60.065,1459715403,"201051344001093","219011344069620",32.64,4.50,0,330.33,402.77,80.6,75.9,0.349,356268.8,356268.8,29492,0,0,0,L,1122011218,0,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459715435,342546.00
04/03/2016 16:30,2,1.922,ACTIVE,213.74,384.43,59.970,1459715403,"201051344000900","219011344069620",34.57,4.50,0,361.29,415.39,67.2,62.9,0.557,361690.0,361690.0,24447,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459715436,342547.00
04/03/2016 16:30,2,1.512,ACTIVE,213.96,388.64,60.007,1459715403,"201051344000648","219011344069620",35.44,3.30,0,364.59,413.59,54.4,50.6,0.415,354261.9,354261.9,24746,0,0,0,L,1122011218,0,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459715437,342548.00
04/03/2016 16:30,2,1.998,ACTIVE,213.96,384.73,59.986,1459715403,"201051344000569","219011344069620",34.59,4.00,0,348.06,415.99,70.2,65.8,0.570,363015.5,363015.5,24381,0,0,0,L,1122011218,0,121.55,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459715438,342549.00
04/03/2016 16:30,2,1.158,ACTIVE,213.96,389.54,60.007,1459715403,"201051344000983","219011344069620",35.68,4.50,0,338.44,412.08,42.0,38.6,0.336,354691.7,354691.7,24850,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459715439,342550.00
04/03/2016 16:30,2,0.779,ACTIVE,213.96,384.73,59.959,1459715403,"201051344001158","219011344069620",35.62,2.50,0,338.14,400.36,28.2,25.3,0.212,349896.1,349896.1,25100,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459715440,342551.00
04/03/2016 16:30,2,1.559,ACTIVE,214.41,391.04,60.039,1459715403,"201051344000576","219011344069620",35.54,4.50,0,366.40,416.89,56.2,52.4,0.438,356187.7,356187.7,24519,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459715441,342552.00
04/03/2016 16:30,2,0.744,ACTIVE,211.93,387.74,60.002,1459715403,"274151322000087","219011344069620",35.82,8.50,0,335.44,395.85,27.1,24.2,0.168,595679.5,595679.5,18332,0,0,0,L,1151911521,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459715441,342553.00
04/03/2016 16:45,2,1.396,ACTIVE,213.29,385.93,59.970,1459716303,"201051344000645","219011344069620",35.23,6.00,0,366.10,410.28,49.8,46.2,0.393,355752.7,355752.7,24662,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459716304,342554.00
04/03/2016 16:45,2,1.439,ACTIVE,211.48,382.93,59.944,1459716303,"274151322000085","219011344069620",34.53,8.00,0,363.99,396.15,50.1,46.5,0.340,624209.3,624209.3,18276,0,0,0,L,1151911521,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459716306,342555.00
04/03/2016 16:45,2,1.625,ACTIVE,213.29,385.33,59.970,1459716303,"201051344000633","219011344069620",34.85,3.70,0,365.19,413.89,57.4,53.4,0.473,346713.9,346713.9,25115,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459716307,342556.00
04/03/2016 16:45,2,0.986,ACTIVE,213.29,388.04,59.996,1459716303,"201051344000469","219011344069620",35.76,2.50,0,337.24,406.67,35.7,32.5,0.265,347951.9,347951.9,25068,0,0,0,L,1122011218,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459716307,342557.00
04/03/2016 16:45,2,2.168,ACTIVE,213.29,369.10,59.981,1459716303,"201051344000646","219011344069620",32.64,4.00,0,342.35,404.57,71.7,67.2,0.601,352419.6,352419.6,29624,0,0,0,L,1122011218,0,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459716308,342558.00
04/03/2016 16:45,2,1.750,ACTIVE,211.03,373.01,59.944,1459716303,"274151322000052","219011344069620",33.93,7.70,0,358.88,395.85,60.2,56.2,0.424,632745.5,632745.5,18496,0,0,0,L,1151911521,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459716309,342559.00
04/03/2016 16:45,2,2.281,ACTIVE,213.74,367.00,59.954,1459716303,"201051344000585","219011344069620",32.10,6.00,0,326.72,403.37,74.2,69.6,0.623,358018.7,358018.7,29634,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459716310,342560.00
04/03/2016 16:45,2,2.203,ACTIVE,213.06,368.20,59.886,1459716303,"201051344001230","219011344069620",32.56,4.00,0,324.32,400.66,72.7,68.3,0.592,356325.4,356325.4,29421,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459716311,342561.00
04/03/2016 16:45,2,2.229,ACTIVE,214.19,364.89,59.975,1459716303,"201051344000582","219011344069620",32.18,4.50,0,327.02,404.57,72.7,68.2,0.583,349943.9,349943.9,29600,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459716312,342562.00
04/03/2016 16:45,2,2.291,ACTIVE,213.06,368.20,59.928,1459716303,"201051344000955","219011344069620",32.50,6.30,0,326.42,402.16,75.5,70.9,0.619,361114.2,361114.2,29536,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459716313,342563.00
04/03/2016 16:45,2,1.400,ACTIVE,211.70,468.59,59.938,1459716303,"274151322000094","219011344069620",43.85,9.70,0,427.71,490.83,63.3,59.1,0.438,508098.8,508098.8,19279,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459716314,342564.00
04/03/2016 16:45,2,0.703,ACTIVE,213.29,387.44,59.912,1459716303,"201051344000579","219011344069620",36.14,3.30,0,336.64,401.26,25.7,22.9,0.168,361433.1,361433.1,5141,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459716315,342565.00
04/03/2016 16:45,2,2.205,ACTIVE,213.06,369.40,59.959,1459716303,"201051344000890","219011344069620",32.80,5.00,0,336.34,404.57,73.2,68.7,0.579,358413.6,358413.6,29563,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459716316,342566.00
04/03/2016 16:45,2,2.271,ACTIVE,213.29,369.40,60.002,1459716303,"201051344000438","219011344069620",32.70,6.00,0,328.22,406.07,75.3,70.8,0.614,360578.3,360578.3,29560,0,0,0,L,1122011218,0,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459716317,342567.00
04/03/2016 16:45,2,2.057,ACTIVE,213.51,373.61,59.996,1459716303,"201051344000417","219011344069620",33.36,4.50,0,351.67,409.08,69.5,65.2,0.570,353966.5,353966.5,29712,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459716318,342568.00
04/03/2016 16:45,2,1.828,ACTIVE,211.48,369.70,59.954,1459716303,"274151322000083","219011344069620",33.52,7.30,0,354.97,393.75,62.1,58.0,0.433,627130.6,627130.6,18545,0,0,0,L,1151911521,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459716319,342569.00
04/03/2016 16:45,2,1.373,ACTIVE,212.16,391.34,59.965,1459716303,"274151322000076","219011344069620",35.66,8.00,0,373.61,405.17,49.5,45.9,0.340,667336.2,667336.2,18554,0,0,0,L,1151911521,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459716319,342570.00
04/03/2016 16:45,2,1.266,ACTIVE,212.83,388.34,59.922,1459716303,"201051344000868","219011344069620",35.56,3.30,0,334.54,409.98,45.5,41.9,0.358,347166.6,347166.6,24802,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459716320,342571.00
04/03/2016 16:45,2,0.877,ACTIVE,211.48,384.43,59.944,1459716303,"274151322000095","219011344069620",35.70,7.00,0,332.73,398.26,31.6,28.6,0.199,660586.1,660586.1,18448,0,0,0,L,1151911521,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459716321,342572.00
04/03/2016 16:45,2,0.623,ACTIVE,213.06,381.42,59.991,1459716303,"201051344000988","219011344069620",35.33,3.30,0,336.04,395.85,22.3,19.6,0.150,344663.2,344663.2,25091,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459716322,342573.00
04/03/2016 16:45,2,2.268,ACTIVE,213.51,363.99,60.012,1459716303,"201051344001025","219011344069620",32.26,6.00,0,324.32,403.37,74.1,69.6,0.597,358087.9,358087.9,29613,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459716323,342574.00
04/03/2016 16:45,2,1.090,ACTIVE,213.06,387.14,59.996,1459716303,"201051344000458","219011344069620",35.60,6.30,0,336.94,408.48,39.4,36.1,0.305,354964.8,354964.8,25016,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459716324,342575.00
04/03/2016 16:45,2,1.369,ACTIVE,213.74,388.94,59.965,1459716303,"201051344000853","219011344069620",35.52,4.50,0,368.80,411.78,49.5,45.8,0.384,353401.3,353401.3,24610,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459716325,342576.00
04/03/2016 16:45,2,2.232,ACTIVE,213.29,368.20,59.954,1459716303,"201051344000685","219011344069620",32.66,4.00,0,328.22,403.67,73.9,69.4,0.623,360181.9,360181.9,29432,0,0,0,L,1122011218,0,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459716326,342577.00
04/03/2016 16:45,2,2.193,ACTIVE,213.96,363.69,59.933,1459716303,"201051344000917","219011344069620",32.08,5.50,0,324.62,403.37,71.3,66.9,0.583,357400.3,357400.3,29438,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459716327,342578.00
04/03/2016 16:45,2,2.234,ACTIVE,213.29,365.80,59.896,1459716303,"201051344001145","219011344069620",32.30,3.70,0,327.62,404.87,73.2,68.7,0.601,362421.3,362421.3,29294,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459716328,342579.00
04/03/2016 16:45,2,2.250,ACTIVE,213.74,365.19,59.922,1459716303,"201051344000651","219011344069620",32.38,6.00,0,325.52,403.67,73.8,69.3,0.592,354406.7,354406.7,29663,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459716329,342580.00
04/03/2016 16:45,2,1.387,ACTIVE,211.25,373.61,59.938,1459716303,"274151322000088","219011344069620",33.46,7.30,0,335.74,387.74,46.9,43.3,0.309,607750.8,607750.8,18239,0,0,0,L,1151911521,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459716329,342581.00
04/03/2016 16:45,2,1.480,ACTIVE,212.16,458.37,59.949,1459716303,"274151322000068","219011344069620",42.74,11.00,0,430.42,491.43,64.5,60.4,0.438,508191.8,508191.8,19472,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459716330,342582.00
04/03/2016 16:45,2,2.248,ACTIVE,213.06,361.59,59.959,1459716303,"201051344001135","219011344069620",32.05,5.50,0,328.82,401.56,73.0,68.6,0.601,350770.0,350770.0,29624,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459716331,342583.00
04/03/2016 16:45,2,2.379,ACTIVE,212.61,363.39,60.002,1459716303,"201051344000594","219011344069620",31.87,5.00,0,323.41,400.06,76.9,72.3,0.619,357960.9,357960.9,25044,0,0,0,L,1122011218,0,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459716332,342584.00
04/03/2016 16:45,2,2.234,ACTIVE,213.74,363.39,60.007,1459716303,"201051344001203","219011344069620",32.26,6.00,0,324.32,404.57,73.0,68.6,0.588,357339.0,357339.0,29616,0,0,0,L,1122011218,0,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459716333,342585.00
04/03/2016 16:45,2,1.445,ACTIVE,211.48,385.03,59.965,1459716303,"274151322000054","219011344069620",34.53,9.00,0,363.69,397.66,50.5,46.8,0.340,621334.7,621334.7,18265,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459716334,342586.00
04/03/2016 16:45,2,2.160,ACTIVE,213.29,369.70,59.991,1459716303,"201051344000867","219011344069620",32.88,5.50,0,348.66,404.87,72.0,67.6,0.583,346454.6,346454.6,25048,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459716335,342587.00
04/03/2016 16:45,2,2.236,ACTIVE,213.74,365.19,60.007,1459716303,"201051344001093","219011344069620",32.30,5.50,0,327.32,403.07,73.2,68.7,0.579,356286.9,356286.9,29493,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459716336,342588.00
04/03/2016 16:45,2,1.887,ACTIVE,213.06,379.92,59.996,1459716303,"201051344000900","219011344069620",34.05,5.00,0,359.18,411.78,65.0,60.8,0.544,361705.4,361705.4,24448,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459716337,342589.00
04/03/2016 16:45,2,1.404,ACTIVE,213.29,386.23,59.996,1459716303,"201051344000648","219011344069620",35.31,4.00,0,367.00,410.28,50.3,46.7,0.398,354274.1,354274.1,24747,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459716338,342590.00
04/03/2016 16:45,2,1.904,ACTIVE,213.29,380.52,60.018,1459716303,"201051344000569","219011344069620",34.17,5.00,0,360.38,412.08,66.0,61.8,0.544,363031.5,363031.5,24382,0,0,0,L,1122011218,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459716339,342591.00
04/03/2016 16:45,2,1.072,ACTIVE,213.06,389.24,59.981,1459716303,"201051344000983","219011344069620",35.82,4.50,0,335.74,408.18,38.9,35.6,0.305,354701.0,354701.0,24851,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459716340,342592.00
04/03/2016 16:45,2,0.717,ACTIVE,213.29,383.53,59.991,1459716303,"201051344001158","219011344069620",35.50,2.50,0,338.44,397.35,25.7,22.9,0.190,349902.2,349902.2,25101,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459716341,342593.00
04/03/2016 16:45,2,1.535,ACTIVE,213.74,387.14,59.991,1459716303,"201051344000576","219011344069620",35.25,4.50,0,364.89,414.49,54.7,50.9,0.438,356200.6,356200.6,24520,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459716341,342594.00
04/03/2016 16:45,2,0.820,ACTIVE,211.70,381.73,59.949,1459716303,"274151322000087","219011344069620",35.27,9.00,0,336.04,394.35,29.2,26.3,0.186,595685.7,595685.7,18333,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459716342,342595.00
04/03/2016 17:00,2,1.477,ACTIVE,213.96,382.63,60.023,1459717203,"201051344000645","219011344069620",34.85,6.70,0,364.89,422.00,52.0,48.2,0.407,355766.2,355766.2,24663,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459717204,342596.00
04/03/2016 17:00,2,1.428,ACTIVE,211.70,372.71,60.002,1459717203,"274151322000085","219011344069620",34.31,8.00,0,361.29,403.67,49.6,45.9,0.327,624223.0,624223.0,18277,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459717205,342597.00
04/03/2016 17:00,2,1.566,ACTIVE,213.96,383.23,60.002,1459717203,"201051344000633","219011344069620",34.81,4.00,0,365.19,425.31,55.3,51.4,0.446,346729.1,346729.1,25116,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459717206,342598.00
04/03/2016 17:00,2,0.949,ACTIVE,213.51,386.83,60.007,1459717203,"201051344000469","219011344069620",35.70,3.00,0,335.14,413.89,34.3,31.2,0.247,347961.1,347961.1,25069,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459717207,342599.00
04/03/2016 17:00,2,1.984,ACTIVE,213.06,371.81,59.970,1459717203,"201051344000646","219011344069620",33.18,5.00,0,336.34,407.57,66.6,62.4,0.557,352438.4,352438.4,29625,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459717207,342600.00
04/03/2016 17:00,2,1.631,ACTIVE,211.70,381.73,59.981,1459717203,"274151322000052","219011344069620",34.07,8.50,0,355.28,403.97,56.5,52.6,0.393,632761.4,632761.4,18497,0,0,0,L,1151911521,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459717208,342601.00
04/03/2016 17:00,2,2.195,ACTIVE,213.74,360.99,60.007,1459717203,"201051344000585","219011344069620",31.85,6.30,0,327.32,402.16,70.8,66.4,0.597,358038.8,358038.8,29635,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459717209,342602.00
04/03/2016 17:00,2,2.123,ACTIVE,213.06,363.69,60.044,1459717203,"201051344001230","219011344069620",32.16,5.00,0,324.62,397.66,69.2,64.8,0.561,356345.0,356345.0,29422,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459717210,342603.00
04/03/2016 17:00,2,2.148,ACTIVE,213.96,363.99,59.896,1459717203,"201051344000582","219011344069620",31.99,5.50,0,327.62,402.46,69.6,65.2,0.552,349963.6,349963.6,29601,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459717211,342604.00
04/03/2016 17:00,2,2.184,ACTIVE,212.83,366.40,59.986,1459717203,"201051344000955","219011344069620",32.44,6.30,0,330.33,400.36,71.8,67.3,0.597,361134.4,361134.4,29537,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459717212,342605.00
04/03/2016 17:00,2,1.389,ACTIVE,212.16,463.78,59.981,1459717203,"274151322000094","219011344069620",43.34,11.30,0,426.51,497.45,60.9,56.8,0.424,508116.1,508116.1,19280,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459717213,342606.00
04/03/2016 17:00,2,0.674,ACTIVE,213.74,385.93,60.034,1459717203,"201051344000579","219011344069620",35.94,3.30,0,338.74,408.18,24.7,21.9,0.155,361439.5,361439.5,5142,0,0,0,L,1122011218,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459717214,342607.00
04/03/2016 17:00,2,2.121,ACTIVE,213.06,368.20,59.991,1459717203,"201051344000890","219011344069620",32.68,6.00,0,334.54,404.57,70.3,65.9,0.561,358433.2,358433.2,29564,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459717215,342608.00
04/03/2016 17:00,2,2.178,ACTIVE,213.06,368.20,59.991,1459717203,"201051344000438","219011344069620",32.52,5.50,0,325.82,404.27,71.8,67.3,0.583,360598.5,360598.5,29561,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459717216,342609.00
04/03/2016 17:00,2,1.947,ACTIVE,213.51,374.81,59.991,1459717203,"201051344000417","219011344069620",33.56,5.50,0,342.35,408.78,66.2,62.0,0.544,353984.9,353984.9,29713,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459717216,342610.00
04/03/2016 17:00,2,1.744,ACTIVE,211.93,371.81,59.975,1459717203,"274151322000083","219011344069620",33.52,8.50,0,349.86,399.46,59.2,55.2,0.411,627147.2,627147.2,18546,0,0,0,L,1151911521,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459717217,342611.00
04/03/2016 17:00,2,1.482,ACTIVE,212.61,382.93,59.986,1459717203,"274151322000076","219011344069620",35.25,8.50,0,370.90,413.59,53.0,49.2,0.367,667349.8,667349.8,18555,0,0,0,L,1151911521,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459717218,342612.00
04/03/2016 17:00,2,1.385,ACTIVE,213.51,384.43,59.975,1459717203,"201051344000868","219011344069620",34.95,3.70,0,335.74,418.09,49.2,45.5,0.398,347179.2,347179.2,24803,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459717219,342613.00
04/03/2016 17:00,2,0.830,ACTIVE,211.70,385.33,59.996,1459717203,"274151322000095","219011344069620",35.84,7.30,0,333.63,404.57,30.1,27.1,0.181,660594.3,660594.3,18449,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459717220,342614.00
04/03/2016 17:00,2,0.576,ACTIVE,213.29,378.42,60.023,1459717203,"201051344000988","219011344069620",35.01,3.70,0,338.74,401.56,20.5,17.9,0.141,344668.6,344668.6,25092,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459717221,342615.00
04/03/2016 17:00,2,2.178,ACTIVE,213.51,363.09,60.002,1459717203,"201051344001025","219011344069620",32.12,6.00,0,325.22,400.06,70.9,66.5,0.566,358108.0,358108.0,29614,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459717222,342616.00
04/03/2016 17:00,2,1.029,ACTIVE,213.51,388.04,59.970,1459717203,"201051344000458","219011344069620",35.80,6.30,0,371.81,415.39,37.3,34.1,0.283,354974.9,354974.9,25017,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459717223,342617.00
04/03/2016 17:00,2,1.359,ACTIVE,213.96,384.73,59.996,1459717203,"201051344000853","219011344069620",35.15,4.50,0,367.60,422.00,48.3,44.7,0.384,353414.5,353414.5,24611,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459717224,342618.00
04/03/2016 17:00,2,2.123,ACTIVE,213.29,369.10,59.991,1459717203,"201051344000685","219011344069620",32.74,5.00,0,328.52,403.07,70.5,66.1,0.588,360201.8,360201.8,29433,0,0,0,L,1122011218,0,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459717225,342619.00
04/03/2016 17:00,2,2.105,ACTIVE,213.51,360.69,60.028,1459717203,"201051344000917","219011344069620",31.99,6.70,0,327.02,400.96,68.2,63.9,0.561,357419.5,357419.5,29439,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459717226,342620.00
04/03/2016 17:00,2,2.137,ACTIVE,213.29,363.69,59.996,1459717203,"201051344001145","219011344069620",32.18,4.50,0,330.33,401.86,69.7,65.4,0.583,362441.1,362441.1,29295,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459717227,342621.00
04/03/2016 17:00,2,2.180,ACTIVE,213.74,362.19,59.991,1459717203,"201051344000651","219011344069620",31.97,6.30,0,325.82,399.46,70.6,66.2,0.583,354426.7,354426.7,29664,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459717228,342622.00
04/03/2016 17:00,2,1.318,ACTIVE,211.70,367.60,59.986,1459717203,"274151322000088","219011344069620",33.91,8.00,0,355.88,398.26,45.3,41.8,0.287,607763.4,607763.4,18240,0,0,0,L,1151911521,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459717229,342623.00
04/03/2016 17:00,2,1.406,ACTIVE,212.83,464.68,59.986,1459717203,"274151322000068","219011344069620",42.96,12.30,0,427.11,499.25,60.9,56.8,0.411,508209.2,508209.2,19473,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459717230,342624.00
04/03/2016 17:00,2,2.148,ACTIVE,213.29,361.89,59.917,1459717203,"201051344001135","219011344069620",32.05,6.30,0,322.21,399.46,69.8,65.4,0.570,350789.8,350789.8,29625,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459717231,342625.00
04/03/2016 17:00,2,2.236,ACTIVE,212.83,366.70,59.917,1459717203,"201051344000594","219011344069620",32.34,5.00,0,325.82,402.16,73.3,68.8,0.588,357981.6,357981.6,25045,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459717232,342626.00
04/03/2016 17:00,2,2.146,ACTIVE,213.74,362.19,60.012,1459717203,"201051344001203","219011344069620",32.14,7.00,0,327.92,400.66,69.9,65.6,0.561,357359.0,357359.0,29617,0,0,0,L,1122011218,0,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459717233,342627.00
04/03/2016 17:00,2,1.438,ACTIVE,211.93,373.91,59.991,1459717203,"274151322000054","219011344069620",34.25,9.30,0,361.29,404.87,49.9,46.3,0.340,621348.5,621348.5,18266,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459717234,342628.00
