ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2016 17:00,2,2.117,ACTIVE,213.51,367.60,59.949,1459717203,"201051344000867","219011344069620",32.72,6.70,0,327.62,404.27,70.2,65.8,0.566,346474.3,346474.3,25049,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459717235,342629.00
04/03/2016 17:00,2,2.127,ACTIVE,213.51,365.80,60.028,1459717203,"201051344001093","219011344069620",32.54,6.00,0,323.41,400.66,70.1,65.8,0.548,356306.8,356306.8,29494,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459717236,342630.00
04/03/2016 17:00,2,1.938,ACTIVE,213.29,376.01,59.986,1459717203,"201051344000900","219011344069620",33.68,6.00,0,340.55,415.99,66.1,61.9,0.548,361723.6,361723.6,24449,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459717237,342631.00
04/03/2016 17:00,2,1.350,ACTIVE,213.74,385.03,59.981,1459717203,"201051344000648","219011344069620",35.21,3.70,0,362.79,421.70,48.0,44.4,0.371,354287.3,354287.3,24748,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459717238,342632.00
04/03/2016 17:00,2,1.900,ACTIVE,213.51,378.12,60.002,1459717203,"201051344000569","219011344069620",33.97,6.00,0,346.86,416.59,65.3,61.1,0.535,363049.6,363049.6,24383,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459717238,342633.00
04/03/2016 17:00,2,1.027,ACTIVE,213.51,384.13,59.917,1459717203,"201051344000983","219011344069620",35.33,5.00,0,370.30,417.19,36.8,33.6,0.283,354711.1,354711.1,24852,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459717239,342634.00
04/03/2016 17:00,2,0.676,ACTIVE,213.74,382.33,60.002,1459717203,"201051344001158","219011344069620",35.46,3.00,0,339.04,405.17,24.2,21.5,0.177,349908.6,349908.6,25102,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459717240,342635.00
04/03/2016 17:00,2,1.617,ACTIVE,213.74,383.83,59.991,1459717203,"201051344000576","219011344069620",34.75,5.50,0,362.49,426.81,57.0,53.1,0.455,356215.8,356215.8,24521,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459717241,342636.00
04/03/2016 17:00,2,0.895,ACTIVE,211.48,382.33,59.981,1459717203,"274151322000087","219011344069620",35.27,9.30,0,333.33,400.96,32.0,28.9,0.199,595694.0,595694.0,18334,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459717242,342637.00
04/03/2016 17:15,2,1.328,ACTIVE,213.29,381.73,59.938,1459718103,"201051344000645","219011344069620",34.85,6.30,0,364.59,409.38,47.0,43.4,0.367,355778.2,355778.2,24664,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459718104,342638.00
04/03/2016 17:15,2,1.330,ACTIVE,210.57,377.82,59.933,1459718103,"274151322000085","219011344069620",34.15,7.70,0,360.38,393.15,46.2,42.6,0.305,624234.6,624234.6,18278,0,0,0,L,1151911521,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459718105,342639.00
04/03/2016 17:15,2,1.445,ACTIVE,213.06,383.83,59.975,1459718103,"201051344000633","219011344069620",34.81,3.70,0,364.89,411.78,51.0,47.3,0.415,346742.0,346742.0,25117,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459718106,342640.00
04/03/2016 17:15,2,0.883,ACTIVE,212.83,386.53,59.996,1459718103,"201051344000469","219011344069620",35.72,3.00,0,331.53,406.67,32.0,29.0,0.225,347968.9,347968.9,25070,0,0,0,L,1122011218,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459718107,342641.00
04/03/2016 17:15,2,1.893,ACTIVE,212.38,365.49,59.996,1459718103,"201051344000646","219011344069620",32.64,4.00,0,346.26,408.48,62.6,58.5,0.521,352454.3,352454.3,29626,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459718108,342642.00
04/03/2016 17:15,2,1.506,ACTIVE,210.57,379.02,59.944,1459718103,"274151322000052","219011344069620",34.13,7.70,0,359.48,396.75,52.0,48.2,0.340,632774.6,632774.6,18498,0,0,0,L,1151911521,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459718109,342643.00
04/03/2016 17:15,2,1.947,ACTIVE,213.06,366.10,59.991,1459718103,"201051344000585","219011344069620",32.60,5.00,0,339.04,402.77,64.3,60.1,0.530,358055.5,358055.5,29636,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459718110,342644.00
04/03/2016 17:15,2,1.932,ACTIVE,212.61,363.69,59.907,1459718103,"201051344001230","219011344069620",32.30,4.00,0,339.04,399.76,63.2,59.0,0.508,356361.2,356361.2,29423,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459718111,342645.00
04/03/2016 17:15,2,1.953,ACTIVE,213.51,361.59,59.933,1459718103,"201051344000582","219011344069620",32.08,5.00,0,338.74,402.46,63.5,59.3,0.504,349980.0,349980.0,29602,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459718112,342646.00
04/03/2016 17:15,2,1.996,ACTIVE,212.38,364.89,59.949,1459718103,"201051344000955","219011344069620",32.44,5.00,0,329.43,400.96,65.6,61.4,0.539,361151.3,361151.3,29538,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459718113,342647.00
04/03/2016 17:15,2,1.281,ACTIVE,211.03,458.67,59.944,1459718103,"274151322000094","219011344069620",42.60,10.00,0,427.71,488.13,54.8,50.9,0.371,508130.1,508130.1,19281,0,0,0,L,1151911521,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459718114,342648.00
04/03/2016 17:15,2,0.623,ACTIVE,212.83,384.43,59.965,1459718103,"201051344000579","219011344069620",35.78,3.30,0,335.44,400.06,22.7,20.0,0.137,361444.9,361444.9,5143,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459718115,342649.00
04/03/2016 17:15,2,1.932,ACTIVE,212.61,365.80,59.886,1459718103,"201051344000890","219011344069620",32.72,5.00,0,344.45,404.27,64.1,59.9,0.504,358449.8,358449.8,29565,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459718116,342650.00
04/03/2016 17:15,2,2.014,ACTIVE,212.83,362.19,59.970,1459718103,"201051344000438","219011344069620",32.03,4.50,0,327.62,404.57,65.3,61.1,0.526,360615.4,360615.4,29562,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459718116,342651.00
04/03/2016 17:15,2,1.799,ACTIVE,212.83,368.80,59.975,1459718103,"201051344000417","219011344069620",33.12,4.50,0,352.57,408.78,60.3,56.3,0.495,354000.5,354000.5,29714,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459718117,342652.00
04/03/2016 17:15,2,1.605,ACTIVE,210.57,371.51,59.949,1459718103,"274151322000083","219011344069620",33.46,7.70,0,354.67,393.15,54.4,50.5,0.380,627161.1,627161.1,18547,0,0,0,L,1151911521,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459718118,342653.00
04/03/2016 17:15,2,1.348,ACTIVE,211.70,382.03,59.928,1459718103,"274151322000076","219011344069620",35.15,7.70,0,370.30,405.47,48.0,44.4,0.336,667362.3,667362.3,18556,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459718119,342654.00
04/03/2016 17:15,2,1.236,ACTIVE,212.61,384.43,59.991,1459718103,"201051344000868","219011344069620",35.21,3.70,0,362.49,408.78,44.2,40.8,0.349,347190.6,347190.6,24804,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459718120,342655.00
04/03/2016 17:15,2,0.762,ACTIVE,210.80,384.43,59.970,1459718103,"274151322000095","219011344069620",35.52,7.00,0,335.74,398.56,27.4,24.6,0.172,660601.1,660601.1,18450,0,0,0,L,1151911521,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459718121,342656.00
04/03/2016 17:15,2,0.521,ACTIVE,212.61,379.32,59.970,1459718103,"201051344000988","219011344069620",35.17,3.30,0,335.74,394.65,18.6,16.0,0.115,344673.1,344673.1,25093,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459718122,342657.00
04/03/2016 17:15,2,1.957,ACTIVE,212.61,360.99,59.901,1459718103,"201051344001025","219011344069620",32.22,4.50,0,339.34,401.56,63.9,59.8,0.508,358124.7,358124.7,29615,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459718123,342658.00
04/03/2016 17:15,2,0.949,ACTIVE,212.61,386.83,59.907,1459718103,"201051344000458","219011344069620",35.76,6.30,0,336.34,408.18,34.4,31.3,0.252,354983.4,354983.4,25018,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459718124,342659.00
04/03/2016 17:15,2,1.234,ACTIVE,213.51,384.73,59.959,1459718103,"201051344000853","219011344069620",35.25,4.00,0,366.70,410.58,44.1,40.7,0.340,353425.7,353425.7,24612,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459718125,342660.00
04/03/2016 17:15,2,1.936,ACTIVE,212.83,364.89,59.880,1459718103,"201051344000685","219011344069620",32.48,4.50,0,342.65,403.97,63.7,59.6,0.535,360218.4,360218.4,29434,0,0,0,L,1122011218,0,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459718126,342661.00
04/03/2016 17:15,2,1.906,ACTIVE,213.06,360.99,59.938,1459718103,"201051344000917","219011344069620",32.10,6.00,0,338.74,402.46,62.0,57.9,0.499,357435.7,357435.7,29440,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459718126,342662.00
04/03/2016 17:15,2,1.916,ACTIVE,212.83,363.99,59.944,1459718103,"201051344001145","219011344069620",32.40,4.00,0,340.55,402.46,62.9,58.8,0.517,362457.5,362457.5,29296,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459718127,342663.00
04/03/2016 17:15,2,1.965,ACTIVE,213.06,358.88,60.018,1459718103,"201051344000651","219011344069620",31.93,5.50,0,337.84,402.46,63.6,59.4,0.513,354443.4,354443.4,29665,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459718128,342664.00
04/03/2016 17:15,2,1.246,ACTIVE,210.57,361.29,59.954,1459718103,"274151322000088","219011344069620",33.32,7.30,0,354.67,390.74,42.1,38.7,0.270,607774.1,607774.1,18241,0,0,0,L,1151911521,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459718129,342665.00
04/03/2016 17:15,2,1.311,ACTIVE,211.70,443.34,59.954,1459718103,"274151322000068","219011344069620",41.15,10.70,0,422.30,488.43,54.6,50.8,0.367,508223.3,508223.3,19474,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459718130,342666.00
04/03/2016 17:15,2,1.914,ACTIVE,212.61,361.59,59.986,1459718103,"201051344001135","219011344069620",32.24,5.50,0,339.04,400.66,62.5,58.4,0.521,350806.2,350806.2,29626,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459718131,342667.00
04/03/2016 17:15,2,2.021,ACTIVE,212.16,362.79,59.922,1459718103,"201051344000594","219011344069620",32.20,4.00,0,327.92,399.46,66.0,61.8,0.535,357998.8,357998.8,25046,0,0,0,L,1122011218,0,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459718132,342668.00
04/03/2016 17:15,2,1.938,ACTIVE,212.83,356.78,59.981,1459718103,"201051344001203","219011344069620",31.75,6.00,0,339.04,402.77,62.4,58.3,0.513,357375.3,357375.3,29618,0,0,0,L,1122011218,0,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459718133,342669.00
04/03/2016 17:15,2,1.311,ACTIVE,210.80,379.02,59.959,1459718103,"274151322000054","219011344069620",34.15,8.50,0,360.08,394.65,45.4,41.9,0.301,621360.1,621360.1,18267,0,0,0,L,1151911521,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459718134,342670.00
04/03/2016 17:15,2,1.922,ACTIVE,212.83,361.59,59.954,1459718103,"201051344000867","219011344069620",32.24,5.50,0,343.25,401.86,62.8,58.7,0.504,346490.8,346490.8,25050,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459718135,342671.00
04/03/2016 17:15,2,1.934,ACTIVE,213.06,362.19,59.996,1459718103,"201051344001093","219011344069620",32.24,5.00,0,339.34,402.77,63.1,59.0,0.486,356323.3,356323.3,29495,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459718136,342672.00
04/03/2016 17:15,2,1.727,ACTIVE,212.83,374.21,59.996,1459718103,"201051344000900","219011344069620",33.60,5.00,0,353.17,408.18,58.8,54.9,0.486,361739.0,361739.0,24450,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459718136,342673.00
04/03/2016 17:15,2,1.229,ACTIVE,212.83,380.82,60.044,1459718103,"201051344000648","219011344069620",34.83,4.00,0,363.69,409.98,43.4,39.9,0.340,354298.4,354298.4,24749,0,0,0,L,1122011218,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459718137,342674.00
04/03/2016 17:15,2,1.699,ACTIVE,212.83,374.21,59.917,1459718103,"201051344000569","219011344069620",33.64,5.00,0,357.38,409.98,57.9,53.9,0.464,363064.8,363064.8,24384,0,0,0,L,1122011218,0,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459718138,342675.00
04/03/2016 17:15,2,0.918,ACTIVE,212.83,386.83,59.933,1459718103,"201051344000983","219011344069620",35.80,5.00,0,337.24,408.78,33.3,30.2,0.261,354719.5,354719.5,24853,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459718139,342676.00
04/03/2016 17:15,2,0.609,ACTIVE,212.83,381.12,59.970,1459718103,"201051344001158","219011344069620",35.38,3.00,0,338.44,397.66,21.9,19.2,0.155,349914.0,349914.0,25103,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459718140,342677.00
04/03/2016 17:15,2,1.430,ACTIVE,213.29,381.42,59.986,1459718103,"201051344000576","219011344069620",34.61,5.00,0,361.89,412.08,50.1,46.4,0.393,356229.0,356229.0,24522,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459718141,342678.00
04/03/2016 17:15,2,0.824,ACTIVE,211.03,379.32,59.975,1459718103,"274151322000087","219011344069620",35.13,9.00,0,336.04,394.05,29.2,26.2,0.181,595701.3,595701.3,18335,0,0,0,L,1151911521,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459718142,342679.00
04/03/2016 17:30,2,1.064,ACTIVE,213.06,380.82,60.018,1459719003,"201051344000645","219011344069620",34.97,6.30,0,339.04,400.96,37.7,34.5,0.278,355787.6,355787.6,24665,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719004,342680.00
04/03/2016 17:30,2,1.088,ACTIVE,211.03,370.60,59.986,1459719003,"274151322000085","219011344069620",34.01,7.70,0,334.54,386.83,37.5,34.2,0.239,624243.8,624243.8,18279,0,0,0,L,1151911521,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719005,342681.00
04/03/2016 17:30,2,1.203,ACTIVE,213.06,380.22,60.007,1459719003,"201051344000633","219011344069620",34.71,3.30,0,336.04,403.07,42.3,38.9,0.345,346752.4,346752.4,25118,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719007,342682.00
04/03/2016 17:30,2,0.744,ACTIVE,213.06,383.53,60.039,1459719003,"201051344000469","219011344069620",35.54,2.50,0,334.24,400.06,27.0,24.1,0.181,347975.3,347975.3,25071,0,0,0,L,1122011218,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719008,342683.00
04/03/2016 17:30,2,1.562,ACTIVE,212.38,364.59,60.044,1459719003,"201051344000646","219011344069620",32.72,3.70,0,344.76,391.34,51.9,48.1,0.424,352467.2,352467.2,29627,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719009,342684.00
04/03/2016 17:30,2,1.242,ACTIVE,210.80,374.51,60.002,1459719003,"274151322000052","219011344069620",33.95,7.30,0,333.93,389.24,42.5,39.1,0.283,632785.1,632785.1,18499,0,0,0,L,1151911521,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719009,342685.00
04/03/2016 17:30,2,1.621,ACTIVE,212.61,361.89,59.959,1459719003,"201051344000585","219011344069620",32.44,4.50,0,337.84,391.94,53.3,49.5,0.424,358068.7,358068.7,29637,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719010,342686.00
04/03/2016 17:30,2,1.607,ACTIVE,212.16,358.88,60.023,1459719003,"201051344001230","219011344069620",32.16,3.70,0,337.84,387.74,52.4,48.6,0.420,356374.2,356374.2,29424,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719011,342687.00
04/03/2016 17:30,2,1.615,ACTIVE,212.83,359.48,60.028,1459719003,"201051344000582","219011344069620",32.16,4.50,0,338.14,388.94,52.6,48.9,0.407,349993.0,349993.0,29603,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719012,342688.00
04/03/2016 17:30,2,1.662,ACTIVE,212.16,361.89,60.028,1459719003,"201051344000955","219011344069620",32.36,4.00,0,339.65,389.54,54.5,50.7,0.442,361164.9,361164.9,29539,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719013,342689.00
04/03/2016 17:30,2,1.070,ACTIVE,211.25,441.24,59.996,1459719003,"274151322000094","219011344069620",41.55,9.70,0,426.21,481.82,45.1,41.6,0.309,508141.3,508141.3,19282,0,0,0,L,1151911521,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719014,342690.00
04/03/2016 17:30,2,0.531,ACTIVE,212.61,379.32,59.938,1459719003,"201051344000579","219011344069620",35.36,3.00,0,336.64,395.55,19.0,16.4,0.102,361449.3,361449.3,5144,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719015,342691.00
04/03/2016 17:30,2,1.607,ACTIVE,212.16,363.99,60.012,1459719003,"201051344000890","219011344069620",32.80,4.50,0,345.96,392.55,53.5,49.7,0.415,358463.0,358463.0,29566,0,0,0,L,1122011218,0,122.01,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719016,342692.00
04/03/2016 17:30,2,1.635,ACTIVE,212.61,364.89,60.012,1459719003,"201051344000438","219011344069620",32.82,4.00,0,340.25,392.25,54.4,50.5,0.438,360629.0,360629.0,29563,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719017,342693.00
04/03/2016 17:30,2,1.504,ACTIVE,212.38,368.20,60.018,1459719003,"201051344000417","219011344069620",33.26,4.00,0,350.47,394.95,50.7,47.0,0.402,354013.1,354013.1,29715,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719018,342694.00
04/03/2016 17:30,2,1.324,ACTIVE,211.25,363.39,59.991,1459719003,"274151322000083","219011344069620",33.36,7.00,0,352.57,385.33,44.8,41.3,0.314,627172.2,627172.2,18548,0,0,0,L,1151911521,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719019,342695.00
04/03/2016 17:30,2,1.074,ACTIVE,211.70,380.22,59.996,1459719003,"274151322000076","219011344069620",35.23,7.30,0,334.24,397.35,38.4,35.1,0.256,667371.8,667371.8,18557,0,0,0,L,1151911521,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719019,342696.00
04/03/2016 17:30,2,1.020,ACTIVE,212.61,382.63,60.002,1459719003,"201051344000868","219011344069620",35.19,3.30,0,336.04,401.56,36.3,33.1,0.270,347199.5,347199.5,24805,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719020,342697.00
04/03/2016 17:30,2,0.625,ACTIVE,211.03,380.22,59.991,1459719003,"274151322000095","219011344069620",35.46,6.70,0,331.53,391.94,22.4,19.7,0.137,660606.5,660606.5,18451,0,0,0,L,1151911521,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719021,342698.00
04/03/2016 17:30,2,0.451,ACTIVE,212.61,365.49,59.970,1459719003,"201051344000988","219011344069620",33.77,3.30,0,336.04,391.64,15.5,13.0,0.106,344676.6,344676.6,25094,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719022,342699.00
04/03/2016 17:30,2,1.631,ACTIVE,212.38,357.98,60.002,1459719003,"201051344001025","219011344069620",32.14,4.00,0,338.74,388.04,53.1,49.3,0.420,358137.9,358137.9,29616,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719023,342700.00
04/03/2016 17:30,2,0.801,ACTIVE,212.61,384.13,59.991,1459719003,"201051344000458","219011344069620",35.66,6.30,0,336.94,402.16,29.0,26.1,0.212,354990.3,354990.3,25019,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719024,342701.00
04/03/2016 17:30,2,1.037,ACTIVE,213.51,380.22,60.034,1459719003,"201051344000853","219011344069620",34.99,3.70,0,337.84,401.86,36.7,33.5,0.278,353434.6,353434.6,24613,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719025,342702.00
04/03/2016 17:30,2,1.631,ACTIVE,212.61,359.78,60.028,1459719003,"201051344000685","219011344069620",32.24,3.70,0,341.75,388.94,53.3,49.5,0.446,360231.6,360231.6,29435,0,0,0,L,1122011218,0,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719026,342703.00
04/03/2016 17:30,2,1.588,ACTIVE,212.83,359.48,59.996,1459719003,"201051344000917","219011344069620",32.18,5.00,0,337.54,387.74,51.8,48.1,0.420,357448.6,357448.6,29441,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719027,342704.00
04/03/2016 17:30,2,1.609,ACTIVE,212.61,359.78,60.034,1459719003,"201051344001145","219011344069620",32.20,3.30,0,339.34,388.34,52.6,48.8,0.433,362470.6,362470.6,29297,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719028,342705.00
04/03/2016 17:30,2,1.648,ACTIVE,212.83,354.67,60.039,1459719003,"201051344000651","219011344069620",31.79,4.50,0,338.74,388.04,53.0,49.3,0.429,354456.6,354456.6,29666,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719029,342706.00
04/03/2016 17:30,2,1.020,ACTIVE,210.57,371.21,59.986,1459719003,"274151322000088","219011344069620",33.54,6.70,0,333.03,381.12,34.7,31.6,0.230,607782.6,607782.6,18242,0,0,0,L,1151911521,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719030,342707.00
04/03/2016 17:30,2,1.070,ACTIVE,211.93,441.24,60.002,1459719003,"274151322000068","219011344069620",41.65,10.30,0,423.81,476.41,45.5,41.9,0.305,508234.5,508234.5,19475,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719030,342708.00
04/03/2016 17:30,2,1.596,ACTIVE,212.38,360.69,59.981,1459719003,"201051344001135","219011344069620",32.42,4.50,0,338.74,388.34,52.5,48.7,0.424,350819.3,350819.3,29627,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719031,342709.00
04/03/2016 17:30,2,1.668,ACTIVE,212.16,363.99,59.996,1459719003,"201051344000594","219011344069620",32.62,3.30,0,338.44,391.94,55.2,51.3,0.433,358012.7,358012.7,25047,0,0,0,L,1122011218,0,121.10,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719032,342710.00
04/03/2016 17:30,2,1.617,ACTIVE,212.83,355.28,60.028,1459719003,"201051344001203","219011344069620",31.85,5.50,0,336.94,387.74,52.2,48.4,0.429,357388.3,357388.3,29619,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719033,342711.00
04/03/2016 17:30,2,1.086,ACTIVE,211.03,370.00,59.991,1459719003,"274151322000054","219011344069620",34.01,7.70,0,332.73,387.14,37.5,34.2,0.252,621369.4,621369.4,18268,0,0,0,L,1151911521,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719034,342712.00
04/03/2016 17:30,2,1.619,ACTIVE,212.83,359.48,60.018,1459719003,"201051344000867","219011344069620",32.24,5.00,0,341.75,388.34,52.9,49.1,0.420,346504.0,346504.0,25051,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719035,342713.00
04/03/2016 17:30,2,1.652,ACTIVE,212.61,356.18,60.039,1459719003,"201051344001093","219011344069620",31.89,4.50,0,339.34,386.53,53.4,49.6,0.407,356336.6,356336.6,29496,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719036,342714.00
04/03/2016 17:30,2,1.424,ACTIVE,212.83,370.60,60.012,1459719003,"201051344000900","219011344069620",33.50,5.00,0,352.27,398.26,48.4,44.8,0.398,361751.1,361751.1,24451,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719037,342715.00
04/03/2016 17:30,2,1.029,ACTIVE,213.06,380.22,59.996,1459719003,"201051344000648","219011344069620",34.95,3.70,0,336.64,400.36,36.4,33.2,0.265,354307.4,354307.4,24750,0,0,0,L,1122011218,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719038,342716.00
04/03/2016 17:30,2,1.400,ACTIVE,213.06,373.91,60.039,1459719003,"201051344000569","219011344069620",33.95,4.50,0,355.28,399.16,48.2,44.6,0.380,363076.9,363076.9,24385,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719039,342717.00
04/03/2016 17:30,2,0.766,ACTIVE,213.06,386.23,60.018,1459719003,"201051344000983","219011344069620",35.80,4.50,0,337.24,400.66,27.8,24.9,0.212,354726.2,354726.2,24854,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719040,342718.00
04/03/2016 17:30,2,0.516,ACTIVE,213.06,376.01,60.012,1459719003,"201051344001158","219011344069620",34.99,2.50,0,336.64,391.34,18.3,15.7,0.106,349918.2,349918.2,25104,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719040,342719.00
04/03/2016 17:30,2,1.201,ACTIVE,213.51,379.32,60.039,1459719003,"201051344000576","219011344069620",34.67,4.50,0,336.34,401.86,42.2,38.8,0.314,356239.4,356239.4,24523,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719041,342720.00
04/03/2016 17:30,2,0.684,ACTIVE,211.25,375.71,60.012,1459719003,"274151322000087","219011344069620",35.01,9.30,0,334.84,388.94,24.2,21.4,0.141,595707.2,595707.2,18336,0,0,0,L,1151911521,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719042,342721.00
04/03/2016 17:45,2,1.246,ACTIVE,213.06,379.02,59.933,1459719903,"201051344000645","219011344069620",34.65,5.50,0,337.84,402.46,43.9,40.4,0.336,355796.6,355796.6,24666,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719905,342722.00
04/03/2016 17:45,2,1.277,ACTIVE,210.80,378.42,59.975,1459719903,"274151322000085","219011344069620",34.15,7.00,0,335.14,388.34,44.3,40.8,0.292,624252.8,624252.8,18280,0,0,0,L,1151911521,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719906,342723.00
04/03/2016 17:45,2,1.467,ACTIVE,213.06,383.23,59.991,1459719903,"201051344000633","219011344069620",34.87,3.30,0,337.84,403.07,51.8,48.1,0.424,346762.7,346762.7,25119,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719906,342724.00
04/03/2016 17:45,2,0.902,ACTIVE,212.83,386.23,60.007,1459719903,"201051344000469","219011344069620",35.70,2.00,0,335.74,400.36,32.6,29.6,0.230,347981.6,347981.6,25072,0,0,0,L,1122011218,0,120.88,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719907,342725.00
04/03/2016 17:45,2,2.000,ACTIVE,212.38,364.89,59.970,1459719903,"201051344000646","219011344069620",32.50,3.00,0,342.35,391.04,65.8,61.6,0.552,352480.0,352480.0,29628,0,0,0,L,1122011218,0,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719908,342726.00
04/03/2016 17:45,2,1.568,ACTIVE,211.03,381.73,59.959,1459719903,"274151322000052","219011344069620",34.19,6.30,0,333.93,390.44,54.2,50.4,0.376,632795.5,632795.5,18500,0,0,0,L,1151911521,0,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719909,342727.00
04/03/2016 17:45,2,2.072,ACTIVE,213.29,367.00,60.002,1459719903,"201051344000585","219011344069620",32.56,3.70,0,339.04,392.55,68.3,64.0,0.557,358081.8,358081.8,29638,0,0,0,L,1122011218,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719910,342728.00
04/03/2016 17:45,2,2.068,ACTIVE,212.61,361.59,59.996,1459719903,"201051344001230","219011344069620",32.08,3.30,0,338.74,390.14,67.2,62.9,0.539,356387.1,356387.1,29425,0,0,0,L,1122011218,0,122.23,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719911,342729.00
04/03/2016 17:45,2,2.092,ACTIVE,213.51,361.89,59.975,1459719903,"201051344000582","219011344069620",32.03,4.00,0,338.44,391.64,67.9,63.6,0.539,350005.9,350005.9,29604,0,0,0,L,1122011218,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719912,342730.00
04/03/2016 17:45,2,2.100,ACTIVE,212.38,366.70,59.933,1459719903,"201051344000955","219011344069620",32.58,3.70,0,340.55,391.94,69.3,65.0,0.570,361178.3,361178.3,29540,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719913,342731.00
04/03/2016 17:45,2,1.309,ACTIVE,210.80,459.27,59.981,1459719903,"274151322000094","219011344069620",43.08,9.00,0,335.14,483.32,57.0,53.1,0.393,508152.2,508152.2,19283,0,0,0,L,1151911521,0,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719914,342732.00
04/03/2016 17:45,2,0.631,ACTIVE,212.83,380.82,60.012,1459719903,"201051344000579","219011344069620",35.40,3.00,0,336.34,396.75,22.7,20.0,0.141,361453.7,361453.7,5145,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719915,342733.00
04/03/2016 17:45,2,1.941,ACTIVE,212.38,367.30,59.886,1459719903,"201051344000890","219011344069620",32.82,4.00,0,345.96,395.55,64.5,60.4,0.504,358476.2,358476.2,29567,0,0,0,L,1122011218,0,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719915,342734.00
04/03/2016 17:45,2,1.949,ACTIVE,212.83,366.10,59.907,1459719903,"201051344000438","219011344069620",32.70,3.30,0,341.75,394.95,64.6,60.4,0.521,360642.4,360642.4,29564,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719916,342735.00
04/03/2016 17:45,2,1.736,ACTIVE,212.83,371.81,59.922,1459719903,"201051344000417","219011344069620",33.38,3.70,0,351.07,398.26,58.8,54.8,0.473,354025.5,354025.5,29716,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719917,342736.00
04/03/2016 17:45,2,1.568,ACTIVE,211.03,372.71,59.970,1459719903,"274151322000083","219011344069620",33.22,6.70,0,334.84,387.14,52.8,49.0,0.371,627183.2,627183.2,18549,0,0,0,L,1151911521,0,121.10,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719918,342737.00
04/03/2016 17:45,2,1.256,ACTIVE,211.48,386.53,59.975,1459719903,"274151322000076","219011344069620",35.27,7.00,0,335.14,400.66,44.9,41.4,0.309,667381.1,667381.1,18558,0,0,0,L,1151911521,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719919,342738.00
04/03/2016 17:45,2,1.180,ACTIVE,212.61,382.03,59.975,1459719903,"201051344000868","219011344069620",34.97,3.00,0,336.04,402.77,41.8,38.4,0.318,347208.3,347208.3,24806,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719920,342739.00
04/03/2016 17:45,2,0.729,ACTIVE,211.03,382.63,59.965,1459719903,"274151322000095","219011344069620",35.66,6.30,0,333.03,394.35,26.3,23.5,0.168,660611.8,660611.8,18452,0,0,0,L,1151911521,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719921,342740.00
04/03/2016 17:45,2,0.510,ACTIVE,212.61,368.20,59.912,1459719903,"201051344000988","219011344069620",34.05,2.50,0,336.34,393.15,17.6,15.0,0.124,344680.1,344680.1,25095,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719922,342741.00
04/03/2016 17:45,2,1.865,ACTIVE,212.83,361.59,60.012,1459719903,"201051344001025","219011344069620",32.32,3.30,0,338.14,391.64,61.0,57.0,0.486,358151.0,358151.0,29617,0,0,0,L,1122011218,0,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719923,342742.00
04/03/2016 17:45,2,0.904,ACTIVE,212.38,385.03,60.007,1459719903,"201051344000458","219011344069620",35.60,5.50,0,335.74,400.96,32.5,29.5,0.239,354997.2,354997.2,25020,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719924,342743.00
04/03/2016 17:45,2,1.166,ACTIVE,213.29,383.83,59.970,1459719903,"201051344000853","219011344069620",35.17,3.30,0,338.44,404.27,41.6,38.3,0.318,353443.5,353443.5,24614,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719924,342744.00
04/03/2016 17:45,2,1.871,ACTIVE,212.83,362.19,59.986,1459719903,"201051344000685","219011344069620",32.30,3.30,0,341.45,392.85,61.2,57.2,0.513,360244.8,360244.8,29436,0,0,0,L,1122011218,0,122.68,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719925,342745.00
04/03/2016 17:45,2,1.838,ACTIVE,213.06,359.78,59.996,1459719903,"201051344000917","219011344069620",32.07,5.00,0,337.84,390.74,59.7,55.7,0.486,357461.4,357461.4,29442,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719926,342746.00
04/03/2016 17:45,2,1.867,ACTIVE,212.83,358.88,59.996,1459719903,"201051344001145","219011344069620",31.97,3.30,0,338.74,391.04,60.5,56.5,0.499,362483.6,362483.6,29298,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719927,342747.00
04/03/2016 17:45,2,1.885,ACTIVE,213.06,357.68,59.981,1459719903,"201051344000651","219011344069620",31.87,3.70,0,338.14,389.84,60.9,56.8,0.486,354469.7,354469.7,29667,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719928,342748.00
04/03/2016 17:45,2,1.176,ACTIVE,210.57,372.71,59.965,1459719903,"274151322000088","219011344069620",33.54,6.70,0,334.54,384.13,39.9,36.6,0.256,607791.1,607791.1,18243,0,0,0,L,1151911521,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719929,342749.00
04/03/2016 17:45,2,1.240,ACTIVE,211.70,446.05,59.986,1459719903,"274151322000068","219011344069620",42.00,9.30,0,336.04,482.72,52.2,48.5,0.345,508245.6,508245.6,19476,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719930,342750.00
04/03/2016 17:45,2,1.848,ACTIVE,212.61,359.48,59.954,1459719903,"201051344001135","219011344069620",32.05,3.70,0,339.04,392.25,60.0,56.0,0.491,350832.2,350832.2,29628,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719931,342751.00
04/03/2016 17:45,2,1.938,ACTIVE,212.16,362.19,60.012,1459719903,"201051344000594","219011344069620",32.16,3.00,0,338.44,394.35,63.1,59.0,0.508,358026.3,358026.3,25048,0,0,0,L,1122011218,0,121.10,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719932,342752.00
04/03/2016 17:45,2,1.836,ACTIVE,213.06,359.48,59.996,1459719903,"201051344001203","219011344069620",32.12,5.00,0,338.44,391.64,59.8,55.8,0.482,357401.3,357401.3,29620,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719933,342753.00
04/03/2016 17:45,2,1.238,ACTIVE,210.80,375.11,59.959,1459719903,"274151322000054","219011344069620",34.19,7.70,0,333.63,390.14,42.8,39.4,0.283,621378.5,621378.5,18269,0,0,0,L,1151911521,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719934,342754.00
04/03/2016 17:45,2,1.840,ACTIVE,212.83,362.79,60.023,1459719903,"201051344000867","219011344069620",32.42,4.00,0,341.45,393.75,60.4,56.4,0.482,346517.1,346517.1,25052,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719935,342755.00
04/03/2016 17:45,2,1.863,ACTIVE,212.83,361.29,60.039,1459719903,"201051344001093","219011344069620",32.18,4.00,0,338.14,389.54,60.7,56.7,0.473,356349.8,356349.8,29497,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719936,342756.00
04/03/2016 17:45,2,1.639,ACTIVE,212.38,373.01,59.991,1459719903,"201051344000900","219011344069620",33.58,4.00,0,336.64,400.66,55.7,51.8,0.460,361763.1,361763.1,24452,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719937,342757.00
04/03/2016 17:45,2,1.170,ACTIVE,212.83,380.82,59.938,1459719903,"201051344000648","219011344069620",34.95,3.30,0,336.34,403.97,41.5,38.1,0.314,354316.3,354316.3,24751,0,0,0,L,1122011218,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719938,342758.00
04/03/2016 17:45,2,1.580,ACTIVE,212.83,375.11,59.981,1459719903,"201051344000569","219011344069620",33.93,4.00,0,336.94,403.37,54.3,50.5,0.433,363088.7,363088.7,24386,0,0,0,L,1122011218,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719939,342759.00
04/03/2016 17:45,2,0.875,ACTIVE,212.61,386.83,59.981,1459719903,"201051344000983","219011344069620",35.84,3.70,0,336.04,403.07,31.8,28.8,0.239,354732.9,354732.9,24855,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719940,342760.00
04/03/2016 17:45,2,0.578,ACTIVE,212.83,381.73,59.959,1459719903,"201051344001158","219011344069620",35.50,2.00,0,337.54,392.55,20.9,18.3,0.146,349922.5,349922.5,25105,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719941,342761.00
04/03/2016 17:45,2,1.357,ACTIVE,213.29,379.92,59.986,1459719903,"201051344000576","219011344069620",34.63,4.00,0,337.24,404.27,47.5,44.0,0.362,356249.7,356249.7,24524,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719941,342762.00
04/03/2016 17:45,2,0.783,ACTIVE,211.03,382.63,59.986,1459719903,"274151322000087","219011344069620",35.11,8.50,0,334.84,391.34,27.9,25.0,0.172,595712.9,595712.9,18337,0,0,0,L,1151911521,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459719942,342763.00
04/03/2016 18:00,2,1.219,ACTIVE,213.29,378.72,59.907,1459720804,"201051344000645","219011344069620",34.67,6.00,0,337.54,405.17,42.9,39.5,0.323,355806.1,355806.1,24667,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459720805,342764.00
04/03/2016 18:00,2,1.277,ACTIVE,211.48,370.30,59.970,1459720804,"274151322000085","219011344069620",34.01,7.30,0,335.14,392.25,44.0,40.5,0.292,624262.3,624262.3,18281,0,0,0,L,1151911521,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459720806,342765.00
04/03/2016 18:00,2,1.410,ACTIVE,213.29,379.32,59.912,1459720804,"201051344000633","219011344069620",34.39,3.30,0,337.24,406.97,49.2,45.6,0.393,346773.5,346773.5,25120,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459720806,342766.00
04/03/2016 18:00,2,0.854,ACTIVE,213.06,382.03,59.944,1459720804,"201051344000469","219011344069620",35.25,2.00,0,333.63,400.96,30.4,27.4,0.225,347988.2,347988.2,25073,0,0,0,L,1122011218,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459720807,342767.00
04/03/2016 18:00,2,1.852,ACTIVE,212.61,359.48,59.970,1459720804,"201051344000646","219011344069620",32.01,3.30,0,338.14,394.65,60.1,56.1,0.495,352493.4,352493.4,29629,0,0,0,L,1122011218,0,122.23,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459720808,342768.00
04/03/2016 18:00,2,1.469,ACTIVE,211.25,377.22,59.933,1459720804,"274151322000052","219011344069620",33.83,6.30,0,334.54,392.85,50.3,46.7,0.336,632806.6,632806.6,18501,0,0,0,L,1151911521,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459720809,342769.00
04/03/2016 18:00,2,1.875,ACTIVE,213.06,360.38,59.986,1459720804,"201051344000585","219011344069620",32.08,4.00,0,338.74,396.15,61.0,56.9,0.491,358095.5,358095.5,29639,0,0,0,L,1122011218,0,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459720810,342770.00
04/03/2016 18:00,2,1.832,ACTIVE,212.61,359.48,59.981,1459720804,"201051344001230","219011344069620",32.10,3.70,0,338.74,394.35,59.6,55.6,0.477,356400.5,356400.5,29426,0,0,0,L,1122011218,0,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459720811,342771.00
04/03/2016 18:00,2,1.836,ACTIVE,213.51,358.88,60.007,1459720804,"201051344000582","219011344069620",32.03,4.00,0,337.84,393.15,59.6,55.6,0.468,350019.4,350019.4,29605,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459720812,342772.00
