ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2016 18:00,2,1.912,ACTIVE,212.38,361.59,60.002,1459720804,"201051344000955","219011344069620",32.22,3.70,0,339.34,395.25,62.4,58.3,0.504,361192.3,361192.3,29541,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459720813,342773.00
04/03/2016 18:00,2,1.172,ACTIVE,211.48,464.68,59.959,1459720804,"274151322000094","219011344069620",43.26,9.00,0,425.31,482.72,51.1,47.4,0.354,508163.7,508163.7,19284,0,0,0,L,1151911521,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459720814,342774.00
04/03/2016 18:00,2,0.592,ACTIVE,213.06,386.23,59.954,1459720804,"201051344000579","219011344069620",36.02,3.00,0,335.74,395.85,21.6,19.0,0.133,361458.3,361458.3,5146,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459720815,342775.00
04/03/2016 18:00,2,1.801,ACTIVE,212.38,364.89,59.996,1459720804,"201051344000890","219011344069620",32.74,4.00,0,345.66,397.66,59.8,55.7,0.473,358489.8,358489.8,29568,0,0,0,L,1122011218,0,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459720816,342776.00
04/03/2016 18:00,2,1.877,ACTIVE,212.83,364.29,59.991,1459720804,"201051344000438","219011344069620",32.50,3.70,0,341.75,398.26,61.8,57.7,0.491,360656.4,360656.4,29565,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459720817,342777.00
04/03/2016 18:00,2,1.666,ACTIVE,213.06,369.40,59.928,1459720804,"201051344000417","219011344069620",33.24,3.70,0,351.07,399.16,56.1,52.3,0.455,354038.3,354038.3,29717,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459720818,342778.00
04/03/2016 18:00,2,1.561,ACTIVE,211.03,361.89,59.981,1459720804,"274151322000083","219011344069620",33.26,7.00,0,352.27,388.94,52.5,48.7,0.362,627194.9,627194.9,18550,0,0,0,L,1151911521,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459720819,342779.00
04/03/2016 18:00,2,1.248,ACTIVE,211.93,381.73,59.975,1459720804,"274151322000076","219011344069620",35.09,7.00,0,336.34,401.86,44.4,40.9,0.296,667391.0,667391.0,18559,0,0,0,L,1151911521,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459720819,342780.00
04/03/2016 18:00,2,1.152,ACTIVE,212.83,382.93,60.012,1459720804,"201051344000868","219011344069620",35.09,3.30,0,336.04,400.96,41.1,37.8,0.314,347217.6,347217.6,24807,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459720820,342781.00
04/03/2016 18:00,2,0.732,ACTIVE,211.25,382.33,59.959,1459720804,"274151322000095","219011344069620",35.23,6.00,0,331.83,394.35,26.1,23.3,0.159,660617.4,660617.4,18453,0,0,0,L,1151911521,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459720821,342782.00
04/03/2016 18:00,2,0.496,ACTIVE,212.61,374.21,59.922,1459720804,"201051344000988","219011344069620",34.61,3.30,0,336.04,394.95,17.4,14.9,0.110,344683.7,344683.7,25096,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459720822,342783.00
04/03/2016 18:00,2,1.816,ACTIVE,212.61,359.78,59.975,1459720804,"201051344001025","219011344069620",32.20,3.70,0,338.74,393.15,59.4,55.4,0.477,358164.6,358164.6,29618,0,0,0,L,1122011218,0,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459720823,342784.00
04/03/2016 18:00,2,0.900,ACTIVE,212.83,385.93,60.007,1459720804,"201051344000458","219011344069620",35.72,6.00,0,336.94,403.37,32.5,29.5,0.247,355004.4,355004.4,25021,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459720824,342785.00
04/03/2016 18:00,2,1.129,ACTIVE,213.51,384.73,59.981,1459720804,"201051344000853","219011344069620",35.36,3.70,0,338.44,404.27,40.4,37.1,0.309,353452.6,353452.6,24615,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459720825,342786.00
04/03/2016 18:00,2,1.809,ACTIVE,212.83,364.59,60.034,1459720804,"201051344000685","219011344069620",32.62,3.70,0,341.45,394.65,59.8,55.8,0.508,360258.6,360258.6,29437,0,0,0,L,1122011218,0,122.68,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459720826,342787.00
04/03/2016 18:00,2,1.789,ACTIVE,213.06,358.28,59.954,1459720804,"201051344000917","219011344069620",31.87,5.00,0,337.84,393.45,57.8,53.8,0.473,357474.8,357474.8,29443,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459720827,342788.00
04/03/2016 18:00,2,1.793,ACTIVE,212.83,363.09,60.002,1459720804,"201051344001145","219011344069620",32.52,3.30,0,339.95,395.55,59.1,55.1,0.486,362497.2,362497.2,29299,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459720828,342789.00
04/03/2016 18:00,2,1.803,ACTIVE,213.06,359.78,60.023,1459720804,"201051344000651","219011344069620",32.10,3.70,0,338.44,396.15,58.6,54.7,0.468,354483.3,354483.3,29668,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459720829,342790.00
04/03/2016 18:00,2,1.166,ACTIVE,210.80,366.10,59.991,1459720804,"274151322000088","219011344069620",33.44,6.30,0,334.54,385.93,39.5,36.2,0.261,607799.9,607799.9,18244,0,0,0,L,1151911521,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459720829,342791.00
04/03/2016 18:00,2,1.154,ACTIVE,211.93,464.68,59.975,1459720804,"274151322000068","219011344069620",43.38,9.30,0,425.31,484.22,51.5,47.8,0.345,508257.3,508257.3,19477,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459720830,342792.00
04/03/2016 18:00,2,1.791,ACTIVE,212.61,360.99,59.991,1459720804,"201051344001135","219011344069620",32.30,4.00,0,338.44,394.65,58.6,54.7,0.473,350845.8,350845.8,29629,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459720831,342793.00
04/03/2016 18:00,2,1.881,ACTIVE,212.16,365.19,59.996,1459720804,"201051344000594","219011344069620",32.62,3.00,0,338.44,396.15,62.2,58.1,0.495,358040.6,358040.6,25049,0,0,0,L,1122011218,0,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459720832,342794.00
04/03/2016 18:00,2,1.770,ACTIVE,212.83,358.88,60.018,1459720804,"201051344001203","219011344069620",32.03,5.00,0,338.44,394.65,57.4,53.5,0.464,357414.6,357414.6,29621,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459720833,342795.00
04/03/2016 18:00,2,1.209,ACTIVE,210.57,376.92,59.996,1459720804,"274151322000054","219011344069620",34.25,7.70,0,334.24,392.25,42.0,38.6,0.283,621388.0,621388.0,18270,0,0,0,L,1151911521,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459720834,342796.00
04/03/2016 18:00,2,1.807,ACTIVE,213.06,359.18,60.007,1459720804,"201051344000867","219011344069620",32.08,4.50,0,340.85,392.55,58.7,54.8,0.468,346530.7,346530.7,25053,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459720835,342797.00
04/03/2016 18:00,2,1.818,ACTIVE,212.83,355.88,60.002,1459720804,"201051344001093","219011344069620",31.71,4.50,0,339.04,394.95,58.4,54.5,0.455,356363.5,356363.5,29498,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459720836,342798.00
04/03/2016 18:00,2,1.600,ACTIVE,212.83,373.61,59.938,1459720804,"201051344000900","219011344069620",33.64,4.50,0,351.97,403.97,54.7,50.8,0.451,361775.7,361775.7,24453,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459720837,342799.00
04/03/2016 18:00,2,1.152,ACTIVE,213.06,380.52,60.012,1459720804,"201051344000648","219011344069620",34.91,3.30,0,334.54,406.07,40.7,37.4,0.305,354325.5,354325.5,24752,0,0,0,L,1122011218,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459720838,342800.00
04/03/2016 18:00,2,1.525,ACTIVE,212.83,377.52,59.944,1459720804,"201051344000569","219011344069620",34.11,4.00,0,356.78,406.37,52.7,49.0,0.420,363100.9,363100.9,24387,0,0,0,L,1122011218,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459720838,342801.00
04/03/2016 18:00,2,0.873,ACTIVE,213.06,385.33,60.028,1459720804,"201051344000983","219011344069620",35.58,4.00,0,337.24,403.67,31.6,28.5,0.234,354739.9,354739.9,24856,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459720839,342802.00
04/03/2016 18:00,2,0.564,ACTIVE,213.06,380.52,60.023,1459720804,"201051344001158","219011344069620",35.42,2.50,0,336.64,392.85,20.2,17.6,0.141,349926.9,349926.9,25106,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459720840,342803.00
04/03/2016 18:00,2,1.322,ACTIVE,213.29,381.73,59.944,1459720804,"201051344000576","219011344069620",34.77,4.50,0,337.54,406.37,46.6,43.1,0.358,356260.4,356260.4,24525,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459720841,342804.00
04/03/2016 18:00,2,0.771,ACTIVE,211.03,378.42,59.986,1459720804,"274151322000087","219011344069620",35.07,8.50,0,334.84,393.15,27.3,24.5,0.168,595719.0,595719.0,18338,0,0,0,L,1151911521,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459720842,342805.00
04/03/2016 18:15,2,0.744,ACTIVE,212.83,375.11,59.991,1459721703,"201051344000645","219011344069620",34.63,5.50,0,336.64,398.86,26.1,23.3,0.181,355813.0,355813.0,24668,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459721704,342806.00
04/03/2016 18:15,2,0.771,ACTIVE,211.25,367.00,59.965,1459721703,"274151322000085","219011344069620",33.70,6.30,0,331.83,386.53,26.4,23.6,0.164,624269.4,624269.4,18282,0,0,0,L,1151911521,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459721705,342807.00
04/03/2016 18:15,2,0.863,ACTIVE,212.83,372.71,59.975,1459721703,"201051344000633","219011344069620",34.19,3.00,0,336.94,400.36,29.9,27.0,0.217,346781.6,346781.6,25121,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459721706,342808.00
04/03/2016 18:15,2,0.531,ACTIVE,212.61,381.42,60.012,1459721703,"201051344000469","219011344069620",35.54,1.50,0,334.54,396.75,19.1,16.5,0.110,347993.2,347993.2,25074,0,0,0,L,1122011218,0,120.88,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459721707,342809.00
04/03/2016 18:15,2,1.148,ACTIVE,212.16,349.56,59.944,1459721703,"201051344000646","219011344069620",31.57,2.50,0,334.54,386.53,36.8,33.6,0.287,352503.4,352503.4,29630,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459721708,342810.00
04/03/2016 18:15,2,0.900,ACTIVE,210.80,363.09,59.981,1459721703,"274151322000052","219011344069620",33.58,5.50,0,333.93,387.74,30.6,27.6,0.199,632814.8,632814.8,18502,0,0,0,L,1151911521,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459721709,342811.00
04/03/2016 18:15,2,1.119,ACTIVE,212.61,352.57,59.996,1459721703,"201051344000585","219011344069620",31.93,3.00,0,335.14,387.14,36.2,33.0,0.278,358105.4,358105.4,29640,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459721710,342812.00
04/03/2016 18:15,2,1.125,ACTIVE,212.16,351.97,59.949,1459721703,"201051344001230","219011344069620",31.83,3.00,0,334.24,385.33,36.3,33.1,0.278,356410.3,356410.3,29427,0,0,0,L,1122011218,0,121.78,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459721711,342813.00
04/03/2016 18:15,2,1.113,ACTIVE,212.83,353.47,60.002,1459721703,"201051344000582","219011344069620",32.01,3.70,0,335.44,384.13,36.1,33.0,0.270,350029.1,350029.1,29606,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459721712,342814.00
04/03/2016 18:15,2,1.189,ACTIVE,211.93,354.37,59.996,1459721703,"201051344000955","219011344069620",32.10,3.00,0,333.93,388.04,38.7,35.5,0.301,361202.8,361202.8,29542,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459721713,342815.00
04/03/2016 18:15,2,0.746,ACTIVE,210.80,436.73,59.970,1459721703,"274151322000094","219011344069620",41.23,7.70,0,332.73,474.30,31.1,28.1,0.203,508172.0,508172.0,19285,0,0,0,L,1151911521,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459721714,342816.00
04/03/2016 18:15,2,0.424,ACTIVE,212.38,372.71,59.991,1459721703,"201051344000579","219011344069620",34.77,2.50,0,336.04,394.35,14.9,12.5,0.071,361461.8,361461.8,5147,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459721715,342817.00
04/03/2016 18:15,2,1.105,ACTIVE,212.16,357.08,60.007,1459721703,"201051344000890","219011344069620",32.44,3.30,0,333.33,391.64,36.3,33.1,0.265,358499.6,358499.6,29569,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459721715,342818.00
04/03/2016 18:15,2,1.160,ACTIVE,212.61,356.48,60.007,1459721703,"201051344000438","219011344069620",32.38,2.50,0,336.34,390.14,38.1,34.9,0.287,360666.7,360666.7,29566,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459721716,342819.00
04/03/2016 18:15,2,1.051,ACTIVE,212.38,362.19,59.991,1459721703,"201051344000417","219011344069620",33.06,3.30,0,335.74,392.25,35.2,32.1,0.261,354047.7,354047.7,29718,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459721717,342820.00
04/03/2016 18:15,2,0.947,ACTIVE,211.03,358.88,59.981,1459721703,"274151322000083","219011344069620",32.84,6.00,0,335.44,383.23,31.5,28.5,0.208,627203.5,627203.5,18551,0,0,0,L,1151911521,0,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459721718,342821.00
04/03/2016 18:15,2,0.766,ACTIVE,211.70,375.41,59.991,1459721703,"274151322000076","219011344069620",34.93,6.30,0,332.73,396.45,27.2,24.3,0.172,667398.3,667398.3,18560,0,0,0,L,1151911521,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459721719,342822.00
04/03/2016 18:15,2,0.742,ACTIVE,212.16,376.01,59.991,1459721703,"201051344000868","219011344069620",34.73,3.00,0,335.74,399.16,26.2,23.3,0.181,347224.4,347224.4,24808,0,0,0,L,1122011218,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459721720,342823.00
04/03/2016 18:15,2,0.445,ACTIVE,210.80,374.81,59.986,1459721703,"274151322000095","219011344069620",34.95,5.50,0,335.74,390.44,15.7,13.2,0.088,660621.4,660621.4,18454,0,0,0,L,1151911521,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459721721,342824.00
04/03/2016 18:15,2,0.340,ACTIVE,212.16,370.30,59.965,1459721703,"201051344000988","219011344069620",34.41,2.50,0,336.04,385.63,11.9,9.5,0.062,344686.5,344686.5,25097,0,0,0,L,1122011218,0,120.88,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459721722,342825.00
04/03/2016 18:15,2,1.117,ACTIVE,212.38,348.96,59.986,1459721703,"201051344001025","219011344069620",31.67,3.00,0,334.54,385.33,35.8,32.6,0.270,358174.3,358174.3,29619,0,0,0,L,1122011218,0,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459721723,342826.00
04/03/2016 18:15,2,0.598,ACTIVE,212.16,376.31,59.991,1459721703,"201051344000458","219011344069620",35.03,5.50,0,335.44,400.06,21.2,18.6,0.133,355009.8,355009.8,25022,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459721724,342827.00
04/03/2016 18:15,2,0.730,ACTIVE,213.06,376.01,59.965,1459721703,"201051344000853","219011344069620",34.75,3.00,0,338.14,400.06,25.8,23.0,0.181,353459.4,353459.4,24616,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459721724,342828.00
04/03/2016 18:15,2,1.125,ACTIVE,212.61,355.28,60.007,1459721703,"201051344000685","219011344069620",32.22,3.00,0,336.64,388.04,36.7,33.5,0.292,360268.5,360268.5,29438,0,0,0,L,1122011218,0,122.46,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459721725,342829.00
04/03/2016 18:15,2,1.098,ACTIVE,212.61,352.27,59.954,1459721703,"201051344000917","219011344069620",31.95,4.50,0,334.24,384.43,35.5,32.4,0.270,357484.3,357484.3,29444,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459721726,342830.00
04/03/2016 18:15,2,1.135,ACTIVE,212.38,351.07,60.007,1459721703,"201051344001145","219011344069620",31.77,3.00,0,336.94,387.14,36.5,33.3,0.283,362507.1,362507.1,29300,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459721727,342831.00
04/03/2016 18:15,2,1.111,ACTIVE,212.38,351.37,60.002,1459721703,"201051344000651","219011344069620",31.87,3.00,0,334.84,383.83,35.9,32.7,0.270,354493.0,354493.0,29669,0,0,0,L,1122011218,0,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459721728,342832.00
04/03/2016 18:15,2,0.727,ACTIVE,210.57,361.29,59.986,1459721703,"274151322000088","219011344069620",32.90,6.00,0,331.53,380.52,24.2,21.4,0.155,607806.4,607806.4,18245,0,0,0,L,1151911521,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459721729,342833.00
04/03/2016 18:15,2,0.744,ACTIVE,211.70,445.75,59.970,1459721703,"274151322000068","219011344069620",41.83,8.00,0,333.33,477.01,31.6,28.5,0.203,508265.8,508265.8,19478,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459721730,342834.00
04/03/2016 18:15,2,1.117,ACTIVE,211.93,352.87,59.996,1459721703,"201051344001135","219011344069620",31.95,3.30,0,334.84,384.43,36.2,33.0,0.287,350855.5,350855.5,29630,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459721731,342835.00
04/03/2016 18:15,2,1.191,ACTIVE,211.70,352.27,59.965,1459721703,"201051344000594","219011344069620",31.81,2.50,0,333.03,389.24,38.5,35.2,0.287,358051.1,358051.1,25050,0,0,0,L,1122011218,0,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459721732,342836.00
04/03/2016 18:15,2,1.074,ACTIVE,212.38,351.07,60.007,1459721703,"201051344001203","219011344069620",31.91,4.50,0,336.34,384.73,34.8,31.6,0.270,357424.0,357424.0,29622,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459721733,342837.00
04/03/2016 18:15,2,0.768,ACTIVE,210.80,368.20,59.965,1459721703,"274151322000054","219011344069620",33.77,6.70,0,330.93,385.93,26.3,23.4,0.159,621395.0,621395.0,18271,0,0,0,L,1151911521,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459721734,342838.00
04/03/2016 18:15,2,1.129,ACTIVE,212.61,350.47,59.965,1459721703,"201051344000867","219011344069620",31.77,4.00,0,334.84,385.63,36.4,33.2,0.274,346540.4,346540.4,25054,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459721735,342839.00
04/03/2016 18:15,2,1.158,ACTIVE,212.38,349.26,59.996,1459721703,"201051344001093","219011344069620",31.55,4.00,0,334.54,383.23,37.0,33.8,0.265,356373.4,356373.4,29499,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459721736,342840.00
04/03/2016 18:15,2,0.988,ACTIVE,212.38,360.69,60.018,1459721703,"201051344000900","219011344069620",32.84,3.70,0,337.24,394.65,32.9,29.8,0.265,361784.6,361784.6,24454,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459721737,342841.00
04/03/2016 18:15,2,0.729,ACTIVE,212.38,374.21,59.965,1459721703,"201051344000648","219011344069620",34.67,3.00,0,334.84,397.05,25.7,22.8,0.168,354332.3,354332.3,24753,0,0,0,L,1122011218,0,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459721737,342842.00
04/03/2016 18:15,2,0.902,ACTIVE,212.38,374.21,59.981,1459721703,"201051344000569","219011344069620",34.37,3.70,0,335.44,397.05,31.4,28.4,0.234,363109.6,363109.6,24388,0,0,0,L,1122011218,0,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459721738,342843.00
04/03/2016 18:15,2,0.559,ACTIVE,212.38,372.11,59.981,1459721703,"201051344000983","219011344069620",34.49,3.70,0,335.44,397.96,19.6,17.0,0.124,354745.0,354745.0,24857,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459721739,342844.00
04/03/2016 18:15,2,0.393,ACTIVE,212.38,359.78,59.965,1459721703,"201051344001158","219011344069620",33.38,1.50,0,336.64,389.54,13.3,10.9,0.075,349930.1,349930.1,25107,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459721740,342845.00
04/03/2016 18:15,2,0.859,ACTIVE,212.83,372.71,59.949,1459721703,"201051344000576","219011344069620",34.29,3.70,0,335.74,399.46,29.9,26.9,0.208,356268.3,356268.3,24526,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459721741,342846.00
04/03/2016 18:15,2,0.496,ACTIVE,210.80,372.71,59.981,1459721703,"274151322000087","219011344069620",34.57,7.70,0,335.14,387.44,17.4,14.9,0.110,595723.4,595723.4,18339,0,0,0,L,1151911521,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459721742,342847.00
04/03/2016 18:30,2,0.527,ACTIVE,212.83,365.80,60.002,1459722603,"201051344000645","219011344069620",33.91,4.50,0,336.34,389.54,18.2,15.6,0.106,355818.3,355818.3,24669,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459722605,342848.00
04/03/2016 18:30,2,0.506,ACTIVE,211.25,360.08,59.959,1459722603,"274151322000085","219011344069620",33.28,5.50,0,332.13,379.02,17.1,14.6,0.097,624274.5,624274.5,18283,0,0,0,L,1151911521,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459722606,342849.00
04/03/2016 18:30,2,0.607,ACTIVE,212.83,366.10,60.039,1459722603,"201051344000633","219011344069620",33.75,2.50,0,336.04,390.14,20.8,18.2,0.137,346787.6,346787.6,25122,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459722606,342850.00
04/03/2016 18:30,2,0.412,ACTIVE,212.38,371.51,59.970,1459722603,"201051344000469","219011344069620",34.51,1.00,0,334.54,391.64,14.4,12.0,0.062,347997.0,347997.0,25075,0,0,0,L,1122011218,0,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459722607,342851.00
04/03/2016 18:30,2,0.770,ACTIVE,211.70,345.06,59.996,1459722603,"201051344000646","219011344069620",31.47,1.50,0,334.24,374.51,24.5,21.8,0.172,352510.8,352510.8,29631,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459722608,342852.00
04/03/2016 18:30,2,0.600,ACTIVE,210.80,357.08,59.981,1459722603,"274151322000052","219011344069620",32.98,4.50,0,333.33,378.12,20.0,17.4,0.124,632820.9,632820.9,18503,0,0,0,L,1151911521,0,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459722609,342853.00
04/03/2016 18:30,2,0.740,ACTIVE,212.38,350.77,59.954,1459722603,"201051344000585","219011344069620",32.08,2.50,0,335.14,376.01,24.1,21.4,0.168,358112.9,358112.9,29641,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459722610,342854.00
04/03/2016 18:30,2,0.746,ACTIVE,211.93,342.95,60.007,1459722603,"201051344001230","219011344069620",31.07,2.50,0,333.33,373.61,23.5,20.8,0.168,356417.7,356417.7,29428,0,0,0,L,1122011218,0,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459722611,342855.00
04/03/2016 18:30,2,0.754,ACTIVE,212.61,345.06,59.954,1459722603,"201051344000582","219011344069620",31.51,3.00,0,334.84,372.71,24.1,21.3,0.164,350036.5,350036.5,29607,0,0,0,L,1122011218,0,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459722612,342856.00
04/03/2016 18:30,2,0.814,ACTIVE,211.70,344.45,60.007,1459722603,"201051344000955","219011344069620",31.35,2.00,0,333.63,376.92,25.9,23.1,0.181,361210.7,361210.7,29543,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459722613,342857.00
04/03/2016 18:30,2,0.469,ACTIVE,211.03,431.32,59.975,1459722603,"274151322000094","219011344069620",40.65,6.70,0,332.43,464.38,19.3,16.7,0.115,508178.2,508178.2,19286,0,0,0,L,1151911521,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459722614,342858.00
04/03/2016 18:30,2,0.328,ACTIVE,212.38,339.34,60.007,1459722603,"201051344000579","219011344069620",31.21,2.00,0,335.14,386.53,10.4,8.1,0.035,361464.6,361464.6,5148,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459722615,342859.00
04/03/2016 18:30,2,0.744,ACTIVE,211.93,351.67,59.986,1459722603,"201051344000890","219011344069620",32.26,3.00,0,334.54,377.22,24.4,21.6,0.155,358507.2,358507.2,29570,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459722615,342860.00
04/03/2016 18:30,2,0.795,ACTIVE,212.16,347.46,59.922,1459722603,"201051344000438","219011344069620",31.73,1.50,0,333.93,377.22,25.6,22.8,0.172,360674.6,360674.6,29567,0,0,0,L,1122011218,0,122.01,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459722616,342861.00
04/03/2016 18:30,2,0.730,ACTIVE,212.16,354.67,59.949,1459722603,"201051344000417","219011344069620",32.54,2.50,0,335.14,381.73,24.1,21.3,0.150,354054.9,354054.9,29719,0,0,0,L,1122011218,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459722617,342862.00
04/03/2016 18:30,2,0.615,ACTIVE,211.25,348.66,59.954,1459722603,"274151322000083","219011344069620",32.16,5.00,0,335.14,373.31,20.0,17.4,0.128,627209.8,627209.8,18552,0,0,0,L,1151911521,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459722618,342863.00
04/03/2016 18:30,2,0.504,ACTIVE,211.70,369.10,59.975,1459722603,"274151322000076","219011344069620",34.07,5.00,0,333.03,388.64,17.5,14.9,0.106,667403.7,667403.7,18561,0,0,0,L,1151911521,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459722619,342864.00
04/03/2016 18:30,2,0.531,ACTIVE,212.16,354.07,59.959,1459722603,"201051344000868","219011344069620",32.68,2.50,0,334.54,390.14,17.6,15.1,0.110,347229.6,347229.6,24809,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459722620,342865.00
04/03/2016 18:30,2,0.285,ACTIVE,211.03,369.70,59.965,1459722603,"274151322000095","219011344069620",34.39,4.50,0,335.14,384.43,9.9,7.7,0.053,660624.3,660624.3,18455,0,0,0,L,1151911521,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459722621,342866.00
04/03/2016 18:30,2,0.250,ACTIVE,212.16,343.25,60.002,1459722603,"201051344000988","219011344069620",31.65,2.00,0,335.74,381.73,8.0,5.8,0.027,344688.6,344688.6,25098,0,0,0,L,1122011218,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459722622,342867.00
04/03/2016 18:30,2,0.748,ACTIVE,211.93,342.05,59.970,1459722603,"201051344001025","219011344069620",31.13,2.00,0,333.63,374.81,23.6,20.9,0.164,358181.7,358181.7,29620,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459722623,342868.00
04/03/2016 18:30,2,0.430,ACTIVE,212.16,371.51,59.959,1459722603,"201051344000458","219011344069620",34.67,4.50,0,334.54,390.44,15.1,12.7,0.075,355013.9,355013.9,25023,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459722624,342869.00
04/03/2016 18:30,2,0.510,ACTIVE,212.83,362.19,59.986,1459722603,"201051344000853","219011344069620",33.52,2.50,0,336.34,391.64,17.3,14.8,0.102,353464.5,353464.5,24617,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459722625,342870.00
04/03/2016 18:30,2,0.738,ACTIVE,212.38,350.77,59.991,1459722603,"201051344000685","219011344069620",32.10,1.50,0,335.44,377.22,24.0,21.3,0.168,360276.1,360276.1,29439,0,0,0,L,1122011218,0,122.46,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459722626,342871.00
04/03/2016 18:30,2,0.723,ACTIVE,212.38,343.85,59.917,1459722603,"201051344000917","219011344069620",31.29,3.70,0,335.14,374.51,22.9,20.2,0.155,357491.6,357491.6,29445,0,0,0,L,1122011218,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459722626,342872.00
04/03/2016 18:30,2,0.727,ACTIVE,212.38,346.56,59.933,1459722603,"201051344001145","219011344069620",31.69,2.00,0,335.44,376.92,23.4,20.6,0.164,362514.5,362514.5,29301,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459722627,342873.00
04/03/2016 18:30,2,0.746,ACTIVE,212.38,343.85,59.933,1459722603,"201051344000651","219011344069620",31.27,1.50,0,335.14,374.51,23.7,20.9,0.164,354500.4,354500.4,29670,0,0,0,L,1122011218,0,122.23,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459722628,342874.00
04/03/2016 18:30,2,0.455,ACTIVE,210.57,349.56,59.949,1459722603,"274151322000088","219011344069620",32.38,4.50,0,331.53,370.60,14.9,12.5,0.084,607811.0,607811.0,18246,0,0,0,L,1151911521,0,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459722629,342875.00
04/03/2016 18:30,2,0.475,ACTIVE,212.16,433.12,59.949,1459722603,"274151322000068","219011344069620",41.05,7.00,0,332.73,470.09,19.7,17.1,0.110,508272.1,508272.1,19479,0,0,0,L,1151911521,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459722630,342876.00
04/03/2016 18:30,2,0.729,ACTIVE,211.70,344.45,60.007,1459722603,"201051344001135","219011344069620",31.57,2.00,0,334.54,374.51,23.4,20.6,0.164,350862.9,350862.9,29631,0,0,0,L,1122011218,0,121.55,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459722631,342877.00
04/03/2016 18:30,2,0.783,ACTIVE,211.93,345.36,59.991,1459722603,"201051344000594","219011344069620",31.51,2.00,0,334.24,377.52,25.0,22.2,0.168,358059.0,358059.0,25051,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459722632,342878.00
04/03/2016 18:30,2,0.709,ACTIVE,212.16,343.25,59.986,1459722603,"201051344001203","219011344069620",31.43,3.30,0,335.44,374.51,22.6,19.9,0.164,357431.2,357431.2,29623,0,0,0,L,1122011218,0,122.23,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459722633,342879.00
04/03/2016 18:30,2,0.490,ACTIVE,210.80,357.98,60.002,1459722603,"274151322000054","219011344069620",33.12,5.50,0,331.23,378.12,16.4,13.9,0.102,621400.2,621400.2,18272,0,0,0,L,1151911521,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459722634,342880.00
04/03/2016 18:30,2,0.742,ACTIVE,212.38,342.95,59.944,1459722603,"201051344000867","219011344069620",31.07,3.30,0,335.14,375.11,23.4,20.7,0.164,346547.9,346547.9,25055,0,0,0,L,1122011218,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459722635,342881.00
04/03/2016 18:30,2,0.746,ACTIVE,212.16,348.66,59.949,1459722603,"201051344001093","219011344069620",31.89,3.30,0,333.03,374.81,24.1,21.4,0.155,356381.0,356381.0,29500,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459722636,342882.00
04/03/2016 18:30,2,0.625,ACTIVE,212.38,353.77,59.917,1459722603,"201051344000900","219011344069620",32.44,3.00,0,337.24,381.73,20.6,17.9,0.155,361791.2,361791.2,24455,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459722637,342883.00
04/03/2016 18:30,2,0.523,ACTIVE,212.38,355.28,59.986,1459722603,"201051344000648","219011344069620",32.80,2.00,0,335.74,390.74,17.4,14.9,0.097,354337.5,354337.5,24754,0,0,0,L,1122011218,0,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459722638,342884.00
04/03/2016 18:30,2,0.604,ACTIVE,212.38,360.99,59.949,1459722603,"201051344000569","219011344069620",33.30,3.00,0,336.04,389.54,20.4,17.7,0.133,363116.0,363116.0,24389,0,0,0,L,1122011218,0,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459722638,342885.00
04/03/2016 18:30,2,0.383,ACTIVE,212.38,371.21,59.986,1459722603,"201051344000983","219011344069620",34.59,3.00,0,334.84,391.04,13.4,11.1,0.071,354748.8,354748.8,24858,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459722639,342886.00
04/03/2016 18:30,2,0.291,ACTIVE,212.38,339.65,59.965,1459722603,"201051344001158","219011344069620",30.89,0.50,0,336.04,382.03,9.1,6.9,0.040,349932.6,349932.6,25108,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459722640,342887.00
04/03/2016 18:30,2,0.564,ACTIVE,212.83,369.10,59.981,1459722603,"201051344000576","219011344069620",34.13,3.30,0,335.44,389.54,19.6,16.9,0.106,356274.4,356274.4,24527,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459722641,342888.00
04/03/2016 18:30,2,0.322,ACTIVE,211.25,363.39,59.965,1459722603,"274151322000087","219011344069620",33.87,6.70,0,335.44,381.12,11.1,8.8,0.053,595726.6,595726.6,18340,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459722642,342889.00
04/03/2016 18:45,2,0.564,ACTIVE,212.38,367.00,59.965,1459723503,"201051344000645","219011344069620",33.97,3.70,0,335.74,379.32,19.5,16.9,0.119,355822.3,355822.3,24670,0,0,0,L,1122011218,0,121.10,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459723504,342890.00
04/03/2016 18:45,2,0.533,ACTIVE,210.57,360.08,59.975,1459723503,"274151322000085","219011344069620",33.42,4.50,0,335.14,370.30,18.0,15.5,0.106,624278.2,624278.2,18284,0,0,0,L,1151911521,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459723505,342891.00
04/03/2016 18:45,2,0.633,ACTIVE,212.61,369.10,59.986,1459723503,"201051344000633","219011344069620",34.09,1.50,0,334.24,380.22,21.9,19.2,0.137,346792.2,346792.2,25123,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459723506,342892.00
04/03/2016 18:45,2,0.432,ACTIVE,212.16,375.11,59.991,1459723503,"201051344000469","219011344069620",34.91,0.50,0,333.63,382.93,15.3,12.8,0.071,348000.1,348000.1,25076,0,0,0,L,1122011218,0,120.42,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459723507,342893.00
04/03/2016 18:45,2,0.799,ACTIVE,211.70,351.07,59.954,1459723503,"201051344000646","219011344069620",32.07,0.50,0,333.63,367.30,26.0,23.2,0.190,352516.4,352516.4,29632,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459723508,342894.00
04/03/2016 18:45,2,0.637,ACTIVE,210.35,360.08,59.975,1459723503,"274151322000052","219011344069620",33.16,3.30,0,331.83,368.20,21.4,18.7,0.133,632825.4,632825.4,18504,0,0,0,L,1151911521,0,120.65,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459723509,342895.00
04/03/2016 18:45,2,0.805,ACTIVE,212.16,345.36,59.981,1459723503,"201051344000585","219011344069620",31.39,1.50,0,333.33,362.49,25.6,22.8,0.186,358118.3,358118.3,29642,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459723510,342896.00
04/03/2016 18:45,2,0.797,ACTIVE,211.70,345.06,59.991,1459723503,"201051344001230","219011344069620",31.43,1.50,0,332.73,363.99,25.4,22.6,0.181,356423.0,356423.0,29429,0,0,0,L,1122011218,0,121.78,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459723511,342897.00
04/03/2016 18:45,2,0.812,ACTIVE,212.61,345.36,59.981,1459723503,"201051344000582","219011344069620",31.41,2.00,0,332.73,363.39,25.9,23.0,0.177,350042.1,350042.1,29608,0,0,0,L,1122011218,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459723512,342898.00
04/03/2016 18:45,2,0.859,ACTIVE,211.70,346.26,60.007,1459723503,"201051344000955","219011344069620",31.59,1.00,0,332.73,365.19,27.5,24.7,0.194,361216.6,361216.6,29544,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459723513,342899.00
04/03/2016 18:45,2,0.500,ACTIVE,210.57,435.83,59.996,1459723503,"274151322000094","219011344069620",41.13,5.50,0,335.14,455.67,20.9,18.2,0.133,508182.5,508182.5,19287,0,0,0,L,1151911521,0,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459723514,342900.00
04/03/2016 18:45,2,0.344,ACTIVE,212.16,342.35,60.012,1459723503,"201051344000579","219011344069620",31.65,1.00,0,333.93,354.67,11.1,8.8,0.044,361466.8,361466.8,5149,0,0,0,L,1122011218,0,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459723515,342901.00
04/03/2016 18:45,2,0.803,ACTIVE,211.93,352.27,59.991,1459723503,"201051344000890","219011344069620",32.26,2.00,0,332.13,367.60,26.3,23.4,0.177,358512.8,358512.8,29571,0,0,0,L,1122011218,0,121.78,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459723516,342902.00
04/03/2016 18:45,2,0.830,ACTIVE,212.16,351.97,59.991,1459723503,"201051344000438","219011344069620",32.16,0.50,0,333.33,367.30,27.1,24.2,0.181,360680.4,360680.4,29568,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459723516,342903.00
04/03/2016 18:45,2,0.777,ACTIVE,212.16,356.78,59.970,1459723503,"201051344000417","219011344069620",32.70,1.50,0,333.63,370.60,25.8,23.0,0.168,354060.5,354060.5,29720,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459723517,342904.00
04/03/2016 18:45,2,0.660,ACTIVE,210.57,352.57,59.970,1459723503,"274151322000083","219011344069620",32.38,3.70,0,330.63,363.09,21.7,19.0,0.150,627214.4,627214.4,18553,0,0,0,L,1151911521,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459723518,342905.00
04/03/2016 18:45,2,0.545,ACTIVE,211.25,370.00,59.986,1459723503,"274151322000076","219011344069620",34.29,4.00,0,334.84,380.22,19.0,16.4,0.115,667407.6,667407.6,18562,0,0,0,L,1151911521,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459723519,342906.00
04/03/2016 18:45,2,0.557,ACTIVE,211.93,367.30,59.959,1459723503,"201051344000868","219011344069620",33.99,1.50,0,334.54,381.42,19.2,16.6,0.119,347233.6,347233.6,24810,0,0,0,L,1122011218,0,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459723520,342907.00
04/03/2016 18:45,2,0.312,ACTIVE,210.57,371.51,59.965,1459723503,"274151322000095","219011344069620",34.59,3.70,0,335.14,377.82,11.0,8.7,0.062,660626.4,660626.4,18456,0,0,0,L,1151911521,0,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459723521,342908.00
04/03/2016 18:45,2,0.264,ACTIVE,211.93,356.48,59.991,1459723503,"201051344000988","219011344069620",33.04,1.00,0,334.54,375.41,8.9,6.6,0.031,344690.2,344690.2,25099,0,0,0,L,1122011218,0,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459723522,342909.00
04/03/2016 18:45,2,0.805,ACTIVE,211.93,345.36,59.965,1459723503,"201051344001025","219011344069620",31.59,1.00,0,333.03,364.59,25.8,22.9,0.177,358187.2,358187.2,29621,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459723523,342910.00
04/03/2016 18:45,2,0.455,ACTIVE,212.16,375.41,59.981,1459723503,"201051344000458","219011344069620",35.01,3.70,0,333.33,382.33,16.1,13.6,0.088,355017.2,355017.2,25024,0,0,0,L,1122011218,0,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459723524,342911.00
04/03/2016 18:45,2,0.547,ACTIVE,212.83,369.70,60.002,1459723503,"201051344000853","219011344069620",34.33,1.50,0,335.44,383.23,19.1,16.5,0.110,353468.5,353468.5,24618,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459723525,342912.00
04/03/2016 18:45,2,0.805,ACTIVE,212.16,349.86,59.944,1459723503,"201051344000685","219011344069620",31.97,1.00,0,334.54,364.89,26.1,23.3,0.190,360281.7,360281.7,29440,0,0,0,L,1122011218,0,122.46,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459723526,342913.00
04/03/2016 18:45,2,0.793,ACTIVE,212.38,345.06,59.981,1459723503,"201051344000917","219011344069620",31.31,3.00,0,332.13,363.39,25.1,22.3,0.181,357497.0,357497.0,29446,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459723527,342914.00
04/03/2016 18:45,2,0.797,ACTIVE,212.16,346.26,59.965,1459723503,"201051344001145","219011344069620",31.59,1.00,0,335.14,362.79,25.5,22.7,0.186,362520.0,362520.0,29302,0,0,0,L,1122011218,0,121.78,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459723527,342915.00
04/03/2016 18:45,2,0.814,ACTIVE,212.16,344.76,60.023,1459723503,"201051344000651","219011344069620",31.39,0.50,0,333.93,362.19,25.9,23.1,0.177,354506.0,354506.0,29671,0,0,0,L,1122011218,0,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459723528,342916.00
