ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2016 18:45,2,0.498,ACTIVE,210.35,350.47,59.970,1459723503,"274151322000088","219011344069620",32.42,3.30,0,334.24,361.89,16.4,13.9,0.093,607814.4,607814.4,18247,0,0,0,L,1151911521,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459723529,342917.00
04/03/2016 18:45,2,0.504,ACTIVE,211.25,440.64,59.991,1459723503,"274151322000068","219011344069620",41.91,6.00,0,334.84,462.88,21.3,18.6,0.124,508276.6,508276.6,19480,0,0,0,L,1151911521,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459723530,342918.00
04/03/2016 18:45,2,0.779,ACTIVE,211.70,349.26,59.938,1459723503,"201051344001135","219011344069620",31.91,1.00,0,333.63,364.29,25.3,22.5,0.181,350868.4,350868.4,29632,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459723531,342919.00
04/03/2016 18:45,2,0.840,ACTIVE,211.70,349.86,59.938,1459723503,"201051344000594","219011344069620",31.89,1.50,0,332.43,365.80,27.2,24.3,0.190,358064.9,358064.9,25052,0,0,0,L,1122011218,0,120.65,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459723532,342920.00
04/03/2016 18:45,2,0.773,ACTIVE,212.16,347.16,60.012,1459723503,"201051344001203","219011344069620",31.75,2.50,0,333.03,367.30,24.9,22.1,0.181,357436.6,357436.6,29624,0,0,0,L,1122011218,0,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459723533,342921.00
04/03/2016 18:45,2,0.541,ACTIVE,210.57,359.48,59.981,1459723503,"274151322000054","219011344069620",33.28,4.50,0,334.24,369.10,18.3,15.7,0.110,621404.0,621404.0,18273,0,0,0,L,1151911521,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459723534,342922.00
04/03/2016 18:45,2,0.795,ACTIVE,212.61,348.06,59.965,1459723503,"201051344000867","219011344069620",31.75,2.50,0,333.03,362.19,25.6,22.8,0.181,346553.5,346553.5,25056,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459723535,342923.00
04/03/2016 18:45,2,0.832,ACTIVE,212.16,348.66,59.965,1459723503,"201051344001093","219011344069620",31.81,2.50,0,332.73,365.19,26.9,24.0,0.177,356386.8,356386.8,29501,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459723536,342924.00
04/03/2016 18:45,2,0.693,ACTIVE,211.93,355.58,59.954,1459723503,"201051344000900","219011344069620",32.56,2.00,0,335.74,369.70,22.9,20.1,0.172,361796.1,361796.1,24456,0,0,0,L,1122011218,0,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459723537,342925.00
04/03/2016 18:45,2,0.551,ACTIVE,212.38,366.40,59.975,1459723503,"201051344000648","219011344069620",34.05,1.50,0,334.54,382.93,19.0,16.4,0.106,354341.4,354341.4,24755,0,0,0,L,1122011218,0,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459723537,342926.00
04/03/2016 18:45,2,0.650,ACTIVE,212.16,365.80,59.981,1459723503,"201051344000569","219011344069620",33.73,2.00,0,334.54,379.32,22.3,19.6,0.146,363120.8,363120.8,24390,0,0,0,L,1122011218,0,120.42,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459723538,342927.00
04/03/2016 18:45,2,0.418,ACTIVE,212.16,374.21,59.996,1459723503,"201051344000983","219011344069620",34.87,2.00,0,333.93,382.93,14.8,12.4,0.084,354751.8,354751.8,24859,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459723539,342928.00
04/03/2016 18:45,2,0.291,ACTIVE,212.38,367.30,59.954,1459723503,"201051344001158","219011344069620",34.19,0.00,0,333.63,376.31,10.1,7.9,0.049,349934.5,349934.5,25109,0,0,0,L,1122011218,0,120.88,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459723540,342929.00
04/03/2016 18:45,2,0.650,ACTIVE,212.61,367.30,59.959,1459723503,"201051344000576","219011344069620",33.93,2.50,0,334.54,379.92,22.4,19.6,0.141,356279.1,356279.1,24528,0,0,0,L,1122011218,0,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459723541,342930.00
04/03/2016 18:45,2,0.352,ACTIVE,210.57,368.80,59.970,1459723503,"274151322000087","219011344069620",34.23,6.00,0,334.84,374.81,12.2,9.8,0.066,595729.0,595729.0,18341,0,0,0,L,1151911521,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459723542,342931.00
04/03/2016 19:00,2,0.455,ACTIVE,212.38,349.86,60.007,1459724403,"201051344000645","219011344069620",32.22,3.30,0,335.44,378.42,14.9,12.5,0.093,355825.8,355825.8,24671,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459724404,342932.00
04/03/2016 19:00,2,0.438,ACTIVE,211.03,358.58,60.007,1459724403,"274151322000085","219011344069620",33.14,3.70,0,335.44,368.80,14.7,12.2,0.080,624281.6,624281.6,18285,0,0,0,L,1151911521,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459724405,342933.00
04/03/2016 19:00,2,0.520,ACTIVE,212.61,362.79,59.996,1459724403,"201051344000633","219011344069620",33.48,1.00,0,335.44,378.72,17.6,15.0,0.102,346796.4,346796.4,25124,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459724406,342934.00
04/03/2016 19:00,2,0.377,ACTIVE,212.38,362.79,60.007,1459724403,"201051344000469","219011344069620",33.70,0.00,0,333.63,380.22,12.9,10.6,0.049,348003.0,348003.0,25077,0,0,0,L,1122011218,0,120.65,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459724407,342935.00
04/03/2016 19:00,2,0.662,ACTIVE,211.48,346.86,60.018,1459724403,"201051344000646","219011344069620",31.79,0.50,0,333.03,366.70,21.4,18.7,0.146,352521.5,352521.5,29633,0,0,0,L,1122011218,0,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459724407,342936.00
04/03/2016 19:00,2,0.529,ACTIVE,210.80,354.67,60.012,1459724403,"274151322000052","219011344069620",32.72,3.00,0,334.24,366.70,17.5,15.0,0.097,632829.5,632829.5,18505,0,0,0,L,1151911521,0,120.65,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459724408,342937.00
04/03/2016 19:00,2,0.646,ACTIVE,211.93,343.85,60.049,1459724403,"201051344000585","219011344069620",31.43,1.00,0,333.33,360.38,20.6,18.0,0.141,358123.3,358123.3,29643,0,0,0,L,1122011218,0,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459724409,342938.00
04/03/2016 19:00,2,0.641,ACTIVE,211.70,342.95,60.028,1459724403,"201051344001230","219011344069620",31.43,1.00,0,333.63,358.88,20.4,17.8,0.137,356427.9,356427.9,29430,0,0,0,L,1122011218,0,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459724410,342939.00
04/03/2016 19:00,2,0.660,ACTIVE,212.16,342.35,59.954,1459724403,"201051344000582","219011344069620",30.91,1.50,0,333.03,360.38,20.7,18.1,0.124,350047.0,350047.0,29609,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459724411,342940.00
04/03/2016 19:00,2,0.713,ACTIVE,211.48,346.86,59.981,1459724403,"201051344000955","219011344069620",31.79,1.00,0,332.73,363.09,23.0,20.2,0.150,361222.1,361222.1,29545,0,0,0,L,1122011218,0,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459724412,342941.00
04/03/2016 19:00,2,0.391,ACTIVE,210.80,437.03,60.028,1459724403,"274151322000094","219011344069620",41.55,5.00,0,335.74,458.07,16.5,14.0,0.102,508186.4,508186.4,19288,0,0,0,L,1151911521,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459724413,342942.00
04/03/2016 19:00,2,0.305,ACTIVE,211.93,339.34,60.028,1459724403,"201051344000579","219011344069620",31.39,1.00,0,335.74,350.17,9.7,7.4,0.035,361468.7,361468.7,5150,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459724414,342943.00
04/03/2016 19:00,2,0.637,ACTIVE,211.70,348.06,59.996,1459724403,"201051344000890","219011344069620",32.03,1.50,0,332.43,366.70,20.7,18.1,0.128,358517.9,358517.9,29572,0,0,0,L,1122011218,0,121.55,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459724415,342944.00
04/03/2016 19:00,2,0.697,ACTIVE,211.93,342.95,60.023,1459724403,"201051344000438","219011344069620",31.35,0.00,0,333.63,365.49,22.2,19.5,0.137,360685.8,360685.8,29569,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459724416,342945.00
04/03/2016 19:00,2,0.631,ACTIVE,211.93,349.86,60.018,1459724403,"201051344000417","219011344069620",32.18,1.00,0,333.33,369.40,20.6,18.0,0.115,354065.5,354065.5,29721,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459724416,342946.00
04/03/2016 19:00,2,0.541,ACTIVE,211.25,349.86,59.991,1459724403,"274151322000083","219011344069620",32.24,3.30,0,334.84,360.69,17.6,15.1,0.110,627218.5,627218.5,18554,0,0,0,L,1151911521,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459724417,342947.00
04/03/2016 19:00,2,0.449,ACTIVE,211.93,370.30,60.012,1459724403,"274151322000076","219011344069620",34.25,3.30,0,336.04,377.82,15.7,13.2,0.093,667411.2,667411.2,18563,0,0,0,L,1151911521,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459724418,342948.00
04/03/2016 19:00,2,0.479,ACTIVE,211.93,349.86,60.007,1459724403,"201051344000868","219011344069620",32.26,1.00,0,334.54,380.22,15.7,13.2,0.088,347237.2,347237.2,24811,0,0,0,L,1122011218,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459724419,342949.00
04/03/2016 19:00,2,0.258,ACTIVE,211.03,367.90,59.991,1459724403,"274151322000095","219011344069620",34.31,3.30,0,335.44,376.31,9.0,6.8,0.044,660628.2,660628.2,18457,0,0,0,L,1151911521,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459724420,342950.00
04/03/2016 19:00,2,0.232,ACTIVE,211.93,342.35,60.002,1459724403,"201051344000988","219011344069620",31.55,0.50,0,334.54,373.31,7.4,5.2,0.022,344691.6,344691.6,25100,0,0,0,L,1122011218,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459724421,342951.00
04/03/2016 19:00,2,0.654,ACTIVE,211.70,343.85,60.028,1459724403,"201051344001025","219011344069620",31.51,0.50,0,333.33,363.09,20.9,18.3,0.137,358192.2,358192.2,29622,0,0,0,L,1122011218,0,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459724422,342952.00
04/03/2016 19:00,2,0.391,ACTIVE,211.93,371.21,60.002,1459724403,"201051344000458","219011344069620",34.61,3.30,0,334.54,382.03,13.7,11.3,0.062,355020.3,355020.3,25025,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459724423,342953.00
04/03/2016 19:00,2,0.471,ACTIVE,212.61,364.89,60.023,1459724403,"201051344000853","219011344069620",33.87,1.00,0,335.74,379.92,16.2,13.7,0.088,353472.1,353472.1,24619,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459724424,342954.00
04/03/2016 19:00,2,0.652,ACTIVE,211.93,348.06,60.028,1459724403,"201051344000685","219011344069620",31.89,0.50,0,334.84,367.00,21.1,18.5,0.146,360286.7,360286.7,29441,0,0,0,L,1122011218,0,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459724425,342955.00
04/03/2016 19:00,2,0.652,ACTIVE,211.93,342.65,60.028,1459724403,"201051344000917","219011344069620",30.65,2.50,0,333.03,359.78,20.3,17.7,0.137,357501.8,357501.8,29447,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459724426,342956.00
04/03/2016 19:00,2,0.648,ACTIVE,212.16,346.26,60.023,1459724403,"201051344001145","219011344069620",31.71,0.50,0,334.54,361.89,20.8,18.2,0.146,362524.9,362524.9,29303,0,0,0,L,1122011218,0,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459724427,342957.00
04/03/2016 19:00,2,0.664,ACTIVE,211.93,342.65,60.007,1459724403,"201051344000651","219011344069620",31.15,0.00,0,333.63,358.58,21.0,18.3,0.137,354511.0,354511.0,29672,0,0,0,L,1122011218,0,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459724427,342958.00
04/03/2016 19:00,2,0.406,ACTIVE,210.80,350.77,60.002,1459724403,"274151322000088","219011344069620",32.22,3.30,0,333.63,360.08,13.3,10.9,0.071,607817.4,607817.4,18248,0,0,0,L,1151911521,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459724428,342959.00
04/03/2016 19:00,2,0.410,ACTIVE,211.70,442.74,60.002,1459724403,"274151322000068","219011344069620",41.91,6.00,0,335.44,457.77,17.4,14.9,0.106,508280.6,508280.6,19481,0,0,0,L,1151911521,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459724429,342960.00
04/03/2016 19:00,2,0.656,ACTIVE,211.48,341.75,60.023,1459724403,"201051344001135","219011344069620",31.03,0.50,0,333.93,362.49,20.7,18.0,0.137,350873.3,350873.3,29633,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459724430,342961.00
04/03/2016 19:00,2,0.693,ACTIVE,211.70,349.26,59.938,1459724403,"201051344000594","219011344069620",32.03,1.00,0,332.73,365.49,22.5,19.8,0.146,358070.2,358070.2,25053,0,0,0,L,1122011218,0,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459724431,342962.00
04/03/2016 19:00,2,0.650,ACTIVE,211.70,341.75,60.002,1459724403,"201051344001203","219011344069620",30.30,1.50,0,334.24,367.90,19.9,17.3,0.133,357441.3,357441.3,29625,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459724432,342963.00
04/03/2016 19:00,2,0.441,ACTIVE,211.03,357.38,60.018,1459724403,"274151322000054","219011344069620",32.90,3.70,0,333.63,367.60,14.7,12.3,0.088,621407.3,621407.3,18274,0,0,0,L,1151911521,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459724433,342964.00
04/03/2016 19:00,2,0.676,ACTIVE,212.38,342.35,60.023,1459724403,"201051344000867","219011344069620",31.01,2.00,0,334.24,361.29,21.2,18.6,0.137,346558.4,346558.4,25057,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459724434,342965.00
04/03/2016 19:00,2,0.699,ACTIVE,211.48,342.35,60.034,1459724403,"201051344001093","219011344069620",31.17,2.00,0,332.73,360.69,22.1,19.4,0.137,356392.1,356392.1,29502,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459724435,342966.00
04/03/2016 19:00,2,0.562,ACTIVE,211.93,351.67,60.023,1459724403,"201051344000900","219011344069620",32.28,2.00,0,336.64,367.30,18.4,15.9,0.137,361800.5,361800.5,24457,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459724436,342967.00
04/03/2016 19:00,2,0.479,ACTIVE,212.38,357.38,60.023,1459724403,"201051344000648","219011344069620",33.18,1.00,0,334.54,381.42,16.1,13.6,0.084,354345.0,354345.0,24756,0,0,0,L,1122011218,0,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459724437,342968.00
04/03/2016 19:00,2,0.523,ACTIVE,212.16,367.30,60.023,1459724403,"201051344000569","219011344069620",34.01,2.00,0,334.54,378.12,18.1,15.5,0.110,363125.0,363125.0,24391,0,0,0,L,1122011218,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459724438,342969.00
04/03/2016 19:00,2,0.355,ACTIVE,212.16,370.90,60.012,1459724403,"201051344000983","219011344069620",34.57,2.00,0,335.74,382.63,12.5,10.1,0.062,354754.5,354754.5,24860,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459724439,342970.00
04/03/2016 19:00,2,0.262,ACTIVE,212.38,349.86,60.007,1459724403,"201051344001158","219011344069620",32.44,0.00,0,336.04,372.71,8.7,6.4,0.035,349936.2,349936.2,25110,0,0,0,L,1122011218,0,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459724440,342971.00
04/03/2016 19:00,2,0.553,ACTIVE,212.38,350.17,60.007,1459724403,"201051344000576","219011344069620",32.16,2.00,0,334.54,378.12,18.1,15.5,0.102,356283.4,356283.4,24529,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459724441,342972.00
04/03/2016 19:00,2,0.289,ACTIVE,211.25,364.89,60.012,1459724403,"274151322000087","219011344069620",34.01,5.00,0,335.14,373.01,10.0,7.7,0.049,595731.1,595731.1,18342,0,0,0,L,1151911521,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459724442,342973.00
04/03/2016 19:15,2,0.389,ACTIVE,212.61,358.58,60.018,1459725303,"201051344000645","219011344069620",33.28,3.00,0,336.04,375.11,13.1,10.7,0.071,355828.9,355828.9,24672,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459725304,342974.00
04/03/2016 19:15,2,0.363,ACTIVE,211.25,356.18,60.007,1459725303,"274151322000085","219011344069620",32.98,3.30,0,336.64,366.70,12.1,9.8,0.066,624284.5,624284.5,18286,0,0,0,L,1151911521,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459725305,342975.00
04/03/2016 19:15,2,0.467,ACTIVE,212.38,350.47,60.018,1459725303,"201051344000633","219011344069620",32.34,0.50,0,334.54,376.62,15.4,12.9,0.080,346800.0,346800.0,25125,0,0,0,L,1122011218,0,121.33,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459725306,342976.00
04/03/2016 19:15,2,0.350,ACTIVE,212.16,348.06,59.981,1459725303,"201051344000469","219011344069620",32.18,-0.50,0,334.54,371.51,11.3,9.0,0.044,348005.5,348005.5,25078,0,0,0,L,1122011218,0,120.42,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459725307,342977.00
04/03/2016 19:15,2,0.590,ACTIVE,212.16,342.05,60.023,1459725303,"201051344000646","219011344069620",30.49,0.00,0,333.03,367.60,18.3,15.7,0.115,352526.0,352526.0,29634,0,0,0,L,1122011218,0,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459725308,342978.00
04/03/2016 19:15,2,0.449,ACTIVE,210.57,351.07,59.996,1459725303,"274151322000052","219011344069620",32.46,2.50,0,334.54,362.49,14.8,12.3,0.075,632833.1,632833.1,18506,0,0,0,L,1151911521,0,120.88,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459725309,342979.00
04/03/2016 19:15,2,0.568,ACTIVE,212.38,342.05,60.018,1459725303,"201051344000585","219011344069620",31.09,1.00,0,334.54,358.88,17.9,15.4,0.115,358127.7,358127.7,29644,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459725310,342980.00
04/03/2016 19:15,2,0.568,ACTIVE,212.16,340.55,59.970,1459725303,"201051344001230","219011344069620",30.91,0.50,0,333.63,358.58,17.8,15.3,0.110,356432.3,356432.3,29431,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459725311,342981.00
04/03/2016 19:15,2,0.580,ACTIVE,212.61,342.65,59.996,1459725303,"201051344000582","219011344069620",30.83,1.00,0,333.03,361.29,18.2,15.6,0.115,350051.4,350051.4,29610,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459725312,342982.00
04/03/2016 19:15,2,0.631,ACTIVE,211.93,341.15,60.012,1459725303,"201051344000955","219011344069620",31.07,0.50,0,332.43,360.08,19.9,17.3,0.124,361227.0,361227.0,29546,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459725313,342983.00
04/03/2016 19:15,2,0.338,ACTIVE,211.03,422.00,59.986,1459725303,"274151322000094","219011344069620",39.96,4.00,0,336.04,447.85,13.7,11.3,0.075,508189.8,508189.8,19289,0,0,0,L,1151911521,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459725313,342984.00
04/03/2016 19:15,2,0.279,ACTIVE,212.16,338.74,59.991,1459725303,"201051344000579","219011344069620",30.89,0.50,0,334.54,352.87,8.8,6.6,0.018,361470.5,361470.5,5151,0,0,0,L,1122011218,0,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459725314,342985.00
04/03/2016 19:15,2,0.557,ACTIVE,211.93,345.96,59.981,1459725303,"201051344000890","219011344069620",31.85,1.00,0,333.63,365.49,18.0,15.4,0.106,358522.2,358522.2,29573,0,0,0,L,1122011218,0,121.78,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459725315,342986.00
04/03/2016 19:15,2,0.596,ACTIVE,212.38,346.56,59.949,1459725303,"201051344000438","219011344069620",31.85,0.00,0,333.93,363.69,19.2,16.7,0.115,360690.5,360690.5,29570,0,0,0,L,1122011218,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459725316,342987.00
04/03/2016 19:15,2,0.551,ACTIVE,212.61,346.86,60.002,1459725303,"201051344000417","219011344069620",31.95,0.50,0,333.33,367.30,17.8,15.3,0.088,354069.9,354069.9,29722,0,0,0,L,1122011218,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459725317,342988.00
04/03/2016 19:15,2,0.461,ACTIVE,211.03,340.55,59.991,1459725303,"274151322000083","219011344069620",31.43,3.00,0,335.44,357.68,14.7,12.3,0.088,627222.1,627222.1,18555,0,0,0,L,1151911521,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459725318,342989.00
04/03/2016 19:15,2,0.381,ACTIVE,211.70,363.69,60.002,1459725303,"274151322000076","219011344069620",33.68,3.00,0,336.64,374.51,13.0,10.6,0.075,667414.4,667414.4,18564,0,0,0,L,1151911521,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459725319,342990.00
04/03/2016 19:15,2,0.432,ACTIVE,212.16,340.55,59.991,1459725303,"201051344000868","219011344069620",30.57,1.00,0,335.44,374.51,13.4,11.0,0.066,347240.4,347240.4,24812,0,0,0,L,1122011218,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459725320,342991.00
04/03/2016 19:15,2,0.219,ACTIVE,211.03,364.29,60.007,1459725303,"274151322000095","219011344069620",33.87,3.00,0,335.74,373.01,7.5,5.3,0.035,660629.8,660629.8,18458,0,0,0,L,1151911521,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459725321,342992.00
04/03/2016 19:15,2,0.207,ACTIVE,211.70,340.25,60.012,1459725303,"201051344000988","219011344069620",30.83,0.50,0,332.73,355.58,6.5,4.4,0.027,344692.9,344692.9,25101,0,0,0,L,1122011218,0,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459725322,342993.00
04/03/2016 19:15,2,0.576,ACTIVE,212.16,341.45,60.023,1459725303,"201051344001025","219011344069620",30.91,0.00,0,333.03,360.69,18.1,15.6,0.110,358196.7,358196.7,29623,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459725323,342994.00
04/03/2016 19:15,2,0.350,ACTIVE,212.16,363.09,60.028,1459725303,"201051344000458","219011344069620",33.81,3.00,0,334.54,377.52,12.1,9.7,0.049,355023.0,355023.0,25026,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459725323,342995.00
04/03/2016 19:15,2,0.408,ACTIVE,212.61,355.28,60.039,1459725303,"201051344000853","219011344069620",32.88,1.00,0,336.64,374.51,13.7,11.3,0.071,353475.4,353475.4,24620,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459725324,342996.00
04/03/2016 19:15,2,0.576,ACTIVE,212.61,342.95,60.012,1459725303,"201051344000685","219011344069620",31.17,0.50,0,334.84,364.89,18.2,15.7,0.110,360291.2,360291.2,29442,0,0,0,L,1122011218,0,122.46,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459725325,342997.00
04/03/2016 19:15,2,0.562,ACTIVE,212.61,342.35,60.012,1459725303,"201051344000917","219011344069620",30.91,2.50,0,332.43,357.98,17.7,15.1,0.110,357506.1,357506.1,29448,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459725326,342998.00
04/03/2016 19:15,2,0.543,ACTIVE,212.38,346.86,60.007,1459725303,"201051344001145","219011344069620",31.93,0.00,0,335.74,359.78,17.6,15.0,0.115,362529.3,362529.3,29304,0,0,0,L,1122011218,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459725327,342999.00
04/03/2016 19:15,2,0.584,ACTIVE,212.38,342.05,59.986,1459725303,"201051344000651","219011344069620",30.83,-0.50,0,332.73,355.58,18.3,15.7,0.110,354515.5,354515.5,29673,0,0,0,L,1122011218,0,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459725328,343000.00
04/03/2016 19:15,2,0.338,ACTIVE,210.80,346.26,60.007,1459725303,"274151322000088","219011344069620",31.97,3.00,0,335.14,357.38,10.9,8.6,0.057,607820.0,607820.0,18249,0,0,0,L,1151911521,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459725329,343001.00
04/03/2016 19:15,2,0.340,ACTIVE,211.70,441.24,59.991,1459725303,"274151322000068","219011344069620",42.00,5.00,0,335.44,458.67,14.4,12.0,0.071,508284.2,508284.2,19482,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459725330,343002.00
04/03/2016 19:15,2,0.559,ACTIVE,211.93,340.85,60.023,1459725303,"201051344001135","219011344069620",30.91,0.50,0,332.43,360.69,17.6,15.0,0.110,350877.6,350877.6,29634,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459725331,343003.00
04/03/2016 19:15,2,0.588,ACTIVE,211.70,351.67,60.018,1459725303,"201051344000594","219011344069620",32.34,0.50,0,332.43,367.30,19.3,16.7,0.115,358075.1,358075.1,25054,0,0,0,L,1122011218,0,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459725332,343004.00
04/03/2016 19:15,2,0.557,ACTIVE,212.38,340.85,60.028,1459725303,"201051344001203","219011344069620",31.09,1.50,0,332.73,366.70,17.5,15.0,0.110,357445.6,357445.6,29626,0,0,0,L,1122011218,0,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459725332,343005.00
04/03/2016 19:15,2,0.365,ACTIVE,210.80,354.07,59.996,1459725303,"274151322000054","219011344069620",32.70,3.70,0,335.74,364.59,12.1,9.7,0.066,621410.3,621410.3,18275,0,0,0,L,1151911521,0,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459725333,343006.00
04/03/2016 19:15,2,0.574,ACTIVE,212.16,341.15,60.018,1459725303,"201051344000867","219011344069620",30.99,2.00,0,333.63,357.38,18.1,15.5,0.119,346562.9,346562.9,25058,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459725334,343007.00
04/03/2016 19:15,2,0.615,ACTIVE,212.16,342.35,60.028,1459725303,"201051344001093","219011344069620",31.13,2.00,0,332.43,360.99,19.4,16.8,0.106,356396.8,356396.8,29503,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459725335,343008.00
04/03/2016 19:15,2,0.436,ACTIVE,211.93,357.38,60.007,1459725303,"201051344000900","219011344069620",33.02,1.50,0,335.14,366.40,14.7,12.2,0.093,361804.2,361804.2,24458,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459725336,343009.00
04/03/2016 19:15,2,0.424,ACTIVE,212.16,348.36,60.018,1459725303,"201051344000648","219011344069620",32.26,0.50,0,335.44,375.11,13.9,11.5,0.062,354348.3,354348.3,24757,0,0,0,L,1122011218,0,120.65,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459725337,343010.00
04/03/2016 19:15,2,0.453,ACTIVE,212.16,362.19,59.991,1459725303,"201051344000569","219011344069620",33.60,1.50,0,334.54,377.52,15.5,13.0,0.080,363128.7,363128.7,24392,0,0,0,L,1122011218,0,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459725338,343011.00
04/03/2016 19:15,2,0.309,ACTIVE,211.93,367.00,59.996,1459725303,"201051344000983","219011344069620",34.15,1.50,0,334.84,378.42,10.8,8.5,0.049,354756.9,354756.9,24861,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459725339,343012.00
04/03/2016 19:15,2,0.246,ACTIVE,212.38,338.74,60.007,1459725303,"201051344001158","219011344069620",30.14,-0.50,0,336.04,361.29,7.5,5.4,0.027,349937.7,349937.7,25111,0,0,0,L,1122011218,0,120.88,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459725340,343013.00
04/03/2016 19:15,2,0.477,ACTIVE,212.61,361.29,60.012,1459725303,"201051344000576","219011344069620",33.46,1.50,0,335.14,375.71,16.2,13.7,0.084,356287.1,356287.1,24530,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459725341,343014.00
04/03/2016 19:15,2,0.242,ACTIVE,210.80,359.18,59.986,1459725303,"274151322000087","219011344069620",33.40,4.50,0,334.84,370.30,8.2,6.0,0.035,595732.9,595732.9,18343,0,0,0,L,1151911521,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459725342,343015.00
04/03/2016 19:30,2,0.383,ACTIVE,212.38,359.18,59.959,1459726203,"201051344000645","219011344069620",33.32,2.50,0,335.14,372.11,12.9,10.5,0.066,355831.5,355831.5,24673,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459726204,343016.00
04/03/2016 19:30,2,0.361,ACTIVE,211.48,356.18,59.996,1459726203,"274151322000085","219011344069620",32.80,3.30,0,335.44,362.19,12.0,9.7,0.066,624286.9,624286.9,18287,0,0,0,L,1151911521,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459726205,343017.00
04/03/2016 19:30,2,0.453,ACTIVE,212.61,363.09,59.996,1459726203,"201051344000633","219011344069620",33.64,0.50,0,334.24,370.60,15.4,13.0,0.080,346803.3,346803.3,25126,0,0,0,L,1122011218,0,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459726206,343018.00
04/03/2016 19:30,2,0.346,ACTIVE,211.93,345.06,59.975,1459726203,"201051344000469","219011344069620",31.87,-0.50,0,333.63,357.68,11.3,8.9,0.049,348007.7,348007.7,25079,0,0,0,L,1122011218,0,120.65,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459726207,343019.00
04/03/2016 19:30,2,0.572,ACTIVE,211.93,342.95,60.018,1459726203,"201051344000646","219011344069620",31.41,0.00,0,332.73,362.49,18.2,15.7,0.115,352529.9,352529.9,29635,0,0,0,L,1122011218,0,121.78,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459726208,343020.00
04/03/2016 19:30,2,0.445,ACTIVE,210.80,351.67,59.981,1459726203,"274151322000052","219011344069620",32.40,2.50,0,334.24,357.68,14.7,12.3,0.075,632836.1,632836.1,18507,0,0,0,L,1151911521,0,120.65,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459726209,343021.00
04/03/2016 19:30,2,0.551,ACTIVE,212.16,344.45,59.970,1459726203,"201051344000585","219011344069620",31.61,0.50,0,333.33,355.58,17.7,15.2,0.115,358131.5,358131.5,29645,0,0,0,L,1122011218,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459726210,343022.00
04/03/2016 19:30,2,0.553,ACTIVE,211.93,340.55,59.970,1459726203,"201051344001230","219011344069620",31.03,0.50,0,331.83,360.08,17.4,14.8,0.106,356436.0,356436.0,29432,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459726211,343023.00
04/03/2016 19:30,2,0.564,ACTIVE,212.61,341.75,60.002,1459726203,"201051344000582","219011344069620",31.19,1.00,0,333.03,360.69,17.9,15.3,0.102,350055.3,350055.3,29611,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459726212,343024.00
04/03/2016 19:30,2,0.621,ACTIVE,211.48,340.85,59.986,1459726203,"201051344000955","219011344069620",31.09,0.50,0,332.43,358.58,19.6,17.0,0.119,361231.3,361231.3,29547,0,0,0,L,1122011218,0,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459726213,343025.00
04/03/2016 19:30,2,0.336,ACTIVE,211.03,417.49,59.975,1459726203,"274151322000094","219011344069620",39.52,4.00,0,335.14,444.24,13.4,11.0,0.080,508192.5,508192.5,19290,0,0,0,L,1151911521,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459726214,343026.00
04/03/2016 19:30,2,0.285,ACTIVE,212.16,338.74,59.970,1459726203,"201051344000579","219011344069620",30.12,0.50,0,333.93,346.86,8.8,6.5,0.018,361472.2,361472.2,5152,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459726214,343027.00
04/03/2016 19:30,2,0.529,ACTIVE,211.70,352.27,60.007,1459726203,"201051344000890","219011344069620",32.54,1.00,0,333.03,365.80,17.5,15.0,0.093,358526.0,358526.0,29574,0,0,0,L,1122011218,0,121.55,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459726215,343028.00
04/03/2016 19:30,2,0.584,ACTIVE,212.38,350.47,59.991,1459726203,"201051344000438","219011344069620",32.24,0.00,0,334.54,360.69,19.1,16.5,0.110,360694.6,360694.6,29571,0,0,0,L,1122011218,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459726216,343029.00
04/03/2016 19:30,2,0.547,ACTIVE,212.38,345.96,59.949,1459726203,"201051344000417","219011344069620",31.87,0.50,0,333.63,365.49,17.6,15.1,0.097,354073.7,354073.7,29723,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459726217,343030.00
04/03/2016 19:30,2,0.455,ACTIVE,211.25,345.96,59.986,1459726203,"274151322000083","219011344069620",31.79,3.00,0,334.24,352.27,14.7,12.2,0.075,627225.2,627225.2,18556,0,0,0,L,1151911521,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459726218,343031.00
04/03/2016 19:30,2,0.373,ACTIVE,211.93,365.49,59.965,1459726203,"274151322000076","219011344069620",33.85,3.00,0,336.04,371.21,12.8,10.4,0.075,667417.0,667417.0,18565,0,0,0,L,1151911521,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459726219,343032.00
04/03/2016 19:30,2,0.389,ACTIVE,212.16,363.09,59.991,1459726203,"201051344000868","219011344069620",33.72,1.00,0,334.24,370.90,13.3,10.9,0.066,347243.1,347243.1,24813,0,0,0,L,1122011218,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459726220,343033.00
04/03/2016 19:30,2,0.219,ACTIVE,211.25,362.49,59.970,1459726203,"274151322000095","219011344069620",33.73,2.50,0,335.14,369.70,7.5,5.3,0.027,660631.1,660631.1,18459,0,0,0,L,1151911521,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459726221,343034.00
04/03/2016 19:30,2,0.205,ACTIVE,211.93,339.95,59.986,1459726203,"201051344000988","219011344069620",30.69,0.50,0,331.53,345.36,6.4,4.2,0.018,344693.9,344693.9,25102,0,0,0,L,1122011218,0,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459726222,343035.00
04/03/2016 19:30,2,0.566,ACTIVE,211.93,340.55,59.949,1459726203,"201051344001025","219011344069620",31.09,0.00,0,333.63,359.78,17.9,15.3,0.106,358200.5,358200.5,29624,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459726223,343036.00
04/03/2016 19:30,2,0.346,ACTIVE,211.93,363.39,59.959,1459726203,"201051344000458","219011344069620",33.89,3.00,0,335.74,371.21,11.9,9.6,0.044,355025.4,355025.4,25027,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459726223,343037.00
04/03/2016 19:30,2,0.400,ACTIVE,212.61,352.57,59.996,1459726203,"201051344000853","219011344069620",32.64,1.00,0,336.04,370.30,13.2,10.8,0.066,353478.2,353478.2,24621,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459726224,343038.00
04/03/2016 19:30,2,0.568,ACTIVE,212.38,342.35,59.996,1459726203,"201051344000685","219011344069620",31.39,0.00,0,333.63,359.18,18.1,15.5,0.110,360295.1,360295.1,29443,0,0,0,L,1122011218,0,122.46,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459726225,343039.00
04/03/2016 19:30,2,0.557,ACTIVE,212.16,341.75,59.975,1459726203,"201051344000917","219011344069620",30.85,2.00,0,333.33,353.47,17.4,14.9,0.110,357509.9,357509.9,29449,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459726226,343040.00
04/03/2016 19:30,2,0.553,ACTIVE,212.16,341.45,59.933,1459726203,"201051344001145","219011344069620",31.11,0.00,0,335.44,356.78,17.5,14.9,0.115,362533.1,362533.1,29305,0,0,0,L,1122011218,0,121.55,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459726227,343041.00
04/03/2016 19:30,2,0.574,ACTIVE,212.16,341.45,59.944,1459726203,"201051344000651","219011344069620",31.15,-0.50,0,333.63,352.27,18.2,15.6,0.106,354519.4,354519.4,29674,0,0,0,L,1122011218,0,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459726228,343042.00
04/03/2016 19:30,2,0.328,ACTIVE,210.80,346.86,59.975,1459726203,"274151322000088","219011344069620",32.05,3.00,0,334.54,354.37,10.7,8.4,0.053,607822.1,607822.1,18250,0,0,0,L,1151911521,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459726229,343043.00
04/03/2016 19:30,2,0.338,ACTIVE,211.93,437.33,59.959,1459726203,"274151322000068","219011344069620",41.55,5.00,0,335.74,450.86,14.3,11.9,0.075,508287.2,508287.2,19483,0,0,0,L,1151911521,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459726230,343044.00
04/03/2016 19:30,2,0.561,ACTIVE,211.70,340.25,59.949,1459726203,"201051344001135","219011344069620",30.43,0.50,0,333.33,358.88,17.3,14.8,0.115,350881.3,350881.3,29635,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459726231,343045.00
04/03/2016 19:30,2,0.578,ACTIVE,211.70,353.47,59.975,1459726203,"201051344000594","219011344069620",32.54,0.50,0,333.63,365.19,19.1,16.5,0.119,358079.2,358079.2,25055,0,0,0,L,1122011218,0,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459726232,343046.00
04/03/2016 19:30,2,0.551,ACTIVE,212.16,340.25,59.986,1459726203,"201051344001203","219011344069620",30.79,1.00,0,333.33,357.98,17.2,14.7,0.106,357449.3,357449.3,29627,0,0,0,L,1122011218,0,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459726233,343047.00
04/03/2016 19:30,2,0.355,ACTIVE,211.03,354.07,59.970,1459726203,"274151322000054","219011344069620",32.84,3.30,0,334.84,361.59,11.9,9.5,0.062,621412.7,621412.7,18276,0,0,0,L,1151911521,0,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459726234,343048.00
04/03/2016 19:30,2,0.553,ACTIVE,212.38,341.45,59.965,1459726203,"201051344000867","219011344069620",31.35,1.50,0,332.73,355.88,17.6,15.1,0.106,346566.7,346566.7,25059,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459726235,343049.00
04/03/2016 19:30,2,0.596,ACTIVE,211.93,341.75,60.018,1459726203,"201051344001093","219011344069620",31.37,2.00,0,333.33,354.97,19.0,16.4,0.102,356400.9,356400.9,29504,0,0,0,L,1122011218,0,121.55,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459726236,343050.00
04/03/2016 19:30,2,0.471,ACTIVE,211.93,341.45,59.975,1459726203,"201051344000900","219011344069620",25.21,1.50,0,335.74,367.00,12.1,9.7,0.084,361807.1,361807.1,24459,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459726236,343051.00
04/03/2016 19:30,2,0.422,ACTIVE,212.38,345.96,59.986,1459726203,"201051344000648","219011344069620",32.01,0.50,0,334.24,361.59,13.7,11.3,0.066,354351.1,354351.1,24758,0,0,0,L,1122011218,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459726237,343052.00
04/03/2016 19:30,2,0.453,ACTIVE,212.16,353.77,59.986,1459726203,"201051344000569","219011344069620",32.70,1.50,0,334.24,371.81,15.1,12.6,0.088,363131.9,363131.9,24393,0,0,0,L,1122011218,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459726238,343053.00
04/03/2016 19:30,2,0.309,ACTIVE,212.16,367.00,59.949,1459726203,"201051344000983","219011344069620",34.21,1.50,0,335.74,373.31,10.7,8.4,0.044,354759.0,354759.0,24862,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459726239,343054.00
04/03/2016 19:30,2,0.244,ACTIVE,212.38,339.04,59.949,1459726203,"201051344001158","219011344069620",30.04,-0.50,0,332.73,344.45,7.5,5.3,0.027,349939.0,349939.0,25112,0,0,0,L,1122011218,0,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459726240,343055.00
04/03/2016 19:30,2,0.467,ACTIVE,212.61,359.78,59.949,1459726203,"201051344000576","219011344069620",33.34,1.50,0,334.84,369.40,15.8,13.3,0.084,356290.5,356290.5,24531,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459726241,343056.00
04/03/2016 19:30,2,0.238,ACTIVE,211.48,357.38,59.981,1459726203,"274151322000087","219011344069620",33.20,4.00,0,335.44,362.49,8.0,5.8,0.027,595734.4,595734.4,18344,0,0,0,L,1151911521,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459726242,343057.00
04/03/2016 19:45,2,0.305,ACTIVE,212.61,345.06,59.886,1459727103,"201051344000645","219011344069620",31.93,2.00,0,336.04,370.60,9.9,7.6,0.040,355833.8,355833.8,24674,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459727104,343058.00
04/03/2016 19:45,2,0.277,ACTIVE,211.03,349.26,59.949,1459727103,"274151322000085","219011344069620",32.40,3.00,0,335.14,360.99,9.1,6.8,0.040,624289.0,624289.0,18288,0,0,0,L,1151911521,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459727105,343059.00
04/03/2016 19:45,2,0.373,ACTIVE,212.83,344.15,59.907,1459727103,"201051344000633","219011344069620",31.73,0.50,0,335.14,369.40,12.1,9.7,0.062,346806.1,346806.1,25127,0,0,0,L,1122011218,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459727106,343060.00
