ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2016 19:45,2,0.295,ACTIVE,212.38,342.95,59.959,1459727103,"201051344000469","219011344069620",31.71,-0.50,0,332.13,354.97,9.4,7.2,0.027,348009.7,348009.7,25080,0,0,0,L,1122011218,0,120.65,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459727107,343061.00
04/03/2016 19:45,2,0.471,ACTIVE,211.93,340.55,59.954,1459727103,"201051344000646","219011344069620",30.06,0.00,0,326.72,357.98,14.4,11.9,0.080,352533.3,352533.3,29636,0,0,0,L,1122011218,0,121.78,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459727108,343062.00
04/03/2016 19:45,2,0.348,ACTIVE,210.57,343.85,59.944,1459727103,"274151322000052","219011344069620",31.93,2.00,0,334.24,357.98,11.3,9.0,0.049,632838.8,632838.8,18508,0,0,0,L,1151911521,0,120.65,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459727109,343063.00
04/03/2016 19:45,2,0.436,ACTIVE,212.16,340.55,59.965,1459727103,"201051344000585","219011344069620",31.25,0.50,0,333.03,359.18,13.8,11.4,0.075,358134.8,358134.8,29646,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459727110,343064.00
04/03/2016 19:45,2,0.439,ACTIVE,211.93,339.65,59.959,1459727103,"201051344001230","219011344069620",30.10,0.50,0,326.42,355.58,13.4,11.0,0.075,356439.2,356439.2,29433,0,0,0,L,1122011218,0,121.78,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459727111,343065.00
04/03/2016 19:45,2,0.455,ACTIVE,212.38,341.15,59.965,1459727103,"201051344000582","219011344069620",30.59,0.50,0,327.92,353.47,14.1,11.7,0.071,350058.6,350058.6,29612,0,0,0,L,1122011218,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459727112,343066.00
04/03/2016 19:45,2,0.494,ACTIVE,211.70,342.35,59.928,1459727103,"201051344000955","219011344069620",31.45,0.00,0,330.63,357.38,15.8,13.3,0.080,361235.0,361235.0,29548,0,0,0,L,1122011218,0,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459727112,343067.00
04/03/2016 19:45,2,0.242,ACTIVE,211.03,425.31,59.959,1459727103,"274151322000094","219011344069620",40.30,3.70,0,335.14,440.64,9.9,7.6,0.053,508194.8,508194.8,19291,0,0,0,L,1151911521,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459727113,343068.00
04/03/2016 19:45,2,0.268,ACTIVE,212.16,338.44,59.933,1459727103,"201051344000579","219011344069620",27.47,0.50,0,324.32,345.66,7.5,5.3,0.009,361473.6,361473.6,5153,0,0,0,L,1122011218,0,120.88,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459727114,343069.00
04/03/2016 19:45,2,0.449,ACTIVE,211.93,339.65,59.938,1459727103,"201051344000890","219011344069620",30.61,0.50,0,325.52,364.29,14.0,11.6,0.071,358529.3,358529.3,29575,0,0,0,L,1122011218,0,122.01,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459727115,343070.00
04/03/2016 19:45,2,0.494,ACTIVE,212.16,340.85,59.959,1459727103,"201051344000438","219011344069620",30.16,-0.50,0,334.24,359.18,15.1,12.6,0.080,360698.2,360698.2,29572,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459727116,343071.00
04/03/2016 19:45,2,0.451,ACTIVE,212.16,341.15,59.933,1459727103,"201051344000417","219011344069620",31.39,0.50,0,332.13,362.49,14.3,11.9,0.066,354077.0,354077.0,29724,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459727117,343072.00
04/03/2016 19:45,2,0.348,ACTIVE,211.25,339.95,59.944,1459727103,"274151322000083","219011344069620",31.11,2.50,0,334.54,351.67,11.0,8.7,0.062,627227.8,627227.8,18557,0,0,0,L,1151911521,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459727118,343073.00
04/03/2016 19:45,2,0.283,ACTIVE,211.70,358.88,59.928,1459727103,"274151322000076","219011344069620",33.34,2.50,0,336.04,370.30,9.6,7.3,0.053,667419.2,667419.2,18566,0,0,0,L,1151911521,0,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459727119,343074.00
04/03/2016 19:45,2,0.326,ACTIVE,212.16,347.46,59.954,1459727103,"201051344000868","219011344069620",32.18,0.50,0,334.24,368.80,10.7,8.4,0.044,347245.5,347245.5,24814,0,0,0,L,1122011218,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459727120,343075.00
04/03/2016 19:45,2,0.172,ACTIVE,211.03,337.84,59.896,1459727103,"274151322000095","219011344069620",31.27,2.00,0,334.84,368.80,5.5,3.3,0.018,660632.2,660632.2,18460,0,0,0,L,1151911521,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459727121,343076.00
04/03/2016 19:45,2,0.176,ACTIVE,212.16,339.95,59.922,1459727103,"201051344000988","219011344069620",28.75,0.50,0,322.21,346.26,5.2,3.0,0.000,344694.8,344694.8,25103,0,0,0,L,1122011218,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459727121,343077.00
04/03/2016 19:45,2,0.439,ACTIVE,211.93,338.44,60.007,1459727103,"201051344001025","219011344069620",31.09,0.00,0,322.51,354.37,13.8,11.4,0.075,358203.8,358203.8,29625,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459727122,343078.00
04/03/2016 19:45,2,0.291,ACTIVE,212.16,338.74,59.928,1459727103,"201051344000458","219011344069620",31.25,2.50,0,334.54,370.00,9.3,7.0,0.027,355027.5,355027.5,25028,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459727123,343079.00
04/03/2016 19:45,2,0.320,ACTIVE,212.83,348.06,59.959,1459727103,"201051344000853","219011344069620",32.20,0.50,0,336.34,368.50,10.4,8.2,0.040,353480.6,353480.6,24622,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459727124,343080.00
04/03/2016 19:45,2,0.455,ACTIVE,212.38,341.45,59.933,1459727103,"201051344000685","219011344069620",30.91,0.00,0,334.54,359.48,14.3,11.9,0.080,360298.4,360298.4,29444,0,0,0,L,1122011218,0,122.46,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459727125,343081.00
04/03/2016 19:45,2,0.432,ACTIVE,212.38,341.15,59.965,1459727103,"201051344000917","219011344069620",30.51,2.00,0,322.81,358.58,13.3,11.0,0.075,357513.1,357513.1,29450,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459727126,343082.00
04/03/2016 19:45,2,0.432,ACTIVE,212.38,341.45,59.981,1459727103,"201051344001145","219011344069620",30.45,0.00,0,323.41,356.78,13.4,11.0,0.075,362536.3,362536.3,29306,0,0,0,L,1122011218,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459727127,343083.00
04/03/2016 19:45,2,0.463,ACTIVE,212.16,341.15,59.917,1459727103,"201051344000651","219011344069620",30.20,-0.50,0,322.81,352.57,14.2,11.7,0.075,354522.8,354522.8,29675,0,0,0,L,1122011218,0,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459727128,343084.00
04/03/2016 19:45,2,0.240,ACTIVE,210.57,342.35,59.896,1459727103,"274151322000088","219011344069620",31.67,3.00,0,333.93,352.87,7.8,5.6,0.035,607823.8,607823.8,18251,0,0,0,L,1151911521,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459727129,343085.00
04/03/2016 19:45,2,0.258,ACTIVE,211.70,429.22,59.933,1459727103,"274151322000068","219011344069620",40.71,5.00,0,336.64,450.86,10.7,8.4,0.044,508289.7,508289.7,19484,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459727130,343086.00
04/03/2016 19:45,2,0.434,ACTIVE,211.70,339.04,59.954,1459727103,"201051344001135","219011344069620",30.65,0.00,0,328.22,355.28,13.5,11.1,0.075,350884.6,350884.6,29636,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459727131,343087.00
04/03/2016 19:45,2,0.475,ACTIVE,211.70,340.55,59.917,1459727103,"201051344000594","219011344069620",31.21,0.50,0,332.73,360.69,15.0,12.6,0.075,358082.9,358082.9,25056,0,0,0,L,1122011218,0,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459727131,343088.00
04/03/2016 19:45,2,0.438,ACTIVE,212.16,339.95,59.944,1459727103,"201051344001203","219011344069620",29.40,1.00,0,323.11,361.89,13.1,10.7,0.066,357452.4,357452.4,29628,0,0,0,L,1122011218,0,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459727132,343089.00
04/03/2016 19:45,2,0.266,ACTIVE,210.80,351.67,59.928,1459727103,"274151322000054","219011344069620",32.50,3.30,0,334.54,360.69,8.7,6.5,0.049,621414.7,621414.7,18277,0,0,0,L,1151911521,0,121.33,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459727133,343090.00
04/03/2016 19:45,2,0.430,ACTIVE,212.38,339.65,59.928,1459727103,"201051344000867","219011344069620",30.85,1.50,0,326.72,352.87,13.4,11.1,0.071,346569.9,346569.9,25060,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459727134,343091.00
04/03/2016 19:45,2,0.482,ACTIVE,212.16,340.85,59.928,1459727103,"201051344001093","219011344069620",30.61,1.50,0,326.72,355.88,15.0,12.6,0.071,356404.5,356404.5,29505,0,0,0,L,1122011218,0,121.78,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459727135,343092.00
04/03/2016 19:45,2,0.346,ACTIVE,211.93,339.65,59.959,1459727103,"201051344000900","219011344069620",30.40,1.00,0,333.33,355.28,10.7,8.4,0.066,361809.2,361809.2,24460,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459727136,343093.00
04/03/2016 19:45,2,0.324,ACTIVE,212.38,357.08,59.933,1459727103,"201051344000648","219011344069620",33.22,0.50,0,334.84,366.10,11.0,8.7,0.040,354353.6,354353.6,24759,0,0,0,L,1122011218,0,120.65,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459727137,343094.00
04/03/2016 19:45,2,0.348,ACTIVE,212.16,359.48,59.959,1459727103,"201051344000569","219011344069620",33.40,1.50,0,333.33,367.90,11.8,9.5,0.053,363134.7,363134.7,24394,0,0,0,L,1122011218,0,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459727138,343095.00
04/03/2016 19:45,2,0.262,ACTIVE,212.16,339.04,59.944,1459727103,"201051344000983","219011344069620",31.11,1.00,0,334.24,371.51,8.2,6.0,0.027,354760.8,354760.8,24863,0,0,0,L,1122011218,0,121.10,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459727139,343096.00
04/03/2016 19:45,2,0.197,ACTIVE,212.38,339.04,59.912,1459727103,"201051344001158","219011344069620",29.04,-1.00,0,323.72,344.15,5.8,3.7,0.013,349940.2,349940.2,25113,0,0,0,L,1122011218,0,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459727140,343097.00
04/03/2016 19:45,2,0.385,ACTIVE,212.61,340.85,59.917,1459727103,"201051344000576","219011344069620",30.91,1.00,0,334.84,367.90,12.0,9.7,0.053,356293.3,356293.3,24532,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459727141,343098.00
04/03/2016 19:45,2,0.189,ACTIVE,211.03,336.64,59.933,1459727103,"274151322000087","219011344069620",30.18,3.70,0,323.41,360.08,5.8,3.7,0.018,595735.6,595735.6,18345,0,0,0,L,1151911521,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459727142,343099.00
04/03/2016 20:00,2,0.186,ACTIVE,212.83,321.01,59.949,1459728004,"201051344000645","219011344069620",24.23,2.00,0,316.50,365.49,4.6,2.5,0.000,355835.1,355835.1,24675,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728005,343100.00
04/03/2016 20:00,2,0.096,ACTIVE,211.03,336.64,59.981,1459728004,"274151322000085","219011344069620",29.46,2.50,0,334.84,355.58,2.9,0.9,0.000,624289.9,624289.9,18289,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728006,343101.00
04/03/2016 20:00,2,0.217,ACTIVE,212.83,334.24,59.938,1459728004,"201051344000633","219011344069620",24.15,0.00,0,331.53,358.28,5.3,3.2,0.000,346807.7,346807.7,25128,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728007,343102.00
04/03/2016 20:00,2,0.205,ALERT,212.38,302.98,59.986,1459728004,"201051344000469","219011344069620",23.85,-1.50,0,300.27,345.96,5.0,2.9,0.000,348011.0,348011.0,25081,0,0,0,L,1122011218,0,120.65,122.23,0002,-3,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728008,343103.00
04/03/2016 20:00,2,0.234,ACTIVE,211.70,337.54,59.970,1459728004,"201051344000646","219011344069620",27.27,-0.50,0,332.73,352.87,6.5,4.3,0.013,352535.3,352535.3,29637,0,0,0,L,1122011218,0,121.78,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728009,343104.00
04/03/2016 20:00,2,0.137,ACTIVE,211.03,336.64,59.970,1459728004,"274151322000052","219011344069620",29.34,1.50,0,333.63,351.67,4.0,2.0,0.000,632840.1,632840.1,18509,0,0,0,L,1151911521,0,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728010,343105.00
04/03/2016 20:00,2,0.221,ACTIVE,212.16,338.74,60.007,1459728004,"201051344000585","219011344069620",26.52,0.00,0,332.73,347.46,6.0,3.9,0.013,358136.6,358136.6,29647,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728011,343106.00
04/03/2016 20:00,2,0.229,ACTIVE,211.93,337.24,59.986,1459728004,"201051344001230","219011344069620",24.67,0.00,0,332.13,354.07,5.7,3.6,0.009,356441.1,356441.1,29434,0,0,0,L,1122011218,0,121.78,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728012,343107.00
04/03/2016 20:00,2,0.244,ACTIVE,212.61,338.74,60.012,1459728004,"201051344000582","219011344069620",26.48,0.50,0,333.63,348.06,6.6,4.4,0.004,350060.6,350060.6,29613,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728013,343108.00
04/03/2016 20:00,2,0.273,ACTIVE,211.70,336.94,60.012,1459728004,"201051344000955","219011344069620",26.98,0.00,0,332.73,350.47,7.5,5.3,0.009,361237.3,361237.3,29549,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728014,343109.00
04/03/2016 20:00,2,0.172,ALERT,212.16,303.28,59.996,1459728004,"201051344000579","219011344069620",18.63,-0.50,0,301.77,357.98,3.2,1.2,0.000,361474.5,361474.5,5154,0,0,0,L,1122011218,0,121.10,121.55,0002,-5,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728017,343110.00
04/03/2016 20:00,2,0.223,ACTIVE,211.70,337.54,59.986,1459728004,"201051344000890","219011344069620",28.71,0.50,0,333.33,357.38,6.5,4.4,0.013,358531.3,358531.3,29576,0,0,0,L,1122011218,0,121.78,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728018,343111.00
04/03/2016 20:00,2,0.268,ACTIVE,212.16,337.84,60.002,1459728004,"201051344000438","219011344069620",26.02,-0.50,0,333.63,352.87,7.1,4.9,0.009,360700.4,360700.4,29573,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728018,343112.00
04/03/2016 20:00,2,0.254,ACTIVE,212.16,337.84,59.991,1459728004,"201051344000417","219011344069620",27.85,0.00,0,332.73,356.78,7.2,5.0,0.009,354079.2,354079.2,29725,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728019,343113.00
04/03/2016 20:00,2,0.121,ACTIVE,211.03,336.94,59.981,1459728004,"274151322000083","219011344069620",27.81,2.00,0,334.24,343.55,3.5,1.4,0.009,627229.0,627229.0,18558,0,0,0,L,1151911521,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728020,343114.00
04/03/2016 20:00,2,0.104,ACTIVE,211.70,338.14,59.991,1459728004,"274151322000076","219011344069620",29.46,2.00,0,335.14,362.79,3.1,1.1,0.013,667420.2,667420.2,18567,0,0,0,L,1151911521,0,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728021,343115.00
04/03/2016 20:00,2,0.209,ACTIVE,212.38,338.74,59.965,1459728004,"201051344000868","219011344069620",24.47,0.50,0,334.24,356.48,5.2,3.1,0.004,347247.0,347247.0,24815,0,0,0,L,1122011218,0,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728022,343116.00
04/03/2016 20:00,2,0.062,ALERT,210.80,299.97,59.975,1459728004,"274151322000095","219011344069620",22.54,0.50,0,299.07,341.15,1.4,0.0,0.000,660632.5,660632.5,18461,0,0,0,L,1151911521,0,121.33,121.55,0002,-1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728024,343117.00
04/03/2016 20:00,2,0.109,ALERT,211.93,302.37,59.991,1459728004,"201051344000988","219011344069620",11.91,-0.50,0,297.26,342.35,1.3,0.0,0.000,344695.2,344695.2,25104,0,0,0,L,1122011218,0,120.65,122.01,0002,-3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728026,343118.00
04/03/2016 20:00,2,0.207,ACTIVE,211.70,336.64,59.959,1459728004,"201051344001025","219011344069620",28.61,-0.50,0,333.03,349.26,6.1,3.9,0.009,358205.7,358205.7,29626,0,0,0,L,1122011218,0,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728027,343119.00
04/03/2016 20:00,2,0.182,ALERT,212.16,302.68,59.986,1459728004,"201051344000458","219011344069620",23.08,2.00,0,301.77,351.07,4.3,2.2,0.000,355028.7,355028.7,25029,0,0,0,L,1122011218,0,121.10,121.78,0002,-1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728028,343120.00
04/03/2016 20:00,2,0.164,ALERT,212.61,302.37,59.965,1459728004,"201051344000853","219011344069620",22.78,0.00,0,301.47,361.59,3.8,1.7,0.000,353481.8,353481.8,24623,0,0,0,L,1122011218,0,121.55,122.23,0002,0,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728030,343121.00
04/03/2016 20:00,2,0.230,ACTIVE,212.38,339.34,59.996,1459728004,"201051344000685","219011344069620",26.56,-0.50,0,333.03,355.58,6.2,4.1,0.009,360300.4,360300.4,29445,0,0,0,L,1122011218,0,122.46,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728031,343122.00
04/03/2016 20:00,2,0.201,ACTIVE,212.16,338.74,59.959,1459728004,"201051344000917","219011344069620",27.27,1.50,0,332.43,347.76,5.6,3.5,0.000,357514.9,357514.9,29451,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728032,343123.00
04/03/2016 20:00,2,0.191,ACTIVE,212.38,338.14,59.954,1459728004,"201051344001145","219011344069620",27.23,-0.50,0,333.33,348.96,5.3,3.2,0.009,362538.0,362538.0,29307,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728033,343124.00
04/03/2016 20:00,2,0.256,ACTIVE,212.16,338.14,59.991,1459728004,"201051344000651","219011344069620",25.23,-1.00,0,334.24,348.06,6.6,4.4,0.009,354524.8,354524.8,29676,0,0,0,L,1122011218,0,122.23,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728034,343125.00
04/03/2016 20:00,2,0.072,ACTIVE,210.57,330.33,59.991,1459728004,"274151322000088","219011344069620",27.95,2.00,0,325.82,346.86,2.1,0.1,0.000,607824.5,607824.5,18252,0,0,0,L,1151911521,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728035,343126.00
04/03/2016 20:00,2,0.084,ACTIVE,211.70,337.84,59.975,1459728004,"274151322000068","219011344069620",28.94,3.70,0,335.74,434.63,2.5,0.5,0.004,508290.7,508290.7,19485,0,0,0,L,1151911521,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728037,343127.00
04/03/2016 20:00,2,0.188,ACTIVE,211.70,336.64,59.986,1459728004,"201051344001135","219011344069620",28.53,0.00,0,332.73,347.46,5.5,3.4,0.009,350886.4,350886.4,29637,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728038,343128.00
04/03/2016 20:00,2,0.238,ACTIVE,211.93,338.74,59.954,1459728004,"201051344000594","219011344069620",27.17,0.00,0,332.73,348.96,6.6,4.4,0.013,358085.0,358085.0,25057,0,0,0,L,1122011218,0,120.88,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728039,343129.00
04/03/2016 20:00,2,0.217,ACTIVE,212.16,338.14,59.996,1459728004,"201051344001203","219011344069620",25.62,0.50,0,333.63,348.66,5.7,3.5,0.004,357454.2,357454.2,29629,0,0,0,L,1122011218,0,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728040,343130.00
04/03/2016 20:00,2,0.086,ACTIVE,210.80,335.74,59.975,1459728004,"274151322000054","219011344069620",28.53,2.50,0,333.63,354.97,2.5,0.5,0.000,621415.5,621415.5,18278,0,0,0,L,1151911521,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728040,343131.00
04/03/2016 20:00,2,0.197,ACTIVE,212.38,338.44,59.996,1459728004,"201051344000867","219011344069620",27.83,1.00,0,333.03,347.76,5.6,3.5,0.004,346571.7,346571.7,25061,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728041,343132.00
04/03/2016 20:00,2,0.273,ACTIVE,212.16,338.44,59.954,1459728004,"201051344001093","219011344069620",25.84,1.50,0,333.33,350.47,7.2,5.1,0.009,356406.7,356406.7,29506,0,0,0,L,1122011218,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728042,343133.00
04/03/2016 20:00,2,0.129,ACTIVE,212.16,338.74,59.975,1459728004,"201051344000900","219011344069620",27.04,0.50,0,333.63,354.07,3.6,1.5,0.000,361810.4,361810.4,24461,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728043,343134.00
04/03/2016 20:00,2,0.232,ACTIVE,212.38,330.93,59.996,1459728004,"201051344000648","219011344069620",23.32,0.00,0,330.03,362.49,5.5,3.4,0.000,354355.1,354355.1,24760,0,0,0,L,1122011218,0,120.88,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728044,343135.00
04/03/2016 20:00,2,0.217,ACTIVE,212.38,338.74,60.002,1459728004,"201051344000569","219011344069620",26.12,1.00,0,334.24,364.59,5.8,3.6,0.004,363136.3,363136.3,24395,0,0,0,L,1122011218,0,120.65,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728045,343136.00
04/03/2016 20:00,2,0.154,ALERT,211.93,302.37,59.975,1459728004,"201051344000983","219011344069620",23.22,0.50,0,301.77,355.58,3.6,1.6,0.000,354761.8,354761.8,24864,0,0,0,L,1122011218,0,120.88,121.55,0002,-0,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728047,343137.00
04/03/2016 20:00,2,0.119,ALERT,212.16,302.37,59.991,1459728004,"201051344001158","219011344069620",17.04,-1.50,0,300.57,354.07,2.1,0.1,0.000,349940.7,349940.7,25114,0,0,0,L,1122011218,0,120.88,121.78,0002,-1,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728049,343138.00
04/03/2016 20:00,2,0.242,ACTIVE,212.61,339.34,59.954,1459728004,"201051344000576","219011344069620",24.09,0.50,0,334.24,362.19,5.9,3.8,0.004,356295.1,356295.1,24533,0,0,0,L,1122011218,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728050,343139.00
04/03/2016 20:00,2,0.086,ALERT,211.03,298.47,59.996,1459728004,"274151322000087","219011344069620",22.28,2.50,0,296.96,340.55,2.0,0.0,0.000,595736.1,595736.1,18346,0,0,0,L,1151911521,0,121.33,121.78,0002,2,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728051,343140.00
04/03/2016 20:00,2,0.062,ALERT,210.80,336.94,59.938,1459728004,"274151322000094","219011344069620",28.53,2.50,0,297.57,418.70,1.8,0.0,0.000,508195.7,508195.7,19293,0,0,0,L,1151911521,1,120.88,121.78,0002,0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728053,343141.00
04/03/2016 20:15,2,0.062,ALERT,212.38,301.47,59.975,1459728904,"201051344000645","219011344069620",31.39,0.50,0,299.97,339.04,2.0,0.0,0.000,355835.3,355835.3,24676,0,0,0,L,1122011218,0,121.33,122.01,0100,-3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1459728906,343142.00
04/03/2016 20:15,2,0.020,ALERT,211.03,298.77,60.002,1459728904,"274151322000085","219011344069620",30.32,0.50,0,296.96,354.07,0.0,0.0,0.000,624289.9,624289.9,18290,0,0,0,L,1151911521,0,121.78,121.55,0100,0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459728908,343143.00
04/03/2016 20:15,2,0.078,ALERT,212.61,300.87,59.981,1459728904,"201051344000633","219011344069620",31.27,-1.50,0,298.17,342.35,2.5,0.5,0.000,346808.1,346808.1,25129,0,0,0,L,1122011218,0,121.33,122.01,0100,-2,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1459728909,343144.00
04/03/2016 20:15,2,0.102,ALERT,212.16,301.77,60.002,1459728904,"201051344000469","219011344069620",30.73,-2.00,0,299.37,304.18,3.2,1.2,0.000,348011.4,348011.4,25083,0,0,0,L,1122011218,0,120.42,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1459728911,343145.00
04/03/2016 20:15,2,0.135,ALERT,211.48,300.87,60.002,1459728904,"201051344000646","219011344069620",17.39,-1.50,0,299.07,340.25,2.4,0.4,0.000,352535.9,352535.9,29638,0,0,0,L,1122011218,0,121.78,120.88,0002,-4,0,0,0,0,0,0,11,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728913,343146.00
04/03/2016 20:15,2,0.076,ALERT,210.57,298.47,59.981,1459728904,"274151322000052","219011344069620",16.34,0.00,0,296.96,342.35,1.3,0.0,0.000,632840.2,632840.2,18510,0,0,0,L,1151911521,0,120.42,121.78,0002,-1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728915,343147.00
04/03/2016 20:15,2,0.129,ALERT,211.70,301.17,59.986,1459728904,"201051344000585","219011344069620",16.10,-1.00,0,299.07,340.55,2.1,0.1,0.000,358137.1,358137.1,29648,0,0,0,L,1122011218,0,121.10,121.33,0002,-5,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728917,343148.00
04/03/2016 20:15,2,0.135,ALERT,211.48,301.17,59.938,1459728904,"201051344001230","219011344069620",15.01,-1.00,0,299.07,339.95,2.0,0.1,0.000,356441.5,356441.5,29435,0,0,0,L,1122011218,0,121.78,120.65,0002,-4,0,0,0,0,0,0,5,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728919,343149.00
04/03/2016 20:15,2,0.152,ALERT,211.93,301.77,59.981,1459728904,"201051344000582","219011344069620",17.53,-1.00,0,300.27,341.15,2.7,0.7,0.000,350061.2,350061.2,29614,0,0,0,L,1122011218,0,121.55,121.33,0002,-3,0,0,0,0,0,0,6,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728920,343150.00
04/03/2016 20:15,2,0.172,ALERT,211.25,300.87,59.996,1459728904,"201051344000955","219011344069620",17.29,-1.00,0,299.97,359.78,3.0,1.0,0.000,361238.1,361238.1,29550,0,0,0,L,1122011218,0,121.10,121.10,0002,-3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728922,343151.00
04/03/2016 20:15,2,0.000,ALERT,210.80,298.47,59.975,1459728904,"274151322000094","219011344069620",41.39,0.00,0,296.66,419.00,0.0,0.0,0.000,508195.7,508195.7,19295,0,0,0,L,1151911521,0,120.65,122.01,0100,-2,0,0,0,0,0,0,245,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1459728924,343152.00
04/03/2016 20:15,2,0.094,ALERT,211.93,302.07,59.975,1459728904,"201051344000579","219011344069620",30.75,-1.50,0,300.57,314.70,3.0,0.9,0.000,361474.7,361474.7,5156,0,0,0,L,1122011218,0,120.65,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459728926,343153.00
04/03/2016 20:15,2,0.158,ALERT,211.48,301.17,59.965,1459728904,"201051344000890","219011344069620",15.94,-0.50,0,299.67,339.95,2.6,0.6,0.000,358531.9,358531.9,29577,0,0,0,L,1122011218,0,121.78,120.42,0002,-1,0,0,0,0,0,0,8,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728928,343154.00
04/03/2016 20:15,2,0.170,ALERT,211.70,300.87,59.959,1459728904,"201051344000438","219011344069620",15.84,-1.50,0,299.37,340.55,2.7,0.7,0.000,360701.2,360701.2,29574,0,0,0,L,1122011218,0,121.78,121.10,0002,-2,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728929,343155.00
04/03/2016 20:15,2,0.199,ALERT,211.70,300.57,60.023,1459728904,"201051344000417","219011344069620",13.16,-1.00,0,298.77,339.65,2.6,0.6,0.000,354080.0,354080.0,29726,0,0,0,L,1122011218,0,121.33,121.10,0002,-3,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728931,343156.00
04/03/2016 20:15,2,0.053,ALERT,211.03,299.07,59.981,1459728904,"274151322000083","219011344069620",16.00,0.50,0,297.57,351.07,0.8,0.0,0.000,627229.1,627229.1,18559,0,0,0,L,1151911521,0,121.10,121.78,0002,-3,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728933,343157.00
04/03/2016 20:15,2,0.053,ALERT,211.48,298.77,59.981,1459728904,"274151322000076","219011344069620",15.35,0.00,0,297.26,351.07,0.8,0.0,0.000,667420.3,667420.3,18568,0,0,0,L,1151911521,0,121.33,122.01,0002,-1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728935,343158.00
04/03/2016 20:15,2,0.127,ALERT,211.93,302.37,59.996,1459728904,"201051344000868","219011344069620",14.29,-1.00,0,300.27,340.25,1.9,0.0,0.000,347247.4,347247.4,24816,0,0,0,L,1122011218,0,120.65,122.01,0002,-4,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728937,343159.00
04/03/2016 20:15,2,0.012,ALERT,211.03,299.67,59.959,1459728904,"274151322000095","219011344069620",30.08,-0.50,0,298.17,302.07,0.0,0.0,0.000,660632.5,660632.5,18463,0,0,0,L,1151911521,0,121.55,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1459728938,343160.00
04/03/2016 20:15,2,0.000,ALERT,211.70,301.17,59.959,1459728904,"201051344000988","219011344069620",0.00,-1.50,0,297.57,316.50,0.0,0.0,0.000,344695.2,344695.2,25106,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459728940,343161.00
04/03/2016 20:15,2,0.129,ALERT,211.48,299.97,59.965,1459728904,"201051344001025","219011344069620",16.84,-1.50,0,298.47,340.85,2.2,0.2,0.000,358206.3,358206.3,29627,0,0,0,L,1122011218,0,121.33,121.10,0002,-4,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728942,343162.00
04/03/2016 20:15,2,0.102,ALERT,211.93,301.17,59.970,1459728904,"201051344000458","219011344069620",30.83,0.50,0,299.97,305.08,3.2,1.2,0.000,355029.0,355029.0,25031,0,0,0,L,1122011218,0,120.88,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1459728944,343163.00
04/03/2016 20:15,2,0.066,ALERT,212.61,301.17,59.975,1459728904,"201051344000853","219011344069620",31.33,-1.50,0,299.97,306.28,2.2,0.2,0.000,353482.0,353482.0,24625,0,0,0,L,1122011218,0,121.33,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1459728946,343164.00
04/03/2016 20:15,2,0.133,ALERT,211.93,300.87,59.970,1459728904,"201051344000685","219011344069620",13.00,-1.00,0,299.07,340.85,1.8,0.0,0.000,360300.9,360300.9,29446,0,0,0,L,1122011218,0,122.23,120.88,0002,-5,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728948,343165.00
04/03/2016 20:15,2,0.127,ALERT,211.70,300.27,59.949,1459728904,"201051344000917","219011344069620",13.92,0.50,0,297.87,341.45,1.8,0.0,0.000,357515.3,357515.3,29452,0,0,0,L,1122011218,0,121.33,121.33,0002,-4,0,0,0,0,0,0,7,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728949,343166.00
04/03/2016 20:15,2,0.160,ALERT,211.70,299.67,59.986,1459728904,"201051344000651","219011344069620",13.46,-2.00,0,298.47,340.85,2.2,0.2,0.000,354525.4,354525.4,29677,0,0,0,L,1122011218,0,122.01,120.65,0002,-4,0,0,0,0,0,0,4,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728952,343167.00
04/03/2016 20:15,2,0.008,ALERT,210.57,299.37,59.991,1459728904,"274151322000088","219011344069620",28.33,0.50,0,296.96,336.34,0.0,0.0,0.000,607824.5,607824.5,18253,0,0,0,L,1151911521,0,121.33,121.33,0100,-2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1459728954,343168.00
04/03/2016 20:15,2,0.006,ALERT,211.48,382.93,59.970,1459728904,"274151322000068","219011344069620",41.67,1.00,0,296.66,419.60,0.0,0.0,0.000,508290.7,508290.7,19486,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,244,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1459728956,343169.00
04/03/2016 20:15,2,0.117,ALERT,211.25,300.57,59.996,1459728904,"201051344001135","219011344069620",15.37,-1.00,0,299.97,359.18,1.9,0.0,0.000,350886.8,350886.8,29638,0,0,0,L,1122011218,0,121.33,120.88,0002,-2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728958,343170.00
04/03/2016 20:15,2,0.146,ALERT,211.93,302.07,59.965,1459728904,"201051344000594","219011344069620",16.84,-1.00,0,299.97,342.05,2.5,0.5,0.000,358085.7,358085.7,25058,0,0,0,L,1122011218,0,120.65,121.55,0002,-4,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728960,343171.00
04/03/2016 20:15,2,0.131,ALERT,211.48,300.27,59.981,1459728904,"201051344001203","219011344069620",14.09,-0.50,0,298.77,342.05,1.9,0.0,0.000,357454.6,357454.6,29630,0,0,0,L,1122011218,0,122.01,120.65,0002,-3,0,0,0,0,0,0,6,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728962,343172.00
04/03/2016 20:15,2,0.014,ALERT,210.57,299.07,59.975,1459728904,"274151322000054","219011344069620",29.96,0.50,0,297.26,336.64,0.0,0.0,0.000,621415.5,621415.5,18279,0,0,0,L,1151911521,0,121.10,121.33,0100,-1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1459728964,343173.00
04/03/2016 20:15,2,0.121,ALERT,212.38,301.17,59.949,1459728904,"201051344000867","219011344069620",14.81,0.00,0,298.77,340.85,1.8,0.0,0.000,346572.2,346572.2,25062,0,0,0,L,1122011218,0,121.33,121.55,0002,-3,0,0,0,0,0,0,6,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728965,343174.00
04/03/2016 20:15,2,0.193,ALERT,211.48,300.27,59.954,1459728904,"201051344001093","219011344069620",13.12,0.00,0,299.37,343.25,2.6,0.6,0.000,356407.5,356407.5,29507,0,0,0,L,1122011218,0,121.33,120.88,0002,-1,0,0,0,0,0,0,5,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728967,343175.00
04/03/2016 20:15,2,0.006,ALERT,211.93,301.77,59.959,1459728904,"201051344000900","219011344069620",30.91,-0.50,0,299.67,340.85,0.2,0.0,0.000,361810.5,361810.5,24462,0,0,0,L,1122011218,0,120.88,121.78,0100,-4,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1459728969,343176.00
04/03/2016 20:15,2,0.096,ALERT,212.16,300.57,59.944,1459728904,"201051344000648","219011344069620",30.97,-1.50,0,298.77,339.04,3.0,1.0,0.000,354355.6,354355.6,24761,0,0,0,L,1122011218,0,120.42,122.01,0100,-4,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1459728971,343177.00
04/03/2016 20:15,2,0.139,ALERT,212.16,301.77,59.949,1459728904,"201051344000569","219011344069620",15.55,-0.50,0,300.27,340.85,2.2,0.2,0.000,363136.9,363136.9,24396,0,0,0,L,1122011218,0,120.42,122.01,0002,-3,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728972,343178.00
04/03/2016 20:15,2,0.066,ALERT,212.16,301.77,59.944,1459728904,"201051344000983","219011344069620",30.79,-1.00,0,300.27,304.48,2.1,0.1,0.000,354761.9,354761.9,24866,0,0,0,L,1122011218,0,120.88,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1459728974,343179.00
04/03/2016 20:15,2,0.000,ALERT,212.16,301.17,59.965,1459728904,"201051344001158","219011344069620",0.00,-2.50,0,299.37,307.48,0.0,0.0,0.000,349940.7,349940.7,25116,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459728976,343180.00
04/03/2016 20:15,2,0.098,ALERT,212.61,302.07,60.023,1459728904,"201051344000576","219011344069620",30.63,-0.50,0,299.97,341.15,3.0,1.0,0.000,356295.6,356295.6,24534,0,0,0,L,1122011218,0,121.10,121.78,0100,-4,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1459728978,343181.00
04/03/2016 20:15,2,0.029,ALERT,210.80,297.57,59.965,1459728904,"274151322000087","219011344069620",28.80,1.00,0,296.06,300.57,0.0,0.0,0.000,595736.1,595736.1,18348,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1459728980,343182.00
04/03/2016 20:15,2,0.109,ALERT,211.70,300.57,59.975,1459728904,"201051344001145","219011344069620",13.00,-1.50,0,299.37,302.98,1.4,0.0,0.000,362538.4,362538.4,29309,0,0,0,L,1122011218,1,121.55,120.88,0000,-2,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459728982,343183.00
04/03/2016 20:30,2,0.000,ALERT,212.38,301.47,59.965,1459729803,"201051344000645","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,355835.3,355835.3,24678,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459729805,343184.00
04/03/2016 20:30,2,0.000,ALERT,210.57,298.17,59.975,1459729803,"274151322000085","219011344069620",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,624289.9,624289.9,18292,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459729807,343185.00
04/03/2016 20:30,2,0.000,ALERT,212.61,301.17,59.975,1459729803,"201051344000633","219011344069620",0.00,-2.50,0,297.57,302.98,0.0,0.0,0.000,346808.2,346808.2,25131,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459729809,343186.00
04/03/2016 20:30,2,0.000,ALERT,212.16,301.47,59.954,1459729803,"201051344000469","219011344069620",0.00,-3.00,0,298.47,303.58,0.0,0.0,0.000,348011.6,348011.6,25085,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459729811,343187.00
04/03/2016 20:30,2,0.000,ALERT,211.25,300.57,59.959,1459729803,"201051344000646","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,352535.9,352535.9,29640,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459729813,343188.00
04/03/2016 20:30,2,0.000,ALERT,210.57,299.07,59.981,1459729803,"274151322000052","219011344069620",0.00,-1.50,0,296.06,301.17,0.0,0.0,0.000,632840.2,632840.2,18512,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459729814,343189.00
04/03/2016 20:30,2,0.000,ALERT,211.48,300.87,59.970,1459729803,"201051344000585","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,358137.2,358137.2,29650,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459729816,343190.00
04/03/2016 20:30,2,0.000,ALERT,211.25,300.87,59.975,1459729803,"201051344001230","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,356441.5,356441.5,29437,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459729818,343191.00
04/03/2016 20:30,2,0.000,ALERT,211.93,301.77,60.002,1459729803,"201051344000582","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,350061.4,350061.4,29616,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459729820,343192.00
04/03/2016 20:30,2,0.104,ALERT,211.03,300.57,59.970,1459729803,"201051344000955","219011344069620",28.21,-2.00,0,298.17,302.37,3.0,1.0,0.000,361238.4,361238.4,29552,0,0,0,L,1122011218,0,120.88,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459729822,343193.00
04/03/2016 20:30,2,0.000,ALERT,210.57,297.87,59.949,1459729803,"274151322000094","219011344069620",0.00,-1.50,0,296.06,397.05,0.0,0.0,0.000,508195.7,508195.7,19297,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1459729824,343194.00
04/03/2016 20:30,2,0.000,ALERT,211.93,301.77,59.954,1459729803,"201051344000579","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,361474.8,361474.8,5158,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1459729826,343195.00
04/03/2016 20:30,2,0.000,ALERT,211.25,300.87,59.996,1459729803,"201051344000890","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,358532.3,358532.3,29579,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459729827,343196.00
04/03/2016 20:30,2,0.000,ALERT,211.48,300.57,59.970,1459729803,"201051344000438","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,360701.5,360701.5,29576,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459729829,343197.00
04/03/2016 20:30,2,0.000,ALERT,211.48,300.27,59.975,1459729803,"201051344000417","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,354080.5,354080.5,29728,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459729831,343198.00
04/03/2016 20:30,2,0.000,ALERT,210.80,298.77,59.970,1459729803,"274151322000083","219011344069620",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,627229.1,627229.1,18561,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459729833,343199.00
04/03/2016 20:30,2,0.000,ALERT,211.25,298.77,59.986,1459729803,"274151322000076","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,667420.3,667420.3,18570,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459729835,343200.00
04/03/2016 20:30,2,0.000,ALERT,211.93,301.77,59.938,1459729803,"201051344000868","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,347247.4,347247.4,24818,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459729836,343201.00
04/03/2016 20:30,2,0.000,ALERT,210.80,299.37,59.965,1459729803,"274151322000095","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,660632.5,660632.5,18465,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1459729838,343202.00
04/03/2016 20:30,2,0.000,ALERT,211.70,301.17,59.981,1459729803,"201051344000988","219011344069620",0.00,-2.00,0,296.66,302.98,0.0,0.0,0.000,344695.2,344695.2,25108,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459729840,343203.00
04/03/2016 20:30,2,0.000,ALERT,211.25,299.97,59.949,1459729803,"201051344001025","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,358206.4,358206.4,29629,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459729842,343204.00
