ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2016 20:30,2,0.000,ALERT,211.70,301.47,59.986,1459729803,"201051344000458","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,355029.2,355029.2,25033,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459729844,343205.00
04/03/2016 20:30,2,0.000,ALERT,212.38,301.47,59.986,1459729803,"201051344000853","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,353482.0,353482.0,24627,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459729845,343206.00
04/03/2016 20:30,2,0.000,ALERT,211.70,300.27,59.975,1459729803,"201051344000685","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,360301.0,360301.0,29448,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459729847,343207.00
04/03/2016 20:30,2,0.000,ALERT,211.48,300.27,59.991,1459729803,"201051344000917","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,357515.3,357515.3,29454,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459729849,343208.00
04/03/2016 20:30,2,0.000,ALERT,211.48,300.87,59.986,1459729803,"201051344001145","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,362538.4,362538.4,29311,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459729851,343209.00
04/03/2016 20:30,2,0.000,ALERT,211.25,299.67,59.981,1459729803,"201051344000651","219011344069620",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,354525.6,354525.6,29679,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459729853,343210.00
04/03/2016 20:30,2,0.000,ALERT,210.35,297.87,59.996,1459729803,"274151322000088","219011344069620",0.00,-1.00,0,295.76,300.57,0.0,0.0,0.000,607824.5,607824.5,18255,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459729854,343211.00
04/03/2016 20:30,2,0.000,ALERT,211.48,297.57,59.986,1459729803,"274151322000068","219011344069620",0.00,-0.50,0,296.06,395.55,0.0,0.0,0.000,508290.7,508290.7,19488,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1459729856,343212.00
04/03/2016 20:30,2,0.000,ALERT,211.03,300.57,60.018,1459729803,"201051344001135","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,350886.8,350886.8,29640,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459729858,343213.00
04/03/2016 20:30,2,0.000,ALERT,211.48,301.77,59.981,1459729803,"201051344000594","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,358085.8,358085.8,25060,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459729860,343214.00
04/03/2016 20:30,2,0.000,ALERT,211.48,300.27,60.007,1459729803,"201051344001203","219011344069620",0.00,-2.00,0,298.17,304.18,0.0,0.0,0.000,357454.7,357454.7,29632,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459729862,343215.00
04/03/2016 20:30,2,0.000,ALERT,210.57,298.17,59.970,1459729803,"274151322000054","219011344069620",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,621415.5,621415.5,18281,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459729863,343216.00
04/03/2016 20:30,2,0.000,ALERT,212.16,300.87,59.965,1459729803,"201051344000867","219011344069620",0.00,-1.00,0,298.47,303.88,0.0,0.0,0.000,346572.2,346572.2,25064,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459729865,343217.00
04/03/2016 20:30,2,0.000,ALERT,211.25,300.57,59.970,1459729803,"201051344001093","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,356408.0,356408.0,29509,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459729867,343218.00
04/03/2016 20:30,2,0.000,ALERT,211.70,300.87,59.970,1459729803,"201051344000900","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,361810.5,361810.5,24464,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459729869,343219.00
04/03/2016 20:30,2,0.000,ALERT,211.93,300.57,59.970,1459729803,"201051344000648","219011344069620",0.00,-2.50,0,298.47,303.58,0.0,0.0,0.000,354355.8,354355.8,24763,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459729871,343220.00
04/03/2016 20:30,2,0.000,ALERT,211.93,301.77,59.965,1459729803,"201051344000569","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,363137.0,363137.0,24398,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459729872,343221.00
04/03/2016 20:30,2,0.000,ALERT,211.70,301.17,59.959,1459729803,"201051344000983","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,354761.9,354761.9,24868,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459729874,343222.00
04/03/2016 20:30,2,0.000,ALERT,211.93,301.17,59.970,1459729803,"201051344001158","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,349940.7,349940.7,25118,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459729876,343223.00
04/03/2016 20:30,2,0.000,ALERT,212.38,301.47,59.970,1459729803,"201051344000576","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,356295.8,356295.8,24536,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459729878,343224.00
04/03/2016 20:30,2,0.000,ALERT,210.57,296.96,59.928,1459729803,"274151322000087","219011344069620",0.00,0.00,0,295.16,299.97,0.0,0.0,0.000,595736.1,595736.1,18350,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459729880,343225.00
04/03/2016 20:45,2,0.000,ALERT,211.25,299.37,60.018,1459730703,"201051344000645","219011344069620",0.00,-1.50,0,298.17,306.88,0.0,0.0,0.000,355835.3,355835.3,24680,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459730705,343226.00
04/03/2016 20:45,2,0.000,ALERT,209.90,297.26,59.991,1459730703,"274151322000085","219011344069620",0.00,-1.50,0,294.86,299.97,0.0,0.0,0.000,624289.9,624289.9,18294,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459730707,343227.00
04/03/2016 20:45,2,0.000,ALERT,211.25,299.07,59.954,1459730703,"201051344000633","219011344069620",0.00,-3.00,0,296.66,306.88,0.0,0.0,0.000,346808.2,346808.2,25133,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459730709,343228.00
04/03/2016 20:45,2,0.000,ALERT,210.80,299.67,59.959,1459730703,"201051344000469","219011344069620",0.00,-3.50,0,297.26,306.58,0.0,0.0,0.000,348011.6,348011.6,25087,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459730710,343229.00
04/03/2016 20:45,2,0.000,ALERT,210.35,299.07,60.002,1459730703,"201051344000646","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,352535.9,352535.9,29642,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459730712,343230.00
04/03/2016 20:45,2,0.000,ALERT,209.44,297.26,60.023,1459730703,"274151322000052","219011344069620",0.00,-2.50,0,294.56,300.27,0.0,0.0,0.000,632840.2,632840.2,18514,0,0,0,L,1151911521,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459730714,343231.00
04/03/2016 20:45,2,0.000,ALERT,210.80,299.37,59.938,1459730703,"201051344000585","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,358137.2,358137.2,29652,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459730716,343232.00
04/03/2016 20:45,2,0.000,ALERT,210.57,299.37,60.002,1459730703,"201051344001230","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,356441.5,356441.5,29439,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459730718,343233.00
04/03/2016 20:45,2,0.000,ALERT,210.80,299.97,59.975,1459730703,"201051344000582","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,350061.4,350061.4,29618,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459730719,343234.00
04/03/2016 20:45,2,0.000,ALERT,210.12,299.07,59.965,1459730703,"201051344000955","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,361238.4,361238.4,29554,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459730721,343235.00
04/03/2016 20:45,2,0.000,ALERT,209.67,296.66,59.991,1459730703,"274151322000094","219011344069620",0.00,-2.50,0,294.56,299.07,0.0,0.0,0.000,508195.7,508195.7,19299,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459730723,343236.00
04/03/2016 20:45,2,0.000,ALERT,210.57,299.97,59.965,1459730703,"201051344000579","219011344069620",0.00,-3.00,0,298.77,307.18,0.0,0.0,0.000,361474.8,361474.8,5160,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459730725,343237.00
04/03/2016 20:45,2,0.000,ALERT,210.35,299.07,60.012,1459730703,"201051344000890","219011344069620",0.00,-2.00,0,298.17,303.58,0.0,0.0,0.000,358532.3,358532.3,29581,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459730727,343238.00
04/03/2016 20:45,2,0.000,ALERT,210.35,298.47,60.007,1459730703,"201051344000438","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,360701.5,360701.5,29578,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459730728,343239.00
04/03/2016 20:45,2,0.000,ALERT,210.80,298.47,60.007,1459730703,"201051344000417","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,354080.5,354080.5,29730,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459730730,343240.00
04/03/2016 20:45,2,0.000,ALERT,209.90,297.87,60.002,1459730703,"274151322000083","219011344069620",0.00,-2.00,0,295.16,300.27,0.0,0.0,0.000,627229.1,627229.1,18563,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459730732,343241.00
04/03/2016 20:45,2,0.000,ALERT,210.57,297.26,59.996,1459730703,"274151322000076","219011344069620",0.00,-2.50,0,294.86,300.27,0.0,0.0,0.000,667420.3,667420.3,18572,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459730734,343242.00
04/03/2016 20:45,2,0.000,ALERT,210.80,300.27,60.007,1459730703,"201051344000868","219011344069620",0.00,-2.50,0,298.77,308.09,0.0,0.0,0.000,347247.4,347247.4,24820,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459730736,343243.00
04/03/2016 20:45,2,0.000,ALERT,209.67,297.87,59.975,1459730703,"274151322000095","219011344069620",0.00,-3.00,0,295.76,300.87,0.0,0.0,0.000,660632.5,660632.5,18467,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459730738,343244.00
04/03/2016 20:45,2,0.000,ALERT,210.57,299.67,59.986,1459730703,"201051344000988","219011344069620",0.00,-2.50,0,295.76,306.28,0.0,0.0,0.000,344695.2,344695.2,25110,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459730740,343245.00
04/03/2016 20:45,2,0.000,ALERT,210.35,298.47,60.018,1459730703,"201051344001025","219011344069620",0.00,-3.50,0,296.96,302.68,0.0,0.0,0.000,358206.4,358206.4,29631,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459730741,343246.00
04/03/2016 20:45,2,0.000,ALERT,210.57,300.57,59.986,1459730703,"201051344000458","219011344069620",0.00,-1.00,0,298.17,306.58,0.0,0.0,0.000,355029.2,355029.2,25035,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459730743,343247.00
04/03/2016 20:45,2,0.000,ALERT,211.25,300.27,60.007,1459730703,"201051344000853","219011344069620",0.00,-3.00,0,297.87,306.58,0.0,0.0,0.000,353482.0,353482.0,24629,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459730745,343248.00
04/03/2016 20:45,2,0.000,ALERT,211.03,299.37,59.965,1459730703,"201051344000685","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,360301.0,360301.0,29450,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459730747,343249.00
04/03/2016 20:45,2,0.000,ALERT,210.80,298.77,60.023,1459730703,"201051344000917","219011344069620",0.00,-1.50,0,296.36,301.77,0.0,0.0,0.000,357515.3,357515.3,29456,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459730749,343250.00
04/03/2016 20:45,2,0.000,ALERT,211.03,299.67,59.996,1459730703,"201051344001145","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,362538.4,362538.4,29313,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459730750,343251.00
04/03/2016 20:45,2,0.000,ALERT,210.80,299.07,60.002,1459730703,"201051344000651","219011344069620",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,354525.6,354525.6,29681,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459730752,343252.00
04/03/2016 20:45,2,0.000,ALERT,209.44,297.57,59.991,1459730703,"274151322000088","219011344069620",0.00,-1.50,0,294.56,299.37,0.0,0.0,0.000,607824.5,607824.5,18257,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459730754,343253.00
04/03/2016 20:45,2,0.000,ALERT,210.57,296.96,59.996,1459730703,"274151322000068","219011344069620",0.00,-1.50,0,294.26,298.77,0.0,0.0,0.000,508290.7,508290.7,19490,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459730756,343254.00
04/03/2016 20:45,2,0.000,ALERT,210.35,299.67,60.002,1459730703,"201051344001135","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,350886.8,350886.8,29642,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459730757,343255.00
04/03/2016 20:45,2,0.000,ALERT,210.35,300.57,59.991,1459730703,"201051344000594","219011344069620",0.00,-3.00,0,297.87,307.78,0.0,0.0,0.000,358085.8,358085.8,25062,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459730759,343256.00
04/03/2016 20:45,2,0.000,ALERT,210.57,299.07,60.002,1459730703,"201051344001203","219011344069620",0.00,-2.50,0,297.57,303.58,0.0,0.0,0.000,357454.7,357454.7,29634,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459730761,343257.00
04/03/2016 20:45,2,0.000,ALERT,209.67,298.17,60.002,1459730703,"274151322000054","219011344069620",0.00,-1.50,0,294.86,300.27,0.0,0.0,0.000,621415.5,621415.5,18283,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459730763,343258.00
04/03/2016 20:45,2,0.000,ALERT,211.03,299.67,60.002,1459730703,"201051344000867","219011344069620",0.00,-1.50,0,297.26,306.88,0.0,0.0,0.000,346572.2,346572.2,25066,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459730765,343259.00
04/03/2016 20:45,2,0.000,ALERT,210.57,299.37,60.012,1459730703,"201051344001093","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,356408.0,356408.0,29511,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459730766,343260.00
04/03/2016 20:45,2,0.000,ALERT,210.80,300.27,60.012,1459730703,"201051344000900","219011344069620",0.00,-2.50,0,297.87,306.58,0.0,0.0,0.000,361810.5,361810.5,24466,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459730768,343261.00
04/03/2016 20:45,2,0.000,ALERT,211.03,299.07,59.975,1459730703,"201051344000648","219011344069620",0.00,-3.00,0,297.26,306.58,0.0,0.0,0.000,354355.8,354355.8,24765,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459730770,343262.00
04/03/2016 20:45,2,0.000,ALERT,211.03,300.57,60.018,1459730703,"201051344000569","219011344069620",0.00,-2.50,0,298.77,307.18,0.0,0.0,0.000,363137.0,363137.0,24400,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459730772,343263.00
04/03/2016 20:45,2,0.000,ALERT,210.80,300.27,60.007,1459730703,"201051344000983","219011344069620",0.00,-2.50,0,298.17,306.88,0.0,0.0,0.000,354761.9,354761.9,24870,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459730774,343264.00
04/03/2016 20:45,2,0.000,ALERT,211.03,299.97,60.012,1459730703,"201051344001158","219011344069620",0.00,-3.50,0,297.57,306.28,0.0,0.0,0.000,349940.7,349940.7,25120,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459730776,343265.00
04/03/2016 20:45,2,0.000,ALERT,211.25,300.57,59.986,1459730703,"201051344000576","219011344069620",0.00,-2.50,0,298.17,307.18,0.0,0.0,0.000,356295.8,356295.8,24538,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459730777,343266.00
04/03/2016 20:45,2,0.000,ALERT,210.12,297.57,60.007,1459730703,"274151322000087","219011344069620",0.00,-1.00,0,293.66,299.07,0.0,0.0,0.000,595736.1,595736.1,18352,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459730779,343267.00
04/03/2016 21:00,2,0.000,ALERT,211.93,300.27,59.965,1459731603,"201051344000645","219011344069620",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,355835.3,355835.3,24682,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459731605,343268.00
04/03/2016 21:00,2,0.000,ALERT,211.03,299.37,60.018,1459731603,"274151322000085","219011344069620",0.00,-2.00,0,295.16,300.87,0.0,0.0,0.000,624289.9,624289.9,18296,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459731607,343269.00
04/03/2016 21:00,2,0.000,ALERT,211.93,299.67,60.018,1459731603,"201051344000633","219011344069620",0.00,-3.00,0,295.46,301.77,0.0,0.0,0.000,346808.2,346808.2,25135,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459731609,343270.00
04/03/2016 21:00,2,0.000,ALERT,211.25,300.27,59.933,1459731603,"201051344000469","219011344069620",0.00,-4.00,0,296.06,302.07,0.0,0.0,0.000,348011.6,348011.6,25089,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459731611,343271.00
04/03/2016 21:00,2,0.000,ALERT,210.57,299.37,59.986,1459731603,"201051344000646","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,352535.9,352535.9,29644,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459731613,343272.00
04/03/2016 21:00,2,0.000,ALERT,210.57,299.67,59.991,1459731603,"274151322000052","219011344069620",0.00,-3.00,0,294.86,301.17,0.0,0.0,0.000,632840.2,632840.2,18516,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459731614,343273.00
04/03/2016 21:00,2,0.000,ALERT,210.80,299.07,59.965,1459731603,"201051344000585","219011344069620",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,358137.2,358137.2,29654,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459731616,343274.00
04/03/2016 21:00,2,0.000,ALERT,210.57,299.37,59.975,1459731603,"201051344001230","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,356441.5,356441.5,29441,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459731618,343275.00
04/03/2016 21:00,2,0.000,ALERT,211.25,300.57,59.933,1459731603,"201051344000582","219011344069620",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,350061.4,350061.4,29620,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459731620,343276.00
04/03/2016 21:00,2,0.000,ALERT,210.35,299.37,59.949,1459731603,"201051344000955","219011344069620",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,361238.4,361238.4,29556,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459731622,343277.00
04/03/2016 21:00,2,0.000,ALERT,210.80,298.47,59.981,1459731603,"274151322000094","219011344069620",0.00,-3.00,0,294.56,300.27,0.0,0.0,0.000,508195.7,508195.7,19301,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459731623,343278.00
04/03/2016 21:00,2,0.000,ALERT,211.25,300.87,59.907,1459731603,"201051344000579","219011344069620",0.00,-3.00,0,297.57,302.98,0.0,0.0,0.000,361474.8,361474.8,5162,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459731625,343279.00
04/03/2016 21:00,2,0.000,ALERT,210.57,299.97,59.944,1459731603,"201051344000890","219011344069620",0.00,-2.50,0,296.66,302.07,0.0,0.0,0.000,358532.3,358532.3,29583,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459731627,343280.00
04/03/2016 21:00,2,0.000,ALERT,211.03,299.37,59.986,1459731603,"201051344000438","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,360701.5,360701.5,29580,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459731629,343281.00
04/03/2016 21:00,2,0.000,ALERT,211.03,299.07,59.959,1459731603,"201051344000417","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,354080.5,354080.5,29732,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459731630,343282.00
04/03/2016 21:00,2,0.000,ALERT,211.03,299.37,59.991,1459731603,"274151322000083","219011344069620",0.00,-2.50,0,295.46,301.47,0.0,0.0,0.000,627229.1,627229.1,18565,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459731632,343283.00
04/03/2016 21:00,2,0.000,ALERT,211.70,299.67,59.970,1459731603,"274151322000076","219011344069620",0.00,-2.50,0,295.16,301.17,0.0,0.0,0.000,667420.3,667420.3,18574,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459731634,343284.00
04/03/2016 21:00,2,0.000,ALERT,211.25,301.17,59.975,1459731603,"201051344000868","219011344069620",0.00,-3.50,0,298.17,303.28,0.0,0.0,0.000,347247.4,347247.4,24822,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459731636,343285.00
04/03/2016 21:00,2,0.000,ALERT,211.03,300.27,59.996,1459731603,"274151322000095","219011344069620",0.00,-3.50,0,296.36,301.77,0.0,0.0,0.000,660632.5,660632.5,18469,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459731638,343286.00
04/03/2016 21:00,2,0.000,ALERT,211.03,300.27,59.991,1459731603,"201051344000988","219011344069620",0.00,-3.00,0,295.76,302.07,0.0,0.0,0.000,344695.2,344695.2,25112,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459731640,343287.00
04/03/2016 21:00,2,0.000,ALERT,210.80,298.77,59.986,1459731603,"201051344001025","219011344069620",0.00,-3.50,0,296.36,301.77,0.0,0.0,0.000,358206.4,358206.4,29633,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459731642,343288.00
04/03/2016 21:00,2,0.000,ALERT,211.25,300.57,59.954,1459731603,"201051344000458","219011344069620",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,355029.2,355029.2,25037,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459731643,343289.00
04/03/2016 21:00,2,0.000,ALERT,211.70,299.97,59.996,1459731603,"201051344000853","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,353482.0,353482.0,24631,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459731645,343290.00
04/03/2016 21:00,2,0.000,ALERT,211.03,299.37,59.986,1459731603,"201051344000685","219011344069620",0.00,-3.00,0,296.36,301.17,0.0,0.0,0.000,360301.0,360301.0,29452,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459731647,343291.00
04/03/2016 21:00,2,0.000,ALERT,211.03,299.07,60.018,1459731603,"201051344000917","219011344069620",0.00,-1.50,0,295.46,300.87,0.0,0.0,0.000,357515.3,357515.3,29458,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459731649,343292.00
04/03/2016 21:00,2,0.000,ALERT,211.03,299.97,59.986,1459731603,"201051344001145","219011344069620",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,362538.4,362538.4,29315,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459731650,343293.00
04/03/2016 21:00,2,0.000,ALERT,210.80,298.77,59.991,1459731603,"201051344000651","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,354525.6,354525.6,29683,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459731652,343294.00
04/03/2016 21:00,2,0.000,ALERT,210.57,299.07,60.028,1459731603,"274151322000088","219011344069620",0.00,-2.00,0,294.86,300.57,0.0,0.0,0.000,607824.5,607824.5,18259,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459731654,343295.00
04/03/2016 21:00,2,0.000,ALERT,211.70,298.47,59.991,1459731603,"274151322000068","219011344069620",0.00,-2.00,0,294.56,299.97,0.0,0.0,0.000,508290.7,508290.7,19492,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459731656,343296.00
04/03/2016 21:00,2,0.000,ALERT,210.35,299.37,60.002,1459731603,"201051344001135","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,350886.8,350886.8,29644,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459731658,343297.00
04/03/2016 21:00,2,0.000,ALERT,211.03,301.17,60.012,1459731603,"201051344000594","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,358085.8,358085.8,25064,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459731659,343298.00
04/03/2016 21:00,2,0.000,ALERT,210.80,299.37,60.002,1459731603,"201051344001203","219011344069620",0.00,-3.00,0,297.26,302.68,0.0,0.0,0.000,357454.7,357454.7,29636,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459731662,343299.00
04/03/2016 21:00,2,0.000,ALERT,210.80,299.97,59.986,1459731603,"274151322000054","219011344069620",0.00,-2.00,0,294.86,301.17,0.0,0.0,0.000,621415.5,621415.5,18285,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459731663,343300.00
04/03/2016 21:00,2,0.000,ALERT,211.70,300.27,59.996,1459731603,"201051344000867","219011344069620",0.00,-2.00,0,297.26,302.68,0.0,0.0,0.000,346572.2,346572.2,25068,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459731665,343301.00
04/03/2016 21:00,2,0.000,ALERT,210.80,299.37,59.996,1459731603,"201051344001093","219011344069620",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,356408.0,356408.0,29513,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459731667,343302.00
04/03/2016 21:00,2,0.000,ALERT,211.25,300.57,60.007,1459731603,"201051344000900","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,361810.5,361810.5,24468,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459731669,343303.00
04/03/2016 21:00,2,0.000,ALERT,211.70,299.67,60.007,1459731603,"201051344000648","219011344069620",0.00,-3.50,0,297.26,302.37,0.0,0.0,0.000,354355.8,354355.8,24767,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459731670,343304.00
04/03/2016 21:00,2,0.000,ALERT,211.48,301.17,59.986,1459731603,"201051344000569","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,363137.0,363137.0,24402,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459731672,343305.00
04/03/2016 21:00,2,0.000,ALERT,211.48,300.87,59.970,1459731603,"201051344000983","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,354761.9,354761.9,24872,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459731674,343306.00
04/03/2016 21:00,2,0.000,ALERT,211.48,300.57,59.965,1459731603,"201051344001158","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,349940.7,349940.7,25122,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459731676,343307.00
04/03/2016 21:00,2,0.000,ALERT,211.93,301.17,59.975,1459731603,"201051344000576","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,356295.8,356295.8,24540,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459731678,343308.00
04/03/2016 21:00,2,0.000,ALERT,211.25,298.77,59.965,1459731603,"274151322000087","219011344069620",0.00,-1.50,0,293.96,300.27,0.0,0.0,0.000,595736.1,595736.1,18354,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459731680,343309.00
04/03/2016 21:15,2,0.000,ALERT,211.93,300.87,59.975,1459732503,"201051344000645","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,355835.3,355835.3,24684,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459732505,343310.00
04/03/2016 21:15,2,0.000,ALERT,211.03,299.07,59.965,1459732503,"274151322000085","219011344069620",0.00,-2.50,0,297.26,300.87,0.0,0.0,0.000,624289.9,624289.9,18298,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459732507,343311.00
04/03/2016 21:15,2,0.000,ALERT,212.16,300.27,59.944,1459732503,"201051344000633","219011344069620",0.00,-3.50,0,296.06,302.37,0.0,0.0,0.000,346808.2,346808.2,25137,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459732509,343312.00
04/03/2016 21:15,2,0.000,ALERT,211.48,300.87,59.959,1459732503,"201051344000469","219011344069620",0.00,-4.00,0,297.26,302.37,0.0,0.0,0.000,348011.6,348011.6,25091,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459732510,343313.00
04/03/2016 21:15,2,0.000,ALERT,210.35,299.07,59.965,1459732503,"201051344000646","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,352535.9,352535.9,29646,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459732512,343314.00
04/03/2016 21:15,2,0.000,ALERT,210.57,299.37,59.949,1459732503,"274151322000052","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,632840.2,632840.2,18518,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459732514,343315.00
04/03/2016 21:15,2,0.000,ALERT,210.57,299.67,59.965,1459732503,"201051344000585","219011344069620",0.00,-2.50,0,296.36,301.47,0.0,0.0,0.000,358137.2,358137.2,29656,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459732516,343316.00
04/03/2016 21:15,2,0.000,ALERT,210.57,299.37,59.970,1459732503,"201051344001230","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,356441.5,356441.5,29443,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459732518,343317.00
04/03/2016 21:15,2,0.000,ALERT,211.03,299.97,59.970,1459732503,"201051344000582","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,350061.4,350061.4,29622,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459732520,343318.00
04/03/2016 21:15,2,0.000,ALERT,209.90,299.07,59.986,1459732503,"201051344000955","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,361238.4,361238.4,29558,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459732522,343319.00
04/03/2016 21:15,2,0.000,ALERT,211.03,298.47,59.975,1459732503,"274151322000094","219011344069620",0.00,-3.50,0,296.66,299.97,0.0,0.0,0.000,508195.7,508195.7,19303,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459732523,343320.00
04/03/2016 21:15,2,0.000,ALERT,211.48,301.17,59.986,1459732503,"201051344000579","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,361474.8,361474.8,5164,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459732525,343321.00
04/03/2016 21:15,2,0.000,ALERT,210.35,299.37,59.970,1459732503,"201051344000890","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,358532.3,358532.3,29585,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459732527,343322.00
04/03/2016 21:15,2,0.000,ALERT,210.57,299.37,59.981,1459732503,"201051344000438","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,360701.5,360701.5,29582,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459732529,343323.00
04/03/2016 21:15,2,0.000,ALERT,210.57,298.47,59.986,1459732503,"201051344000417","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,354080.5,354080.5,29734,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459732531,343324.00
04/03/2016 21:15,2,0.000,ALERT,211.03,299.07,59.949,1459732503,"274151322000083","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,627229.1,627229.1,18567,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459732533,343325.00
04/03/2016 21:15,2,0.000,ALERT,211.48,299.07,59.996,1459732503,"274151322000076","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,667420.3,667420.3,18576,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459732534,343326.00
04/03/2016 21:15,2,0.000,ALERT,211.25,301.17,59.986,1459732503,"201051344000868","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,347247.4,347247.4,24824,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459732536,343327.00
04/03/2016 21:15,2,0.000,ALERT,210.57,299.97,59.986,1459732503,"274151322000095","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,660632.5,660632.5,18471,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459732538,343328.00
04/03/2016 21:15,2,0.000,ALERT,211.03,299.97,59.986,1459732503,"201051344000988","219011344069620",0.00,-3.50,0,296.06,302.37,0.0,0.0,0.000,344695.2,344695.2,25114,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459732540,343329.00
04/03/2016 21:15,2,0.000,ALERT,210.57,298.77,59.991,1459732503,"201051344001025","219011344069620",0.00,-4.00,0,296.66,301.77,0.0,0.0,0.000,358206.4,358206.4,29635,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459732542,343330.00
04/03/2016 21:15,2,0.000,ALERT,211.25,300.87,60.007,1459732503,"201051344000458","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,355029.2,355029.2,25039,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459732543,343331.00
04/03/2016 21:15,2,0.000,ALERT,211.93,300.57,60.018,1459732503,"201051344000853","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,353482.0,353482.0,24633,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459732545,343332.00
04/03/2016 21:15,2,0.000,ALERT,211.03,299.37,59.991,1459732503,"201051344000685","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,360301.0,360301.0,29454,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459732547,343333.00
04/03/2016 21:15,2,0.000,ALERT,210.80,299.07,59.970,1459732503,"201051344000917","219011344069620",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,357515.3,357515.3,29460,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459732549,343334.00
04/03/2016 21:15,2,0.000,ALERT,211.03,299.97,59.991,1459732503,"201051344001145","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,362538.4,362538.4,29317,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459732551,343335.00
04/03/2016 21:15,2,0.000,ALERT,210.80,298.77,59.991,1459732503,"201051344000651","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,354525.6,354525.6,29685,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459732552,343336.00
04/03/2016 21:15,2,0.000,ALERT,210.35,298.77,59.991,1459732503,"274151322000088","219011344069620",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,607824.5,607824.5,18261,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459732554,343337.00
04/03/2016 21:15,2,0.000,ALERT,211.48,297.87,60.028,1459732503,"274151322000068","219011344069620",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,508290.7,508290.7,19494,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459732556,343338.00
04/03/2016 21:15,2,0.000,ALERT,210.35,299.67,59.996,1459732503,"201051344001135","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,350886.8,350886.8,29646,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459732558,343339.00
04/03/2016 21:15,2,0.000,ALERT,211.03,301.17,60.018,1459732503,"201051344000594","219011344069620",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,358085.8,358085.8,25066,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459732560,343340.00
04/03/2016 21:15,2,0.000,ALERT,210.80,299.37,59.959,1459732503,"201051344001203","219011344069620",0.00,-3.50,0,297.26,302.98,0.0,0.0,0.000,357454.7,357454.7,29638,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459732561,343341.00
04/03/2016 21:15,2,0.000,ALERT,210.35,298.77,59.981,1459732503,"274151322000054","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,621415.5,621415.5,18287,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459732563,343342.00
04/03/2016 21:15,2,0.000,ALERT,211.70,300.27,59.986,1459732503,"201051344000867","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,346572.2,346572.2,25070,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459732565,343343.00
04/03/2016 21:15,2,0.000,ALERT,210.57,299.67,59.991,1459732503,"201051344001093","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,356408.0,356408.0,29515,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459732567,343344.00
04/03/2016 21:15,2,0.000,ALERT,211.03,300.27,59.991,1459732503,"201051344000900","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,361810.5,361810.5,24470,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459732569,343345.00
04/03/2016 21:15,2,0.000,ALERT,211.48,299.97,59.991,1459732503,"201051344000648","219011344069620",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,354355.8,354355.8,24769,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459732571,343346.00
04/03/2016 21:15,2,0.000,ALERT,211.25,300.87,59.991,1459732503,"201051344000569","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,363137.0,363137.0,24404,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459732572,343347.00
04/03/2016 21:15,2,0.000,ALERT,211.25,300.57,60.002,1459732503,"201051344000983","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,354761.9,354761.9,24874,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459732574,343348.00
04/03/2016 21:15,2,0.000,ALERT,211.48,300.57,59.991,1459732503,"201051344001158","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,349940.7,349940.7,25124,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459732576,343349.00
