ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2016 21:15,2,0.000,ALERT,211.70,300.87,60.028,1459732503,"201051344000576","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,356295.8,356295.8,24542,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459732578,343350.00
04/03/2016 21:15,2,0.000,ALERT,211.03,298.47,59.991,1459732503,"274151322000087","219011344069620",0.00,-2.00,0,295.46,300.27,0.0,0.0,0.000,595736.1,595736.1,18356,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459732580,343351.00
04/03/2016 21:30,2,0.000,ALERT,211.93,300.57,59.970,1459733403,"201051344000645","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,355835.3,355835.3,24686,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459733405,343352.00
04/03/2016 21:30,2,0.000,ALERT,211.25,298.77,59.975,1459733403,"274151322000085","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,624289.9,624289.9,18300,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459733407,343353.00
04/03/2016 21:30,2,0.000,ALERT,212.16,300.57,59.991,1459733403,"201051344000633","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,346808.2,346808.2,25139,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459733409,343354.00
04/03/2016 21:30,2,0.000,ALERT,211.48,300.57,59.996,1459733403,"201051344000469","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,348011.6,348011.6,25093,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459733411,343355.00
04/03/2016 21:30,2,0.000,ALERT,210.57,299.37,59.986,1459733403,"201051344000646","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,352535.9,352535.9,29648,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459733412,343356.00
04/03/2016 21:30,2,0.000,ALERT,210.80,298.77,59.996,1459733403,"274151322000052","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,632840.2,632840.2,18520,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459733414,343357.00
04/03/2016 21:30,2,0.000,ALERT,210.80,299.67,60.007,1459733403,"201051344000585","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,358137.2,358137.2,29658,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459733416,343358.00
04/03/2016 21:30,2,0.000,ALERT,210.80,299.97,59.991,1459733403,"201051344001230","219011344069620",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,356441.5,356441.5,29445,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459733418,343359.00
04/03/2016 21:30,2,0.000,ALERT,211.25,300.27,59.996,1459733403,"201051344000582","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,350061.4,350061.4,29624,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459733419,343360.00
04/03/2016 21:30,2,0.000,ALERT,210.35,299.37,59.996,1459733403,"201051344000955","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,361238.4,361238.4,29560,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459733421,343361.00
04/03/2016 21:30,2,0.000,ALERT,211.03,298.47,59.970,1459733403,"274151322000094","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,508195.7,508195.7,19305,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459733423,343362.00
04/03/2016 21:30,2,0.000,ALERT,211.48,301.17,59.986,1459733403,"201051344000579","219011344069620",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,361474.8,361474.8,5166,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459733425,343363.00
04/03/2016 21:30,2,0.000,ALERT,210.57,299.97,59.996,1459733403,"201051344000890","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,358532.3,358532.3,29587,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459733427,343364.00
04/03/2016 21:30,2,0.000,ALERT,210.80,299.37,59.991,1459733403,"201051344000438","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,360701.5,360701.5,29584,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459733428,343365.00
04/03/2016 21:30,2,0.000,ALERT,211.03,299.07,59.996,1459733403,"201051344000417","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,354080.5,354080.5,29736,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459733430,343366.00
04/03/2016 21:30,2,0.000,ALERT,211.25,299.67,59.986,1459733403,"274151322000083","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,627229.1,627229.1,18569,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459733432,343367.00
04/03/2016 21:30,2,0.000,ALERT,211.93,299.37,59.986,1459733403,"274151322000076","219011344069620",0.00,-3.50,0,297.57,301.17,0.0,0.0,0.000,667420.3,667420.3,18578,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459733434,343368.00
04/03/2016 21:30,2,0.000,ALERT,211.70,301.77,60.023,1459733403,"201051344000868","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,347247.4,347247.4,24826,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459733436,343369.00
04/03/2016 21:30,2,0.000,ALERT,211.48,300.57,59.996,1459733403,"274151322000095","219011344069620",0.00,-4.00,0,298.47,301.47,0.0,0.0,0.000,660632.5,660632.5,18473,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459733437,343370.00
04/03/2016 21:30,2,0.000,ALERT,211.25,300.57,59.991,1459733403,"201051344000988","219011344069620",0.00,-3.00,0,296.06,301.77,0.0,0.0,0.000,344695.2,344695.2,25116,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459733440,343371.00
04/03/2016 21:30,2,0.000,ALERT,210.80,299.07,59.991,1459733403,"201051344001025","219011344069620",0.00,-4.00,0,296.96,302.07,0.0,0.0,0.000,358206.4,358206.4,29637,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459733442,343372.00
04/03/2016 21:30,2,0.000,ALERT,211.48,301.17,59.996,1459733403,"201051344000458","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,355029.2,355029.2,25041,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459733443,343373.00
04/03/2016 21:30,2,0.000,ALERT,212.16,300.87,59.996,1459733403,"201051344000853","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,353482.0,353482.0,24635,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459733445,343374.00
04/03/2016 21:30,2,0.000,ALERT,211.03,299.67,59.986,1459733403,"201051344000685","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,360301.0,360301.0,29456,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459733447,343375.00
04/03/2016 21:30,2,0.000,ALERT,211.03,299.07,59.996,1459733403,"201051344000917","219011344069620",0.00,-2.00,0,296.06,300.87,0.0,0.0,0.000,357515.3,357515.3,29462,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459733449,343376.00
04/03/2016 21:30,2,0.000,ALERT,211.25,299.97,59.986,1459733403,"201051344001145","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,362538.4,362538.4,29319,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459733451,343377.00
04/03/2016 21:30,2,0.000,ALERT,210.80,298.77,60.007,1459733403,"201051344000651","219011344069620",0.00,-5.50,0,297.26,300.87,0.0,0.0,0.000,354525.6,354525.6,29687,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459733452,343378.00
04/03/2016 21:30,2,0.000,ALERT,211.03,299.07,59.981,1459733403,"274151322000088","219011344069620",0.00,-2.50,0,296.96,300.57,0.0,0.0,0.000,607824.5,607824.5,18263,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459733454,343379.00
04/03/2016 21:30,2,0.000,ALERT,211.93,298.77,59.959,1459733403,"274151322000068","219011344069620",0.00,-2.50,0,296.96,299.97,0.0,0.0,0.000,508290.7,508290.7,19496,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459733456,343380.00
04/03/2016 21:30,2,0.000,ALERT,210.57,299.67,59.981,1459733403,"201051344001135","219011344069620",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,350886.8,350886.8,29648,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459733458,343381.00
04/03/2016 21:30,2,0.000,ALERT,211.25,301.47,59.991,1459733403,"201051344000594","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,358085.8,358085.8,25068,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459733460,343382.00
04/03/2016 21:30,2,0.000,ALERT,211.03,299.37,59.991,1459733403,"201051344001203","219011344069620",0.00,-3.50,0,297.57,302.98,0.0,0.0,0.000,357454.7,357454.7,29640,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459733461,343383.00
04/03/2016 21:30,2,0.000,ALERT,211.03,299.37,59.975,1459733403,"274151322000054","219011344069620",0.00,-2.50,0,297.57,300.87,0.0,0.0,0.000,621415.5,621415.5,18289,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459733463,343384.00
04/03/2016 21:30,2,0.000,ALERT,211.70,300.57,59.986,1459733403,"201051344000867","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,346572.2,346572.2,25072,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459733465,343385.00
04/03/2016 21:30,2,0.000,ALERT,210.80,299.67,59.991,1459733403,"201051344001093","219011344069620",0.00,-2.50,0,297.57,301.17,0.0,0.0,0.000,356408.0,356408.0,29517,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459733467,343386.00
04/03/2016 21:30,2,0.000,ALERT,211.25,300.87,59.959,1459733403,"201051344000900","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,361810.5,361810.5,24472,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459733469,343387.00
04/03/2016 21:30,2,0.000,ALERT,211.70,300.27,60.039,1459733403,"201051344000648","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,354355.8,354355.8,24771,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459733470,343388.00
04/03/2016 21:30,2,0.000,ALERT,211.70,301.47,59.991,1459733403,"201051344000569","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,363137.0,363137.0,24406,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459733472,343389.00
04/03/2016 21:30,2,0.000,ALERT,211.48,300.87,60.002,1459733403,"201051344000983","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,354761.9,354761.9,24876,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459733474,343390.00
04/03/2016 21:30,2,0.000,ALERT,211.70,300.57,59.996,1459733403,"201051344001158","219011344069620",0.00,-4.00,0,298.47,301.77,0.0,0.0,0.000,349940.7,349940.7,25126,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459733476,343391.00
04/03/2016 21:30,2,0.000,ALERT,211.93,301.17,59.986,1459733403,"201051344000576","219011344069620",0.00,-3.50,0,298.77,302.37,0.0,0.0,0.000,356295.8,356295.8,24544,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459733478,343392.00
04/03/2016 21:30,2,0.000,ALERT,211.03,298.17,59.986,1459733403,"274151322000087","219011344069620",0.00,-2.00,0,296.66,299.97,0.0,0.0,0.000,595736.1,595736.1,18358,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459733480,343393.00
04/03/2016 21:45,2,0.000,ALERT,212.38,301.47,59.981,1459734304,"201051344000645","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,355835.3,355835.3,24688,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459734306,343394.00
04/03/2016 21:45,2,0.000,ALERT,211.70,300.27,59.975,1459734304,"274151322000085","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,624289.9,624289.9,18302,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459734308,343395.00
04/03/2016 21:45,2,0.000,ALERT,212.61,301.17,60.007,1459734304,"201051344000633","219011344069620",0.00,-4.00,0,296.96,303.28,0.0,0.0,0.000,346808.2,346808.2,25141,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459734310,343396.00
04/03/2016 21:45,2,0.000,ALERT,211.70,301.47,59.970,1459734304,"201051344000469","219011344069620",0.00,-5.00,0,297.87,303.28,0.0,0.0,0.000,348011.6,348011.6,25095,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459734311,343397.00
04/03/2016 21:45,2,0.000,ALERT,210.80,299.97,59.975,1459734304,"201051344000646","219011344069620",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,352535.9,352535.9,29650,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459734313,343398.00
04/03/2016 21:45,2,0.000,ALERT,211.25,300.87,59.970,1459734304,"274151322000052","219011344069620",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,632840.2,632840.2,18522,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459734315,343399.00
04/03/2016 21:45,2,0.000,ALERT,211.25,299.97,59.975,1459734304,"201051344000585","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,358137.2,358137.2,29660,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459734317,343400.00
04/03/2016 21:45,2,0.000,ALERT,211.03,300.27,59.975,1459734304,"201051344001230","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,356441.5,356441.5,29447,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459734319,343401.00
04/03/2016 21:45,2,0.000,ALERT,211.48,300.57,59.965,1459734304,"201051344000582","219011344069620",0.00,-5.00,0,298.77,302.37,0.0,0.0,0.000,350061.4,350061.4,29626,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459734321,343402.00
04/03/2016 21:45,2,0.000,ALERT,210.57,299.97,59.975,1459734304,"201051344000955","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,361238.4,361238.4,29562,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459734323,343403.00
04/03/2016 21:45,2,0.000,ALERT,211.48,299.67,59.970,1459734304,"274151322000094","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,508195.7,508195.7,19307,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459734324,343404.00
04/03/2016 21:45,2,0.000,ALERT,211.70,302.07,59.954,1459734304,"201051344000579","219011344069620",0.00,-3.50,0,299.07,304.48,0.0,0.0,0.000,361474.8,361474.8,5168,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459734326,343405.00
04/03/2016 21:45,2,0.000,ALERT,211.03,300.27,59.975,1459734304,"201051344000890","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,358532.3,358532.3,29589,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459734328,343406.00
04/03/2016 21:45,2,0.000,ALERT,211.25,299.97,59.959,1459734304,"201051344000438","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,360701.5,360701.5,29586,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459734330,343407.00
04/03/2016 21:45,2,0.000,ALERT,211.25,299.37,59.965,1459734304,"201051344000417","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,354080.5,354080.5,29738,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459734332,343408.00
04/03/2016 21:45,2,0.000,ALERT,211.70,300.57,59.965,1459734304,"274151322000083","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,627229.1,627229.1,18571,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459734333,343409.00
04/03/2016 21:45,2,0.000,ALERT,212.16,299.97,59.959,1459734304,"274151322000076","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,667420.3,667420.3,18580,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459734335,343410.00
04/03/2016 21:45,2,0.000,ALERT,211.93,302.37,59.970,1459734304,"201051344000868","219011344069620",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,347247.4,347247.4,24828,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459734337,343411.00
04/03/2016 21:45,2,0.000,ALERT,211.70,301.47,59.965,1459734304,"274151322000095","219011344069620",0.00,-4.00,0,299.07,302.68,0.0,0.0,0.000,660632.5,660632.5,18475,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459734339,343412.00
04/03/2016 21:45,2,0.000,ALERT,211.70,301.17,59.975,1459734304,"201051344000988","219011344069620",0.00,-3.50,0,296.36,303.28,0.0,0.0,0.000,344695.2,344695.2,25118,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459734341,343413.00
04/03/2016 21:45,2,0.000,ALERT,211.03,299.37,59.970,1459734304,"201051344001025","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,358206.4,358206.4,29639,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459734343,343414.00
04/03/2016 21:45,2,0.000,ALERT,211.93,301.77,59.975,1459734304,"201051344000458","219011344069620",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,355029.2,355029.2,25043,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459734344,343415.00
04/03/2016 21:45,2,0.000,ALERT,212.38,301.17,59.970,1459734304,"201051344000853","219011344069620",0.00,-4.00,0,298.77,303.88,0.0,0.0,0.000,353482.0,353482.0,24637,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459734346,343416.00
04/03/2016 21:45,2,0.000,ALERT,211.48,299.97,59.970,1459734304,"201051344000685","219011344069620",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,360301.0,360301.0,29458,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459734348,343417.00
04/03/2016 21:45,2,0.000,ALERT,211.48,299.67,59.970,1459734304,"201051344000917","219011344069620",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,357515.3,357515.3,29464,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459734350,343418.00
04/03/2016 21:45,2,0.000,ALERT,211.48,300.27,59.975,1459734304,"201051344001145","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,362538.4,362538.4,29321,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459734352,343419.00
04/03/2016 21:45,2,0.000,ALERT,211.25,299.37,59.981,1459734304,"201051344000651","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,354525.6,354525.6,29689,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459734353,343420.00
04/03/2016 21:45,2,0.000,ALERT,211.03,300.27,59.933,1459734304,"274151322000088","219011344069620",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,607824.5,607824.5,18265,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459734355,343421.00
04/03/2016 21:45,2,0.000,ALERT,212.38,299.67,59.986,1459734304,"274151322000068","219011344069620",0.00,-2.50,0,297.57,300.87,0.0,0.0,0.000,508290.7,508290.7,19498,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459734357,343422.00
04/03/2016 21:45,2,0.000,ALERT,210.80,300.27,59.975,1459734304,"201051344001135","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,350886.8,350886.8,29650,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459734359,343423.00
04/03/2016 21:45,2,0.000,ALERT,211.48,302.07,59.975,1459734304,"201051344000594","219011344069620",0.00,-4.00,0,298.77,303.88,0.0,0.0,0.000,358085.8,358085.8,25070,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459734361,343424.00
04/03/2016 21:45,2,0.000,ALERT,211.25,299.97,59.986,1459734304,"201051344001203","219011344069620",0.00,-4.00,0,297.87,302.98,0.0,0.0,0.000,357454.7,357454.7,29642,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459734363,343425.00
04/03/2016 21:45,2,0.000,ALERT,211.48,300.27,60.007,1459734304,"274151322000054","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,621415.5,621415.5,18291,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459734365,343426.00
04/03/2016 21:45,2,0.000,ALERT,212.16,301.17,59.975,1459734304,"201051344000867","219011344069620",0.00,-3.00,0,298.47,303.88,0.0,0.0,0.000,346572.2,346572.2,25074,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459734367,343427.00
04/03/2016 21:45,2,0.000,ALERT,211.25,299.97,60.018,1459734304,"201051344001093","219011344069620",0.00,-2.50,0,297.57,301.17,0.0,0.0,0.000,356408.0,356408.0,29519,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459734368,343428.00
04/03/2016 21:45,2,0.000,ALERT,211.70,301.47,59.970,1459734304,"201051344000900","219011344069620",0.00,-3.50,0,298.47,303.58,0.0,0.0,0.000,361810.5,361810.5,24474,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459734370,343429.00
04/03/2016 21:45,2,0.000,ALERT,212.16,300.57,59.981,1459734304,"201051344000648","219011344069620",0.00,-5.00,0,298.17,303.58,0.0,0.0,0.000,354355.8,354355.8,24773,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459734372,343430.00
04/03/2016 21:45,2,0.000,ALERT,211.93,302.07,59.949,1459734304,"201051344000569","219011344069620",0.00,-3.50,0,299.67,304.48,0.0,0.0,0.000,363137.0,363137.0,24408,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459734374,343431.00
04/03/2016 21:45,2,0.000,ALERT,211.93,301.47,59.965,1459734304,"201051344000983","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,354761.9,354761.9,24878,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459734375,343432.00
04/03/2016 21:45,2,0.000,ALERT,212.16,301.47,59.986,1459734304,"201051344001158","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,349940.7,349940.7,25128,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459734377,343433.00
04/03/2016 21:45,2,0.000,ALERT,212.38,302.07,59.991,1459734304,"201051344000576","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,356295.8,356295.8,24546,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459734379,343434.00
04/03/2016 21:45,2,0.000,ALERT,211.70,299.37,59.996,1459734304,"274151322000087","219011344069620",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,595736.1,595736.1,18360,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459734381,343435.00
04/03/2016 22:00,2,0.000,ALERT,212.16,301.47,59.986,1459735204,"201051344000645","219011344069620",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,355835.3,355835.3,24690,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459735206,343436.00
04/03/2016 22:00,2,0.000,ALERT,211.48,299.37,59.981,1459735204,"274151322000085","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,624289.9,624289.9,18304,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459735208,343437.00
04/03/2016 22:00,2,0.000,ALERT,212.38,301.17,60.007,1459735204,"201051344000633","219011344069620",0.00,-4.00,0,298.17,302.98,0.0,0.0,0.000,346808.2,346808.2,25143,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459735210,343438.00
04/03/2016 22:00,2,0.000,ALERT,211.93,301.47,59.975,1459735204,"201051344000469","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,348011.6,348011.6,25097,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459735212,343439.00
04/03/2016 22:00,2,0.000,ALERT,211.03,299.97,59.981,1459735204,"201051344000646","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,352535.9,352535.9,29652,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459735213,343440.00
04/03/2016 22:00,2,0.000,ALERT,211.48,299.97,59.981,1459735204,"274151322000052","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,632840.2,632840.2,18524,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459735215,343441.00
04/03/2016 22:00,2,0.000,ALERT,211.48,300.27,59.959,1459735204,"201051344000585","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,358137.2,358137.2,29662,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459735217,343442.00
04/03/2016 22:00,2,0.000,ALERT,211.25,300.57,60.002,1459735204,"201051344001230","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,356441.5,356441.5,29449,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459735219,343443.00
04/03/2016 22:00,2,0.000,ALERT,211.93,301.17,59.986,1459735204,"201051344000582","219011344069620",0.00,-5.00,0,298.77,302.37,0.0,0.0,0.000,350061.4,350061.4,29628,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459735221,343444.00
04/03/2016 22:00,2,0.000,ALERT,211.03,299.97,59.991,1459735204,"201051344000955","219011344069620",0.00,-4.00,0,297.87,301.47,0.0,0.0,0.000,361238.4,361238.4,29564,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459735223,343445.00
04/03/2016 22:00,2,0.000,ALERT,211.70,299.37,59.981,1459735204,"274151322000094","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,508195.7,508195.7,19309,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459735224,343446.00
04/03/2016 22:00,2,0.000,ALERT,211.93,302.07,59.991,1459735204,"201051344000579","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,361474.8,361474.8,5170,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459735226,343447.00
04/03/2016 22:00,2,0.000,ALERT,211.25,300.57,59.991,1459735204,"201051344000890","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,358532.3,358532.3,29591,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459735228,343448.00
04/03/2016 22:00,2,0.000,ALERT,211.48,299.97,59.996,1459735204,"201051344000438","219011344069620",0.00,-4.00,0,298.17,301.77,0.0,0.0,0.000,360701.5,360701.5,29588,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459735230,343449.00
04/03/2016 22:00,2,0.000,ALERT,211.48,299.67,59.991,1459735204,"201051344000417","219011344069620",0.00,-4.00,0,297.57,301.17,0.0,0.0,0.000,354080.5,354080.5,29740,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459735232,343450.00
04/03/2016 22:00,2,0.000,ALERT,211.70,300.57,59.970,1459735204,"274151322000083","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,627229.1,627229.1,18573,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459735233,343451.00
04/03/2016 22:00,2,0.000,ALERT,212.38,299.67,60.012,1459735204,"274151322000076","219011344069620",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,667420.3,667420.3,18582,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459735235,343452.00
04/03/2016 22:00,2,0.000,ALERT,211.93,302.37,59.996,1459735204,"201051344000868","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,347247.4,347247.4,24830,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459735237,343453.00
04/03/2016 22:00,2,0.000,ALERT,211.70,300.57,60.018,1459735204,"274151322000095","219011344069620",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,660632.5,660632.5,18477,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459735239,343454.00
04/03/2016 22:00,2,0.000,ALERT,211.48,301.17,59.986,1459735204,"201051344000988","219011344069620",0.00,-3.50,0,296.96,302.98,0.0,0.0,0.000,344695.2,344695.2,25120,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459735241,343455.00
04/03/2016 22:00,2,0.000,ALERT,211.03,299.37,60.034,1459735204,"201051344001025","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,358206.4,358206.4,29641,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459735243,343456.00
04/03/2016 22:00,2,0.000,ALERT,211.93,301.77,59.996,1459735204,"201051344000458","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,355029.2,355029.2,25045,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459735245,343457.00
04/03/2016 22:00,2,0.000,ALERT,212.61,301.77,59.996,1459735204,"201051344000853","219011344069620",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,353482.0,353482.0,24639,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459735246,343458.00
04/03/2016 22:00,2,0.000,ALERT,211.70,299.97,59.986,1459735204,"201051344000685","219011344069620",0.00,-4.00,0,297.87,301.47,0.0,0.0,0.000,360301.0,360301.0,29460,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459735248,343459.00
04/03/2016 22:00,2,0.000,ALERT,211.48,299.67,59.981,1459735204,"201051344000917","219011344069620",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,357515.3,357515.3,29466,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459735250,343460.00
04/03/2016 22:00,2,0.000,ALERT,211.48,300.27,60.012,1459735204,"201051344001145","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,362538.4,362538.4,29323,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459735252,343461.00
04/03/2016 22:00,2,0.000,ALERT,211.48,299.37,59.986,1459735204,"201051344000651","219011344069620",0.00,-5.50,0,297.87,301.17,0.0,0.0,0.000,354525.6,354525.6,29691,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459735253,343462.00
04/03/2016 22:00,2,0.000,ALERT,211.03,299.37,59.981,1459735204,"274151322000088","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,607824.5,607824.5,18267,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459735255,343463.00
04/03/2016 22:00,2,0.000,ALERT,212.38,298.77,59.981,1459735204,"274151322000068","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,508290.7,508290.7,19500,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459735257,343464.00
04/03/2016 22:00,2,0.000,ALERT,211.03,300.27,59.986,1459735204,"201051344001135","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,350886.8,350886.8,29652,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459735259,343465.00
04/03/2016 22:00,2,0.000,ALERT,211.70,302.07,59.986,1459735204,"201051344000594","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,358085.8,358085.8,25072,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459735261,343466.00
04/03/2016 22:00,2,0.000,ALERT,211.25,299.67,59.965,1459735204,"201051344001203","219011344069620",0.00,-4.00,0,297.87,303.28,0.0,0.0,0.000,357454.7,357454.7,29644,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459735263,343467.00
04/03/2016 22:00,2,0.000,ALERT,211.48,300.27,59.981,1459735204,"274151322000054","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,621415.5,621415.5,18293,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459735264,343468.00
04/03/2016 22:00,2,0.000,ALERT,212.38,301.47,59.965,1459735204,"201051344000867","219011344069620",0.00,-3.00,0,298.77,303.58,0.0,0.0,0.000,346572.2,346572.2,25076,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459735266,343469.00
04/03/2016 22:00,2,0.000,ALERT,211.25,299.97,59.970,1459735204,"201051344001093","219011344069620",0.00,-2.50,0,297.87,301.47,0.0,0.0,0.000,356408.0,356408.0,29521,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459735268,343470.00
04/03/2016 22:00,2,0.000,ALERT,211.93,301.77,59.986,1459735204,"201051344000900","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,361810.5,361810.5,24476,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459735270,343471.00
04/03/2016 22:00,2,0.000,ALERT,212.16,300.87,59.986,1459735204,"201051344000648","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,354355.8,354355.8,24775,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459735272,343472.00
04/03/2016 22:00,2,0.000,ALERT,212.16,302.37,59.996,1459735204,"201051344000569","219011344069620",0.00,-4.00,0,300.57,304.18,0.0,0.0,0.000,363137.0,363137.0,24410,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459735273,343473.00
04/03/2016 22:00,2,0.000,ALERT,212.16,302.07,59.970,1459735204,"201051344000983","219011344069620",0.00,-3.50,0,299.97,303.58,0.0,0.0,0.000,354761.9,354761.9,24880,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459735275,343474.00
04/03/2016 22:00,2,0.000,ALERT,212.16,301.77,59.975,1459735204,"201051344001158","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,349940.7,349940.7,25130,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459735277,343475.00
04/03/2016 22:00,2,0.000,ALERT,212.61,302.37,59.996,1459735204,"201051344000576","219011344069620",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,356295.8,356295.8,24548,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459735279,343476.00
04/03/2016 22:00,2,0.000,ALERT,211.70,298.77,59.986,1459735204,"274151322000087","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,595736.1,595736.1,18362,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459735280,343477.00
04/03/2016 22:15,2,0.000,ALERT,212.61,301.47,60.007,1459736104,"201051344000645","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,355835.3,355835.3,24692,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459736106,343478.00
04/03/2016 22:15,2,0.000,ALERT,212.16,300.57,60.007,1459736104,"274151322000085","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,624289.9,624289.9,18306,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459736108,343479.00
04/03/2016 22:15,2,0.000,ALERT,212.83,301.77,60.007,1459736104,"201051344000633","219011344069620",0.00,-4.00,0,297.87,303.28,0.0,0.0,0.000,346808.2,346808.2,25145,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459736110,343480.00
04/03/2016 22:15,2,0.000,ALERT,212.16,301.77,59.986,1459736104,"201051344000469","219011344069620",0.00,-5.50,0,298.47,303.58,0.0,0.0,0.000,348011.6,348011.6,25099,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459736111,343481.00
04/03/2016 22:15,2,0.000,ALERT,211.48,300.57,60.007,1459736104,"201051344000646","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,352535.9,352535.9,29654,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459736113,343482.00
04/03/2016 22:15,2,0.000,ALERT,211.70,300.87,60.034,1459736104,"274151322000052","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,632840.2,632840.2,18526,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459736115,343483.00
04/03/2016 22:15,2,0.000,ALERT,211.70,300.57,60.034,1459736104,"201051344000585","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,358137.2,358137.2,29664,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459736117,343484.00
04/03/2016 22:15,2,0.000,ALERT,211.48,300.27,60.002,1459736104,"201051344001230","219011344069620",0.00,-4.00,0,298.17,301.77,0.0,0.0,0.000,356441.5,356441.5,29451,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459736119,343485.00
04/03/2016 22:15,2,0.000,ALERT,212.16,301.47,60.018,1459736104,"201051344000582","219011344069620",0.00,-5.00,0,299.07,302.37,0.0,0.0,0.000,350061.4,350061.4,29630,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459736120,343486.00
04/03/2016 22:15,2,0.000,ALERT,211.03,299.97,59.996,1459736104,"201051344000955","219011344069620",0.00,-4.00,0,298.17,301.47,0.0,0.0,0.000,361238.4,361238.4,29566,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459736122,343487.00
04/03/2016 22:15,2,0.000,ALERT,211.70,299.97,60.034,1459736104,"274151322000094","219011344069620",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,508195.7,508195.7,19311,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459736124,343488.00
04/03/2016 22:15,2,0.000,ALERT,212.16,303.28,60.007,1459736104,"201051344000579","219011344069620",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,361474.8,361474.8,5172,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459736126,343489.00
04/03/2016 22:15,2,0.000,ALERT,211.48,300.57,60.007,1459736104,"201051344000890","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,358532.3,358532.3,29593,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459736128,343490.00
04/03/2016 22:15,2,0.000,ALERT,211.70,300.27,60.002,1459736104,"201051344000438","219011344069620",0.00,-5.00,0,298.47,302.07,0.0,0.0,0.000,360701.5,360701.5,29590,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459736129,343491.00
04/03/2016 22:15,2,0.000,ALERT,211.93,299.97,60.007,1459736104,"201051344000417","219011344069620",0.00,-4.00,0,297.57,301.17,0.0,0.0,0.000,354080.5,354080.5,29742,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459736131,343492.00
04/03/2016 22:15,2,0.000,ALERT,211.93,300.57,60.002,1459736104,"274151322000083","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,627229.1,627229.1,18575,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459736133,343493.00
04/03/2016 22:15,2,0.000,ALERT,212.61,300.27,60.002,1459736104,"274151322000076","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,667420.3,667420.3,18584,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459736135,343494.00
