ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2016 22:15,2,0.000,ALERT,212.16,302.68,60.034,1459736104,"201051344000868","219011344069620",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,347247.4,347247.4,24832,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459736137,343495.00
04/03/2016 22:15,2,0.000,ALERT,211.93,301.47,59.996,1459736104,"274151322000095","219011344069620",0.00,-5.00,0,299.37,302.68,0.0,0.0,0.000,660632.5,660632.5,18479,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459736138,343496.00
04/03/2016 22:15,2,0.000,ALERT,211.93,301.77,60.007,1459736104,"201051344000988","219011344069620",0.00,-3.50,0,296.96,303.28,0.0,0.0,0.000,344695.2,344695.2,25122,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459736140,343497.00
04/03/2016 22:15,2,0.000,ALERT,211.48,299.97,60.002,1459736104,"201051344001025","219011344069620",0.00,-5.00,0,297.26,302.37,0.0,0.0,0.000,358206.4,358206.4,29643,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459736142,343498.00
04/03/2016 22:15,2,0.000,ALERT,211.93,301.77,60.007,1459736104,"201051344000458","219011344069620",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,355029.2,355029.2,25047,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459736144,343499.00
04/03/2016 22:15,2,0.000,ALERT,212.83,302.07,59.996,1459736104,"201051344000853","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,353482.0,353482.0,24641,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459736146,343500.00
04/03/2016 22:15,2,0.000,ALERT,212.16,300.57,59.996,1459736104,"201051344000685","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,360301.0,360301.0,29462,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459736147,343501.00
04/03/2016 22:15,2,0.000,ALERT,211.70,299.67,60.002,1459736104,"201051344000917","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,357515.3,357515.3,29468,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459736149,343502.00
04/03/2016 22:15,2,0.000,ALERT,211.93,300.87,59.975,1459736104,"201051344001145","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,362538.4,362538.4,29325,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459736151,343503.00
04/03/2016 22:15,2,0.000,ALERT,211.70,299.97,59.996,1459736104,"201051344000651","219011344069620",0.00,-5.50,0,297.57,301.17,0.0,0.0,0.000,354525.6,354525.6,29693,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459736153,343504.00
04/03/2016 22:15,2,0.000,ALERT,211.70,299.97,59.991,1459736104,"274151322000088","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,607824.5,607824.5,18269,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459736155,343505.00
04/03/2016 22:15,2,0.000,ALERT,212.61,299.67,60.002,1459736104,"274151322000068","219011344069620",0.00,-3.00,0,297.87,301.17,0.0,0.0,0.000,508290.7,508290.7,19502,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459736156,343506.00
04/03/2016 22:15,2,0.000,ALERT,211.25,300.27,59.991,1459736104,"201051344001135","219011344069620",0.00,-4.00,0,298.47,302.07,0.0,0.0,0.000,350886.8,350886.8,29654,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459736158,343507.00
04/03/2016 22:15,2,0.000,ALERT,211.70,302.07,59.991,1459736104,"201051344000594","219011344069620",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,358085.8,358085.8,25074,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459736160,343508.00
04/03/2016 22:15,2,0.000,ALERT,211.70,300.27,59.996,1459736104,"201051344001203","219011344069620",0.00,-4.00,0,297.87,303.28,0.0,0.0,0.000,357454.7,357454.7,29646,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459736162,343509.00
04/03/2016 22:15,2,0.000,ALERT,211.93,300.27,59.986,1459736104,"274151322000054","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,621415.5,621415.5,18295,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459736164,343510.00
04/03/2016 22:15,2,0.000,ALERT,212.38,301.47,59.975,1459736104,"201051344000867","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,346572.2,346572.2,25078,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459736166,343511.00
04/03/2016 22:15,2,0.000,ALERT,211.70,300.57,59.996,1459736104,"201051344001093","219011344069620",0.00,-2.50,0,298.17,301.47,0.0,0.0,0.000,356408.0,356408.0,29523,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459736167,343512.00
04/03/2016 22:15,2,0.000,ALERT,211.93,301.77,59.996,1459736104,"201051344000900","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,361810.5,361810.5,24478,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459736169,343513.00
04/03/2016 22:15,2,0.000,ALERT,212.16,301.17,60.012,1459736104,"201051344000648","219011344069620",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,354355.8,354355.8,24777,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459736171,343514.00
04/03/2016 22:15,2,0.000,ALERT,212.38,302.68,59.991,1459736104,"201051344000569","219011344069620",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,363137.0,363137.0,24412,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459736173,343515.00
04/03/2016 22:15,2,0.000,ALERT,212.16,302.07,60.002,1459736104,"201051344000983","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,354761.9,354761.9,24882,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459736175,343516.00
04/03/2016 22:15,2,0.000,ALERT,212.38,302.07,60.039,1459736104,"201051344001158","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,349940.7,349940.7,25132,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459736176,343517.00
04/03/2016 22:15,2,0.000,ALERT,212.61,302.68,59.981,1459736104,"201051344000576","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,356295.8,356295.8,24550,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459736178,343518.00
04/03/2016 22:15,2,0.000,ALERT,212.16,299.07,59.991,1459736104,"274151322000087","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,595736.1,595736.1,18364,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459736180,343519.00
04/03/2016 22:30,2,0.000,ALERT,213.06,302.68,60.012,1459737004,"201051344000645","219011344069620",0.00,-3.50,0,299.97,304.78,0.0,0.0,0.000,355835.3,355835.3,24694,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737006,343520.00
04/03/2016 22:30,2,0.000,ALERT,212.38,301.77,59.996,1459737004,"274151322000085","219011344069620",0.00,-3.50,0,297.87,302.98,0.0,0.0,0.000,624289.9,624289.9,18308,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737007,343521.00
04/03/2016 22:30,2,0.000,ALERT,213.29,302.68,60.028,1459737004,"201051344000633","219011344069620",0.00,-5.00,0,298.17,304.18,0.0,0.0,0.000,346808.2,346808.2,25147,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737009,343522.00
04/03/2016 22:30,2,0.000,ALERT,212.83,302.98,60.007,1459737004,"201051344000469","219011344069620",0.00,-5.00,0,299.07,304.48,0.0,0.0,0.000,348011.6,348011.6,25101,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737011,343523.00
04/03/2016 22:30,2,0.000,ALERT,211.93,301.17,60.007,1459737004,"201051344000646","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,352535.9,352535.9,29656,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737013,343524.00
04/03/2016 22:30,2,0.000,ALERT,211.93,300.57,60.002,1459737004,"274151322000052","219011344069620",0.00,-4.00,0,297.57,303.28,0.0,0.0,0.000,632840.2,632840.2,18528,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737014,343525.00
04/03/2016 22:30,2,0.000,ALERT,212.38,301.47,60.044,1459737004,"201051344000585","219011344069620",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,358137.2,358137.2,29666,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737016,343526.00
04/03/2016 22:30,2,0.000,ALERT,212.16,301.47,60.007,1459737004,"201051344001230","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,356441.5,356441.5,29453,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737018,343527.00
04/03/2016 22:30,2,0.000,ALERT,212.61,302.07,60.007,1459737004,"201051344000582","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,350061.4,350061.4,29632,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737020,343528.00
04/03/2016 22:30,2,0.000,ALERT,211.93,301.17,60.012,1459737004,"201051344000955","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,361238.4,361238.4,29568,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737022,343529.00
04/03/2016 22:30,2,0.000,ALERT,212.38,300.87,60.012,1459737004,"274151322000094","219011344069620",0.00,-5.00,0,297.26,302.37,0.0,0.0,0.000,508195.7,508195.7,19313,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737023,343530.00
04/03/2016 22:30,2,0.000,ALERT,212.61,303.28,60.002,1459737004,"201051344000579","219011344069620",0.00,-4.00,0,300.57,305.38,0.0,0.0,0.000,361474.8,361474.8,5174,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737025,343531.00
04/03/2016 22:30,2,0.000,ALERT,211.93,301.47,59.965,1459737004,"201051344000890","219011344069620",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,358532.3,358532.3,29595,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459737027,343532.00
04/03/2016 22:30,2,0.000,ALERT,212.38,301.17,60.039,1459737004,"201051344000438","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,360701.5,360701.5,29592,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737029,343533.00
04/03/2016 22:30,2,0.000,ALERT,212.16,300.27,60.002,1459737004,"201051344000417","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,354080.5,354080.5,29744,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459737031,343534.00
04/03/2016 22:30,2,0.000,ALERT,212.38,301.47,60.007,1459737004,"274151322000083","219011344069620",0.00,-4.00,0,298.17,303.28,0.0,0.0,0.000,627229.1,627229.1,18577,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737032,343535.00
04/03/2016 22:30,2,0.000,ALERT,212.83,301.77,59.970,1459737004,"274151322000076","219011344069620",0.00,-3.50,0,297.87,303.58,0.0,0.0,0.000,667420.3,667420.3,18586,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737034,343536.00
04/03/2016 22:30,2,0.000,ALERT,212.61,303.28,60.018,1459737004,"201051344000868","219011344069620",0.00,-3.50,0,300.57,305.38,0.0,0.0,0.000,347247.4,347247.4,24834,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737036,343537.00
04/03/2016 22:30,2,0.000,ALERT,212.38,302.37,60.007,1459737004,"274151322000095","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,660632.5,660632.5,18481,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737038,343538.00
04/03/2016 22:30,2,0.000,ALERT,212.38,302.37,60.007,1459737004,"201051344000988","219011344069620",0.00,-4.00,0,297.57,304.18,0.0,0.0,0.000,344695.2,344695.2,25124,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737040,343539.00
04/03/2016 22:30,2,0.000,ALERT,211.93,300.27,60.012,1459737004,"201051344001025","219011344069620",0.00,-5.00,0,297.87,303.28,0.0,0.0,0.000,358206.4,358206.4,29645,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737042,343540.00
04/03/2016 22:30,2,0.000,ALERT,212.61,302.68,60.007,1459737004,"201051344000458","219011344069620",0.00,-2.50,0,299.97,305.38,0.0,0.0,0.000,355029.2,355029.2,25049,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737043,343541.00
04/03/2016 22:30,2,0.000,ALERT,213.06,302.37,60.018,1459737004,"201051344000853","219011344069620",0.00,-4.00,0,299.97,304.78,0.0,0.0,0.000,353482.0,353482.0,24643,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459737045,343542.00
04/03/2016 22:30,2,0.000,ALERT,212.61,301.17,60.012,1459737004,"201051344000685","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,360301.0,360301.0,29464,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737047,343543.00
04/03/2016 22:30,2,0.000,ALERT,212.38,300.57,60.007,1459737004,"201051344000917","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,357515.3,357515.3,29470,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737049,343544.00
04/03/2016 22:30,2,0.000,ALERT,212.61,301.47,60.002,1459737004,"201051344001145","219011344069620",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,362538.4,362538.4,29327,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737051,343545.00
04/03/2016 22:30,2,0.000,ALERT,212.38,300.57,60.007,1459737004,"201051344000651","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,354525.6,354525.6,29695,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459737052,343546.00
04/03/2016 22:30,2,0.000,ALERT,211.93,301.47,60.028,1459737004,"274151322000088","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,607824.5,607824.5,18271,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737054,343547.00
04/03/2016 22:30,2,0.000,ALERT,212.83,300.57,60.002,1459737004,"274151322000068","219011344069620",0.00,-3.00,0,296.96,302.07,0.0,0.0,0.000,508290.7,508290.7,19504,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737056,343548.00
04/03/2016 22:30,2,0.000,ALERT,211.93,301.17,59.996,1459737004,"201051344001135","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,350886.8,350886.8,29656,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737058,343549.00
04/03/2016 22:30,2,0.000,ALERT,212.38,302.98,59.991,1459737004,"201051344000594","219011344069620",0.00,-5.00,0,299.37,304.78,0.0,0.0,0.000,358085.8,358085.8,25076,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459737060,343550.00
04/03/2016 22:30,2,0.000,ALERT,212.16,300.87,59.959,1459737004,"201051344001203","219011344069620",0.00,-5.00,0,298.17,304.48,0.0,0.0,0.000,357454.7,357454.7,29648,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737061,343551.00
04/03/2016 22:30,2,0.000,ALERT,211.93,301.47,59.986,1459737004,"274151322000054","219011344069620",0.00,-3.00,0,297.87,303.28,0.0,0.0,0.000,621415.5,621415.5,18297,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737063,343552.00
04/03/2016 22:30,2,0.000,ALERT,213.06,302.37,59.991,1459737004,"201051344000867","219011344069620",0.00,-3.00,0,299.07,304.78,0.0,0.0,0.000,346572.2,346572.2,25080,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737065,343553.00
04/03/2016 22:30,2,0.000,ALERT,212.16,300.87,59.991,1459737004,"201051344001093","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,356408.0,356408.0,29525,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737067,343554.00
04/03/2016 22:30,2,0.000,ALERT,212.61,302.68,59.986,1459737004,"201051344000900","219011344069620",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,361810.5,361810.5,24480,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737069,343555.00
04/03/2016 22:30,2,0.000,ALERT,212.83,301.77,59.996,1459737004,"201051344000648","219011344069620",0.00,-5.50,0,299.07,304.48,0.0,0.0,0.000,354355.8,354355.8,24779,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459737071,343556.00
04/03/2016 22:30,2,0.000,ALERT,212.83,303.28,59.986,1459737004,"201051344000569","219011344069620",0.00,-4.00,0,300.57,305.38,0.0,0.0,0.000,363137.0,363137.0,24414,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459737073,343557.00
04/03/2016 22:30,2,0.000,ALERT,212.61,302.98,59.996,1459737004,"201051344000983","219011344069620",0.00,-3.50,0,300.27,305.08,0.0,0.0,0.000,354761.9,354761.9,24884,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459737075,343558.00
04/03/2016 22:30,2,0.000,ALERT,212.83,302.37,59.991,1459737004,"201051344001158","219011344069620",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,349940.7,349940.7,25134,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737076,343559.00
04/03/2016 22:30,2,0.000,ALERT,213.29,303.28,59.986,1459737004,"201051344000576","219011344069620",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,356295.8,356295.8,24552,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737078,343560.00
04/03/2016 22:30,2,0.000,ALERT,212.16,300.57,59.975,1459737004,"274151322000087","219011344069620",0.00,-3.00,0,296.66,302.07,0.0,0.0,0.000,595736.1,595736.1,18366,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737080,343561.00
04/03/2016 22:45,2,0.000,ALERT,213.29,302.68,59.949,1459737903,"201051344000645","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,355835.3,355835.3,24696,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737905,343562.00
04/03/2016 22:45,2,0.000,ALERT,212.61,300.27,59.959,1459737903,"274151322000085","219011344069620",0.00,-3.50,0,299.37,302.98,0.0,0.0,0.000,624289.9,624289.9,18310,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459737907,343563.00
04/03/2016 22:45,2,0.000,ALERT,213.51,302.37,59.996,1459737903,"201051344000633","219011344069620",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,346808.2,346808.2,25149,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737909,343564.00
04/03/2016 22:45,2,0.000,ALERT,212.83,302.68,59.959,1459737903,"201051344000469","219011344069620",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,348011.6,348011.6,25103,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737911,343565.00
04/03/2016 22:45,2,0.000,ALERT,212.16,301.47,59.959,1459737903,"201051344000646","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,352535.9,352535.9,29658,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737912,343566.00
04/03/2016 22:45,2,0.000,ALERT,212.38,301.47,59.959,1459737903,"274151322000052","219011344069620",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,632840.2,632840.2,18530,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737914,343567.00
04/03/2016 22:45,2,0.000,ALERT,212.61,301.77,59.944,1459737903,"201051344000585","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,358137.2,358137.2,29668,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737916,343568.00
04/03/2016 22:45,2,0.000,ALERT,212.38,301.77,59.996,1459737903,"201051344001230","219011344069620",0.00,-4.00,0,299.37,302.98,0.0,0.0,0.000,356441.5,356441.5,29455,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459737918,343569.00
04/03/2016 22:45,2,0.000,ALERT,213.06,302.37,59.959,1459737903,"201051344000582","219011344069620",0.00,-5.00,0,300.27,303.58,0.0,0.0,0.000,350061.4,350061.4,29634,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737920,343570.00
04/03/2016 22:45,2,0.000,ALERT,211.93,301.47,59.970,1459737903,"201051344000955","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,361238.4,361238.4,29570,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737921,343571.00
04/03/2016 22:45,2,0.000,ALERT,212.38,300.27,59.975,1459737903,"274151322000094","219011344069620",0.00,-5.50,0,298.77,302.07,0.0,0.0,0.000,508195.7,508195.7,19315,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737923,343572.00
04/03/2016 22:45,2,0.000,ALERT,212.83,302.98,59.970,1459737903,"201051344000579","219011344069620",0.00,-4.00,0,301.47,305.38,0.0,0.0,0.000,361474.8,361474.8,5176,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737925,343573.00
04/03/2016 22:45,2,0.000,ALERT,212.61,301.47,59.970,1459737903,"201051344000438","219011344069620",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,360701.5,360701.5,29594,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737928,343574.00
04/03/2016 22:45,2,0.000,ALERT,212.61,301.17,60.007,1459737903,"201051344000417","219011344069620",0.00,-4.00,0,298.47,302.07,0.0,0.0,0.000,354080.5,354080.5,29746,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459737930,343575.00
04/03/2016 22:45,2,0.000,ALERT,212.83,301.47,59.965,1459737903,"274151322000083","219011344069620",0.00,-4.00,0,299.67,302.98,0.0,0.0,0.000,627229.1,627229.1,18579,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737932,343576.00
04/03/2016 22:45,2,0.000,ALERT,213.06,300.57,59.965,1459737903,"274151322000076","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,667420.3,667420.3,18588,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737933,343577.00
04/03/2016 22:45,2,0.000,ALERT,212.83,303.28,59.975,1459737903,"201051344000868","219011344069620",0.00,-4.00,0,301.17,305.38,0.0,0.0,0.000,347247.4,347247.4,24836,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737935,343578.00
04/03/2016 22:45,2,0.000,ALERT,212.61,302.07,59.965,1459737903,"274151322000095","219011344069620",0.00,-5.00,0,300.57,303.58,0.0,0.0,0.000,660632.5,660632.5,18483,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737937,343579.00
04/03/2016 22:45,2,0.000,ALERT,212.61,302.37,59.970,1459737903,"201051344000988","219011344069620",0.00,-3.50,0,297.87,304.18,0.0,0.0,0.000,344695.2,344695.2,25126,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459737939,343580.00
04/03/2016 22:45,2,0.000,ALERT,212.16,300.87,59.970,1459737903,"201051344001025","219011344069620",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,358206.4,358206.4,29647,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737940,343581.00
04/03/2016 22:45,2,0.000,ALERT,212.61,302.68,60.012,1459737903,"201051344000458","219011344069620",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,355029.2,355029.2,25051,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737942,343582.00
04/03/2016 22:45,2,0.000,ALERT,213.29,302.37,59.975,1459737903,"201051344000853","219011344069620",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,353482.0,353482.0,24645,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737944,343583.00
04/03/2016 22:45,2,0.000,ALERT,212.83,301.47,59.975,1459737903,"201051344000685","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,360301.0,360301.0,29466,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459737946,343584.00
04/03/2016 22:45,2,0.000,ALERT,212.61,301.17,59.981,1459737903,"201051344000917","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,357515.3,357515.3,29472,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737948,343585.00
04/03/2016 22:45,2,0.000,ALERT,212.61,301.77,59.975,1459737903,"201051344001145","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,362538.4,362538.4,29329,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737949,343586.00
04/03/2016 22:45,2,0.000,ALERT,212.61,301.17,60.023,1459737903,"201051344000651","219011344069620",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,354525.6,354525.6,29697,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737951,343587.00
04/03/2016 22:45,2,0.000,ALERT,212.16,300.27,59.944,1459737903,"274151322000088","219011344069620",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,607824.5,607824.5,18273,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737953,343588.00
04/03/2016 22:45,2,0.000,ALERT,213.06,299.97,59.965,1459737903,"274151322000068","219011344069620",0.00,-3.00,0,298.77,301.77,0.0,0.0,0.000,508290.7,508290.7,19506,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737955,343589.00
04/03/2016 22:45,2,0.000,ALERT,212.16,301.77,59.975,1459737903,"201051344001135","219011344069620",0.00,-4.00,0,299.67,303.28,0.0,0.0,0.000,350886.8,350886.8,29658,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459737957,343590.00
04/03/2016 22:45,2,0.000,ALERT,212.38,302.98,59.975,1459737903,"201051344000594","219011344069620",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,358085.8,358085.8,25078,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737959,343591.00
04/03/2016 22:45,2,0.000,ALERT,212.38,301.17,59.970,1459737903,"201051344001203","219011344069620",0.00,-5.00,0,299.37,304.48,0.0,0.0,0.000,357454.7,357454.7,29650,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737960,343592.00
04/03/2016 22:45,2,0.000,ALERT,212.38,300.87,59.970,1459737903,"274151322000054","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,621415.5,621415.5,18299,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737962,343593.00
04/03/2016 22:45,2,0.000,ALERT,213.06,302.07,59.970,1459737903,"201051344000867","219011344069620",0.00,-3.50,0,299.97,304.78,0.0,0.0,0.000,346572.2,346572.2,25082,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737964,343594.00
04/03/2016 22:45,2,0.000,ALERT,212.38,301.47,59.975,1459737903,"201051344001093","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,356408.0,356408.0,29527,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459737966,343595.00
04/03/2016 22:45,2,0.000,ALERT,212.61,302.68,59.975,1459737903,"201051344000900","219011344069620",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,361810.5,361810.5,24482,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737968,343596.00
04/03/2016 22:45,2,0.000,ALERT,212.83,301.77,59.938,1459737903,"201051344000648","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,354355.8,354355.8,24781,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459737969,343597.00
04/03/2016 22:45,2,0.000,ALERT,212.83,302.98,59.975,1459737903,"201051344000569","219011344069620",0.00,-4.00,0,301.47,305.38,0.0,0.0,0.000,363137.0,363137.0,24416,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737971,343598.00
04/03/2016 22:45,2,0.000,ALERT,212.61,302.68,59.975,1459737903,"201051344000983","219011344069620",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,354761.9,354761.9,24886,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737973,343599.00
04/03/2016 22:45,2,0.000,ALERT,212.83,302.37,59.981,1459737903,"201051344001158","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,349940.7,349940.7,25136,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737975,343600.00
04/03/2016 22:45,2,0.000,ALERT,213.29,303.28,59.981,1459737903,"201051344000576","219011344069620",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,356295.8,356295.8,24554,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737977,343601.00
04/03/2016 22:45,2,0.000,ALERT,212.61,299.67,59.944,1459737903,"274151322000087","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,595736.1,595736.1,18368,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737978,343602.00
04/03/2016 22:45,2,0.000,ALERT,212.38,302.37,59.975,1459737903,"201051344000890","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,358532.3,358532.3,29597,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459737980,343603.00
04/03/2016 23:00,2,0.000,ALERT,213.51,303.58,59.996,1459738803,"201051344000645","219011344069620",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,355835.3,355835.3,24698,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459738805,343604.00
04/03/2016 23:00,2,0.000,ALERT,213.06,302.07,59.986,1459738803,"274151322000085","219011344069620",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,624289.9,624289.9,18312,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459738807,343605.00
04/03/2016 23:00,2,0.000,ALERT,213.74,303.28,59.986,1459738803,"201051344000633","219011344069620",0.00,-5.00,0,299.07,304.48,0.0,0.0,0.000,346808.2,346808.2,25151,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459738809,343606.00
04/03/2016 23:00,2,0.000,ALERT,213.29,303.88,59.991,1459738803,"201051344000469","219011344069620",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,348011.6,348011.6,25105,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459738810,343607.00
04/03/2016 23:00,2,0.000,ALERT,212.61,302.68,59.991,1459738803,"201051344000646","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,352535.9,352535.9,29660,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459738812,343608.00
04/03/2016 23:00,2,0.000,ALERT,212.61,301.77,59.981,1459738803,"274151322000052","219011344069620",0.00,-4.00,0,298.47,303.88,0.0,0.0,0.000,632840.2,632840.2,18532,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459738814,343609.00
04/03/2016 23:00,2,0.000,ALERT,213.29,302.98,59.986,1459738803,"201051344000585","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,358137.2,358137.2,29670,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459738816,343610.00
04/03/2016 23:00,2,0.000,ALERT,212.83,302.98,59.975,1459738803,"201051344001230","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,356441.5,356441.5,29457,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459738818,343611.00
04/03/2016 23:00,2,0.000,ALERT,213.51,303.28,59.981,1459738803,"201051344000582","219011344069620",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,350061.4,350061.4,29636,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459738819,343612.00
04/03/2016 23:00,2,0.000,ALERT,212.61,302.68,59.981,1459738803,"201051344000955","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,361238.4,361238.4,29572,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459738821,343613.00
04/03/2016 23:00,2,0.000,ALERT,212.83,301.77,60.012,1459738803,"274151322000094","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,508195.7,508195.7,19317,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459738823,343614.00
04/03/2016 23:00,2,0.000,ALERT,213.06,303.88,59.986,1459738803,"201051344000579","219011344069620",0.00,-4.00,0,300.87,305.38,0.0,0.0,0.000,361474.8,361474.8,5178,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459738825,343615.00
04/03/2016 23:00,2,0.000,ALERT,212.83,302.98,59.991,1459738803,"201051344000890","219011344069620",0.00,-3.50,0,299.97,304.78,0.0,0.0,0.000,358532.3,358532.3,29599,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459738827,343616.00
04/03/2016 23:00,2,0.000,ALERT,213.06,302.68,59.944,1459738803,"201051344000438","219011344069620",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,360701.5,360701.5,29596,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459738828,343617.00
04/03/2016 23:00,2,0.000,ALERT,213.06,302.07,59.986,1459738803,"201051344000417","219011344069620",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,354080.5,354080.5,29748,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459738830,343618.00
04/03/2016 23:00,2,0.000,ALERT,213.06,302.98,59.981,1459738803,"274151322000083","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,627229.1,627229.1,18581,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459738832,343619.00
04/03/2016 23:00,2,0.000,ALERT,213.74,302.37,59.981,1459738803,"274151322000076","219011344069620",0.00,-3.50,0,298.77,304.18,0.0,0.0,0.000,667420.3,667420.3,18590,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459738834,343620.00
04/03/2016 23:00,2,0.000,ALERT,213.29,304.18,59.986,1459738803,"201051344000868","219011344069620",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,347247.4,347247.4,24838,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459738836,343621.00
04/03/2016 23:00,2,0.000,ALERT,212.83,303.58,59.991,1459738803,"274151322000095","219011344069620",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,660632.5,660632.5,18485,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459738837,343622.00
04/03/2016 23:00,2,0.000,ALERT,212.83,303.28,60.012,1459738803,"201051344000988","219011344069620",0.00,-4.00,0,298.17,304.48,0.0,0.0,0.000,344695.2,344695.2,25128,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459738839,343623.00
04/03/2016 23:00,2,0.000,ALERT,212.83,302.07,59.991,1459738803,"201051344001025","219011344069620",0.00,-5.00,0,299.07,304.48,0.0,0.0,0.000,358206.4,358206.4,29649,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459738841,343624.00
04/03/2016 23:00,2,0.000,ALERT,213.06,303.58,60.007,1459738803,"201051344000458","219011344069620",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,355029.2,355029.2,25053,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459738843,343625.00
04/03/2016 23:00,2,0.000,ALERT,213.74,303.58,59.991,1459738803,"201051344000853","219011344069620",0.00,-4.00,0,300.57,304.78,0.0,0.0,0.000,353482.0,353482.0,24647,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459738845,343626.00
04/03/2016 23:00,2,0.000,ALERT,213.29,302.68,59.944,1459738803,"201051344000685","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,360301.0,360301.0,29468,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459738847,343627.00
04/03/2016 23:00,2,0.000,ALERT,213.29,302.37,59.986,1459738803,"201051344000917","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,357515.3,357515.3,29474,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459738849,343628.00
04/03/2016 23:00,2,0.000,ALERT,213.29,303.28,59.991,1459738803,"201051344001145","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,362538.4,362538.4,29331,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459738851,343629.00
04/03/2016 23:00,2,0.000,ALERT,213.06,302.07,60.002,1459738803,"201051344000651","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,354525.6,354525.6,29699,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459738853,343630.00
04/03/2016 23:00,2,0.000,ALERT,212.83,302.37,59.996,1459738803,"274151322000088","219011344069620",0.00,-3.00,0,298.17,303.28,0.0,0.0,0.000,607824.5,607824.5,18275,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459738854,343631.00
04/03/2016 23:00,2,0.000,ALERT,213.51,301.47,59.981,1459738803,"274151322000068","219011344069620",0.00,-3.00,0,297.87,302.98,0.0,0.0,0.000,508290.7,508290.7,19508,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459738856,343632.00
04/03/2016 23:00,2,0.000,ALERT,212.61,302.68,59.975,1459738803,"201051344001135","219011344069620",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,350886.8,350886.8,29660,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459738858,343633.00
04/03/2016 23:00,2,0.000,ALERT,212.83,304.48,59.986,1459738803,"201051344000594","219011344069620",0.00,-5.00,0,300.27,305.08,0.0,0.0,0.000,358085.8,358085.8,25080,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459738860,343634.00
04/03/2016 23:00,2,0.000,ALERT,213.06,302.37,59.959,1459738803,"201051344001203","219011344069620",0.00,-5.00,0,299.67,305.38,0.0,0.0,0.000,357454.7,357454.7,29652,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459738861,343635.00
04/03/2016 23:00,2,0.000,ALERT,212.83,302.07,59.965,1459738803,"274151322000054","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,621415.5,621415.5,18301,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459738863,343636.00
04/03/2016 23:00,2,0.000,ALERT,213.51,303.28,59.975,1459738803,"201051344000867","219011344069620",0.00,-3.00,0,299.07,305.38,0.0,0.0,0.000,346572.2,346572.2,25084,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459738865,343637.00
04/03/2016 23:00,2,0.000,ALERT,213.06,302.68,60.007,1459738803,"201051344001093","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,356408.0,356408.0,29529,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459738867,343638.00
04/03/2016 23:00,2,0.000,ALERT,213.06,303.88,59.975,1459738803,"201051344000900","219011344069620",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,361810.5,361810.5,24484,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459738869,343639.00
