ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/03/2016 23:00,2,0.000,ALERT,213.29,303.28,59.965,1459738803,"201051344000648","219011344069620",0.00,-5.00,0,299.97,304.78,0.0,0.0,0.000,354355.8,354355.8,24783,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459738871,343640.00
04/03/2016 23:00,2,0.000,ALERT,213.29,304.18,59.965,1459738803,"201051344000569","219011344069620",0.00,-4.00,0,301.17,305.98,0.0,0.0,0.000,363137.0,363137.0,24418,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459738872,343641.00
04/03/2016 23:00,2,0.000,ALERT,213.29,304.18,59.949,1459738803,"201051344000983","219011344069620",0.00,-3.50,0,300.87,305.38,0.0,0.0,0.000,354761.9,354761.9,24888,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459738874,343642.00
04/03/2016 23:00,2,0.000,ALERT,213.51,303.88,59.965,1459738803,"201051344001158","219011344069620",0.00,-5.50,0,300.27,304.78,0.0,0.0,0.000,349940.7,349940.7,25138,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459738876,343643.00
04/03/2016 23:00,2,0.000,ALERT,213.74,304.18,59.965,1459738803,"201051344000576","219011344069620",0.00,-4.00,0,300.87,305.08,0.0,0.0,0.000,356295.8,356295.8,24556,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459738878,343644.00
04/03/2016 23:00,2,0.000,ALERT,213.29,301.77,59.954,1459738803,"274151322000087","219011344069620",0.00,-3.00,0,297.57,302.98,0.0,0.0,0.000,595736.1,595736.1,18370,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459738880,343645.00
04/03/2016 23:15,2,0.000,ALERT,213.51,303.58,59.996,1459739703,"201051344000645","219011344069620",0.00,-3.50,0,301.77,305.38,0.0,0.0,0.000,355835.3,355835.3,24700,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459739705,343646.00
04/03/2016 23:15,2,0.000,ALERT,212.16,301.17,59.981,1459739703,"274151322000085","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,624289.9,624289.9,18314,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459739707,343647.00
04/03/2016 23:15,2,0.000,ALERT,213.74,303.28,59.986,1459739703,"201051344000633","219011344069620",0.00,-5.00,0,299.67,305.08,0.0,0.0,0.000,346808.2,346808.2,25153,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459739709,343648.00
04/03/2016 23:15,2,0.000,ALERT,213.29,303.88,59.986,1459739703,"201051344000469","219011344069620",0.00,-5.00,0,300.57,305.38,0.0,0.0,0.000,348011.6,348011.6,25107,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459739711,343649.00
04/03/2016 23:15,2,0.000,ALERT,212.61,302.68,59.944,1459739703,"201051344000646","219011344069620",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,352535.9,352535.9,29662,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459739712,343650.00
04/03/2016 23:15,2,0.000,ALERT,211.93,301.77,59.996,1459739703,"274151322000052","219011344069620",0.00,-4.00,0,299.07,304.18,0.0,0.0,0.000,632840.2,632840.2,18534,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459739714,343651.00
04/03/2016 23:15,2,0.000,ALERT,213.06,302.98,59.986,1459739703,"201051344000585","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,358137.2,358137.2,29672,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459739716,343652.00
04/03/2016 23:15,2,0.000,ALERT,212.83,303.28,59.981,1459739703,"201051344001230","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,356441.5,356441.5,29459,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459739718,343653.00
04/03/2016 23:15,2,0.000,ALERT,213.29,303.58,59.991,1459739703,"201051344000582","219011344069620",0.00,-5.00,0,301.47,305.08,0.0,0.0,0.000,350061.4,350061.4,29638,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459739720,343654.00
04/03/2016 23:15,2,0.000,ALERT,212.38,302.68,59.986,1459739703,"201051344000955","219011344069620",0.00,-4.00,0,300.87,304.18,0.0,0.0,0.000,361238.4,361238.4,29574,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459739721,343655.00
04/03/2016 23:15,2,0.000,ALERT,212.16,300.57,59.981,1459739703,"274151322000094","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,508195.7,508195.7,19319,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459739723,343656.00
04/03/2016 23:15,2,0.000,ALERT,213.06,304.18,59.986,1459739703,"201051344000579","219011344069620",0.00,-3.50,0,302.07,305.98,0.0,0.0,0.000,361474.8,361474.8,5180,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459739725,343657.00
04/03/2016 23:15,2,0.000,ALERT,212.83,302.98,59.986,1459739703,"201051344000890","219011344069620",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,358532.3,358532.3,29601,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459739727,343658.00
04/03/2016 23:15,2,0.000,ALERT,212.83,302.68,59.986,1459739703,"201051344000438","219011344069620",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,360701.5,360701.5,29598,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459739729,343659.00
04/03/2016 23:15,2,0.000,ALERT,213.06,302.07,59.986,1459739703,"201051344000417","219011344069620",0.00,-4.00,0,299.97,303.58,0.0,0.0,0.000,354080.5,354080.5,29750,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459739730,343660.00
04/03/2016 23:15,2,0.000,ALERT,212.16,301.47,59.991,1459739703,"274151322000083","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,627229.1,627229.1,18583,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459739732,343661.00
04/03/2016 23:15,2,0.000,ALERT,212.83,301.77,59.981,1459739703,"274151322000076","219011344069620",0.00,-3.50,0,299.07,304.48,0.0,0.0,0.000,667420.3,667420.3,18592,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459739734,343662.00
04/03/2016 23:15,2,0.000,ALERT,213.06,304.18,59.938,1459739703,"201051344000868","219011344069620",0.00,-4.00,0,302.07,306.28,0.0,0.0,0.000,347247.4,347247.4,24840,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459739736,343663.00
04/03/2016 23:15,2,0.000,ALERT,212.16,302.07,59.981,1459739703,"274151322000095","219011344069620",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,660632.5,660632.5,18487,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459739738,343664.00
04/03/2016 23:15,2,0.000,ALERT,212.83,303.28,59.991,1459739703,"201051344000988","219011344069620",0.00,-3.50,0,299.07,305.08,0.0,0.0,0.000,344695.2,344695.2,25130,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459739739,343665.00
04/03/2016 23:15,2,0.000,ALERT,212.61,301.77,59.996,1459739703,"201051344001025","219011344069620",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,358206.4,358206.4,29651,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459739741,343666.00
04/03/2016 23:15,2,0.000,ALERT,213.06,303.58,59.986,1459739703,"201051344000458","219011344069620",0.00,-2.50,0,302.07,305.98,0.0,0.0,0.000,355029.2,355029.2,25055,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459739743,343667.00
04/03/2016 23:15,2,0.000,ALERT,213.51,303.28,60.023,1459739703,"201051344000853","219011344069620",0.00,-4.00,0,301.77,305.38,0.0,0.0,0.000,353482.0,353482.0,24649,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459739745,343668.00
04/03/2016 23:15,2,0.000,ALERT,213.29,302.68,59.991,1459739703,"201051344000685","219011344069620",0.00,-3.50,0,300.87,304.18,0.0,0.0,0.000,360301.0,360301.0,29470,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459739747,343669.00
04/03/2016 23:15,2,0.000,ALERT,213.06,302.37,59.975,1459739703,"201051344000917","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,357515.3,357515.3,29476,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459739748,343670.00
04/03/2016 23:15,2,0.000,ALERT,213.29,302.98,59.975,1459739703,"201051344001145","219011344069620",0.00,-4.00,0,301.17,304.78,0.0,0.0,0.000,362538.4,362538.4,29333,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459739750,343671.00
04/03/2016 23:15,2,0.000,ALERT,212.83,302.07,59.959,1459739703,"201051344000651","219011344069620",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,354525.6,354525.6,29701,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459739752,343672.00
04/03/2016 23:15,2,0.000,ALERT,211.93,300.57,59.959,1459739703,"274151322000088","219011344069620",0.00,-3.00,0,298.77,303.58,0.0,0.0,0.000,607824.5,607824.5,18277,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459739754,343673.00
04/03/2016 23:15,2,0.000,ALERT,213.06,300.87,59.975,1459739703,"274151322000068","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,508290.7,508290.7,19510,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459739756,343674.00
04/03/2016 23:15,2,0.000,ALERT,212.61,302.68,59.981,1459739703,"201051344001135","219011344069620",0.00,-4.00,0,301.17,304.78,0.0,0.0,0.000,350886.8,350886.8,29662,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459739757,343675.00
04/03/2016 23:15,2,0.000,ALERT,212.61,303.88,59.970,1459739703,"201051344000594","219011344069620",0.00,-4.00,0,301.77,305.98,0.0,0.0,0.000,358085.8,358085.8,25082,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459739759,343676.00
04/03/2016 23:15,2,0.000,ALERT,212.83,302.07,59.981,1459739703,"201051344001203","219011344069620",0.00,-5.00,0,300.87,305.98,0.0,0.0,0.000,357454.7,357454.7,29654,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459739761,343677.00
04/03/2016 23:15,2,0.000,ALERT,211.93,301.47,59.970,1459739703,"274151322000054","219011344069620",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,621415.5,621415.5,18303,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459739763,343678.00
04/03/2016 23:15,2,0.000,ALERT,213.29,303.28,59.981,1459739703,"201051344000867","219011344069620",0.00,-3.50,0,301.47,305.98,0.0,0.0,0.000,346572.2,346572.2,25086,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459739764,343679.00
04/03/2016 23:15,2,0.000,ALERT,212.61,302.37,59.991,1459739703,"201051344001093","219011344069620",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,356408.0,356408.0,29531,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459739766,343680.00
04/03/2016 23:15,2,0.000,ALERT,213.06,303.58,59.986,1459739703,"201051344000900","219011344069620",0.00,-4.00,0,301.77,305.38,0.0,0.0,0.000,361810.5,361810.5,24486,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459739768,343681.00
04/03/2016 23:15,2,0.000,ALERT,213.29,302.98,59.991,1459739703,"201051344000648","219011344069620",0.00,-5.00,0,301.17,305.38,0.0,0.0,0.000,354355.8,354355.8,24785,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459739770,343682.00
04/03/2016 23:15,2,0.000,ALERT,213.06,304.18,59.949,1459739703,"201051344000569","219011344069620",0.00,-4.00,0,302.68,306.28,0.0,0.0,0.000,363137.0,363137.0,24420,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459739772,343683.00
04/03/2016 23:15,2,0.000,ALERT,213.06,303.58,59.959,1459739703,"201051344000983","219011344069620",0.00,-3.50,0,302.37,305.98,0.0,0.0,0.000,354761.9,354761.9,24890,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459739774,343684.00
04/03/2016 23:15,2,0.000,ALERT,213.29,303.58,60.002,1459739703,"201051344001158","219011344069620",0.00,-5.00,0,301.77,305.38,0.0,0.0,0.000,349940.7,349940.7,25140,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459739776,343685.00
04/03/2016 23:15,2,0.000,ALERT,213.74,304.18,60.023,1459739703,"201051344000576","219011344069620",0.00,-4.00,0,302.07,305.68,0.0,0.0,0.000,356295.8,356295.8,24558,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459739778,343686.00
04/03/2016 23:15,2,0.000,ALERT,212.16,299.97,59.991,1459739703,"274151322000087","219011344069620",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,595736.1,595736.1,18372,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459739779,343687.00
04/03/2016 23:30,2,0.000,ALERT,213.96,303.88,59.996,1459740603,"201051344000645","219011344069620",0.00,-3.50,0,301.77,305.38,0.0,0.0,0.000,355835.3,355835.3,24702,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459740605,343688.00
04/03/2016 23:30,2,0.000,ALERT,212.83,301.47,60.018,1459740603,"274151322000085","219011344069620",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,624289.9,624289.9,18316,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459740607,343689.00
04/03/2016 23:30,2,0.000,ALERT,213.96,303.58,60.018,1459740603,"201051344000633","219011344069620",0.00,-5.00,0,299.97,305.08,0.0,0.0,0.000,346808.2,346808.2,25155,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459740609,343690.00
04/03/2016 23:30,2,0.000,ALERT,213.51,304.18,60.002,1459740603,"201051344000469","219011344069620",0.00,-5.00,0,300.87,305.08,0.0,0.0,0.000,348011.6,348011.6,25109,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459740610,343691.00
04/03/2016 23:30,2,0.000,ALERT,213.06,303.28,60.039,1459740603,"201051344000646","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,352535.9,352535.9,29664,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459740612,343692.00
04/03/2016 23:30,2,0.000,ALERT,212.38,301.77,59.991,1459740603,"274151322000052","219011344069620",0.00,-4.00,0,297.87,302.98,0.0,0.0,0.000,632840.2,632840.2,18536,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459740614,343693.00
04/03/2016 23:30,2,0.000,ALERT,213.06,303.28,59.965,1459740603,"201051344000585","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,358137.2,358137.2,29674,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459740616,343694.00
04/03/2016 23:30,2,0.000,ALERT,213.06,303.58,60.007,1459740603,"201051344001230","219011344069620",0.00,-4.00,0,301.17,304.78,0.0,0.0,0.000,356441.5,356441.5,29461,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459740618,343695.00
04/03/2016 23:30,2,0.000,ALERT,213.51,303.88,59.991,1459740603,"201051344000582","219011344069620",0.00,-5.00,0,301.47,305.38,0.0,0.0,0.000,350061.4,350061.4,29640,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459740619,343696.00
04/03/2016 23:30,2,0.000,ALERT,212.61,302.98,59.991,1459740603,"201051344000955","219011344069620",0.00,-4.00,0,300.87,304.48,0.0,0.0,0.000,361238.4,361238.4,29576,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459740621,343697.00
04/03/2016 23:30,2,0.000,ALERT,212.83,301.17,59.986,1459740603,"274151322000094","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,508195.7,508195.7,19321,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459740623,343698.00
04/03/2016 23:30,2,0.000,ALERT,213.51,304.48,59.986,1459740603,"201051344000579","219011344069620",0.00,-3.50,0,302.37,305.98,0.0,0.0,0.000,361474.8,361474.8,5182,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459740625,343699.00
04/03/2016 23:30,2,0.000,ALERT,212.83,303.58,59.996,1459740603,"201051344000890","219011344069620",0.00,-3.50,0,300.57,305.38,0.0,0.0,0.000,358532.3,358532.3,29603,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459740627,343700.00
04/03/2016 23:30,2,0.000,ALERT,213.29,303.28,59.986,1459740603,"201051344000438","219011344069620",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,360701.5,360701.5,29600,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459740628,343701.00
04/03/2016 23:30,2,0.000,ALERT,213.29,302.68,59.954,1459740603,"201051344000417","219011344069620",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,354080.5,354080.5,29752,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459740630,343702.00
04/03/2016 23:30,2,0.000,ALERT,213.06,302.07,59.970,1459740603,"274151322000083","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,627229.1,627229.1,18585,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459740632,343703.00
04/03/2016 23:30,2,0.000,ALERT,213.51,301.47,59.970,1459740603,"274151322000076","219011344069620",0.00,-3.50,0,298.17,303.28,0.0,0.0,0.000,667420.3,667420.3,18594,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459740634,343704.00
04/03/2016 23:30,2,0.000,ALERT,213.51,304.78,59.981,1459740603,"201051344000868","219011344069620",0.00,-4.00,0,302.07,305.98,0.0,0.0,0.000,347247.4,347247.4,24842,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459740636,343705.00
04/03/2016 23:30,2,0.000,ALERT,212.83,302.37,59.970,1459740603,"274151322000095","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,660632.5,660632.5,18489,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459740638,343706.00
04/03/2016 23:30,2,0.000,ALERT,213.29,303.58,59.970,1459740603,"201051344000988","219011344069620",0.00,-3.50,0,299.07,304.78,0.0,0.0,0.000,344695.2,344695.2,25132,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459740639,343707.00
04/03/2016 23:30,2,0.000,ALERT,213.06,302.37,59.933,1459740603,"201051344001025","219011344069620",0.00,-5.00,0,299.97,305.08,0.0,0.0,0.000,358206.4,358206.4,29653,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459740641,343708.00
04/03/2016 23:30,2,0.000,ALERT,213.51,304.18,59.933,1459740603,"201051344000458","219011344069620",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,355029.2,355029.2,25057,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459740643,343709.00
04/03/2016 23:30,2,0.000,ALERT,213.96,303.58,60.002,1459740603,"201051344000853","219011344069620",0.00,-4.00,0,301.47,305.38,0.0,0.0,0.000,353482.0,353482.0,24651,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459740645,343710.00
04/03/2016 23:30,2,0.000,ALERT,213.51,303.28,59.970,1459740603,"201051344000685","219011344069620",0.00,-3.50,0,300.87,304.48,0.0,0.0,0.000,360301.0,360301.0,29472,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459740647,343711.00
04/03/2016 23:30,2,0.000,ALERT,213.51,302.98,59.965,1459740603,"201051344000917","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,357515.3,357515.3,29478,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459740648,343712.00
04/03/2016 23:30,2,0.000,ALERT,213.51,303.58,59.996,1459740603,"201051344001145","219011344069620",0.00,-4.00,0,300.87,305.08,0.0,0.0,0.000,362538.4,362538.4,29335,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459740650,343713.00
04/03/2016 23:30,2,0.000,ALERT,213.29,302.68,59.970,1459740603,"201051344000651","219011344069620",0.00,-5.50,0,300.57,304.18,0.0,0.0,0.000,354525.6,354525.6,29703,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459740652,343714.00
04/03/2016 23:30,2,0.000,ALERT,212.38,301.17,59.954,1459740603,"274151322000088","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,607824.5,607824.5,18279,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459740654,343715.00
04/03/2016 23:30,2,0.000,ALERT,213.51,300.57,59.986,1459740603,"274151322000068","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,508290.7,508290.7,19512,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459740656,343716.00
04/03/2016 23:30,2,0.000,ALERT,212.83,303.28,59.975,1459740603,"201051344001135","219011344069620",0.00,-4.00,0,301.17,305.08,0.0,0.0,0.000,350886.8,350886.8,29664,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459740657,343717.00
04/03/2016 23:30,2,0.000,ALERT,213.06,304.48,59.975,1459740603,"201051344000594","219011344069620",0.00,-5.00,0,301.47,305.38,0.0,0.0,0.000,358085.8,358085.8,25084,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459740659,343718.00
04/03/2016 23:30,2,0.000,ALERT,213.29,302.98,59.970,1459740603,"201051344001203","219011344069620",0.00,-5.00,0,300.57,305.98,0.0,0.0,0.000,357454.7,357454.7,29656,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459740661,343719.00
04/03/2016 23:30,2,0.000,ALERT,212.61,302.07,59.996,1459740603,"274151322000054","219011344069620",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,621415.5,621415.5,18305,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459740663,343720.00
04/03/2016 23:30,2,0.000,ALERT,213.74,303.58,59.959,1459740603,"201051344000867","219011344069620",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,346572.2,346572.2,25088,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459740665,343721.00
04/03/2016 23:30,2,0.000,ALERT,213.29,303.28,59.970,1459740603,"201051344001093","219011344069620",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,356408.0,356408.0,29533,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459740666,343722.00
04/03/2016 23:30,2,0.000,ALERT,213.51,304.18,60.018,1459740603,"201051344000900","219011344069620",0.00,-4.00,0,301.17,305.08,0.0,0.0,0.000,361810.5,361810.5,24488,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459740668,343723.00
04/03/2016 23:30,2,0.000,ALERT,213.74,303.28,59.975,1459740603,"201051344000648","219011344069620",0.00,-5.00,0,300.87,305.08,0.0,0.0,0.000,354355.8,354355.8,24787,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459740670,343724.00
04/03/2016 23:30,2,0.000,ALERT,213.51,304.48,59.986,1459740603,"201051344000569","219011344069620",0.00,-4.00,0,302.37,305.98,0.0,0.0,0.000,363137.0,363137.0,24422,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459740672,343725.00
04/03/2016 23:30,2,0.000,ALERT,213.51,304.18,59.986,1459740603,"201051344000983","219011344069620",0.00,-3.50,0,302.07,305.68,0.0,0.0,0.000,354761.9,354761.9,24892,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459740674,343726.00
04/03/2016 23:30,2,0.000,ALERT,213.51,303.88,60.012,1459740603,"201051344001158","219011344069620",0.00,-5.00,0,301.17,305.08,0.0,0.0,0.000,349940.7,349940.7,25142,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459740675,343727.00
04/03/2016 23:30,2,0.000,ALERT,213.96,304.48,59.981,1459740603,"201051344000576","219011344069620",0.00,-4.00,0,301.77,305.38,0.0,0.0,0.000,356295.8,356295.8,24560,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459740677,343728.00
04/03/2016 23:30,2,0.000,ALERT,212.83,300.57,59.975,1459740603,"274151322000087","219011344069620",0.00,-3.00,0,296.96,302.07,0.0,0.0,0.000,595736.1,595736.1,18374,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459740679,343729.00
04/03/2016 23:45,2,0.000,ALERT,213.96,304.78,59.986,1459741503,"201051344000645","219011344069620",0.00,-3.50,0,302.37,306.28,0.0,0.0,0.000,355835.3,355835.3,24704,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459741505,343730.00
04/03/2016 23:45,2,0.000,ALERT,212.83,302.07,59.981,1459741503,"274151322000085","219011344069620",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,624289.9,624289.9,18318,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459741507,343731.00
04/03/2016 23:45,2,0.000,ALERT,214.19,304.48,59.991,1459741503,"201051344000633","219011344069620",0.00,-5.00,0,299.97,305.68,0.0,0.0,0.000,346808.2,346808.2,25157,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459741509,343732.00
04/03/2016 23:45,2,0.000,ALERT,213.74,304.78,59.986,1459741503,"201051344000469","219011344069620",0.00,-5.00,0,301.47,305.98,0.0,0.0,0.000,348011.6,348011.6,25111,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459741510,343733.00
04/03/2016 23:45,2,0.000,ALERT,213.29,303.88,59.991,1459741503,"201051344000646","219011344069620",0.00,-5.00,0,300.87,305.08,0.0,0.0,0.000,352535.9,352535.9,29666,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459741512,343734.00
04/03/2016 23:45,2,0.000,ALERT,212.61,303.28,59.991,1459741503,"274151322000052","219011344069620",0.00,-4.00,0,299.67,304.18,0.0,0.0,0.000,632840.2,632840.2,18538,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459741514,343735.00
04/03/2016 23:45,2,0.000,ALERT,213.51,303.88,59.975,1459741503,"201051344000585","219011344069620",0.00,-3.50,0,300.57,305.08,0.0,0.0,0.000,358137.2,358137.2,29676,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459741516,343736.00
04/03/2016 23:45,2,0.000,ALERT,213.51,304.18,59.981,1459741503,"201051344001230","219011344069620",0.00,-4.00,0,301.17,305.38,0.0,0.0,0.000,356441.5,356441.5,29463,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459741518,343737.00
04/03/2016 23:45,2,0.000,ALERT,213.96,304.78,59.991,1459741503,"201051344000582","219011344069620",0.00,-5.50,0,302.07,305.98,0.0,0.0,0.000,350061.4,350061.4,29642,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459741520,343738.00
04/03/2016 23:45,2,0.000,ALERT,213.06,303.58,59.981,1459741503,"201051344000955","219011344069620",0.00,-4.00,0,301.17,305.08,0.0,0.0,0.000,361238.4,361238.4,29578,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459741521,343739.00
04/03/2016 23:45,2,0.000,ALERT,212.83,301.77,59.959,1459741503,"274151322000094","219011344069620",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,508195.7,508195.7,19323,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459741523,343740.00
04/03/2016 23:45,2,0.000,ALERT,213.51,305.08,59.996,1459741503,"201051344000579","219011344069620",0.00,-4.00,0,302.68,306.88,0.0,0.0,0.000,361474.8,361474.8,5184,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459741525,343741.00
04/03/2016 23:45,2,0.000,ALERT,213.29,303.88,59.991,1459741503,"201051344000890","219011344069620",0.00,-3.50,0,301.77,305.98,0.0,0.0,0.000,358532.3,358532.3,29605,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459741527,343742.00
04/03/2016 23:45,2,0.000,ALERT,213.74,303.58,59.986,1459741503,"201051344000438","219011344069620",0.00,-5.50,0,301.17,305.38,0.0,0.0,0.000,360701.5,360701.5,29602,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459741528,343743.00
04/03/2016 23:45,2,0.000,ALERT,213.74,303.28,59.954,1459741503,"201051344000417","219011344069620",0.00,-4.00,0,300.87,304.48,0.0,0.0,0.000,354080.5,354080.5,29754,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459741530,343744.00
04/03/2016 23:45,2,0.000,ALERT,213.06,302.68,59.981,1459741503,"274151322000083","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,627229.1,627229.1,18587,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459741532,343745.00
04/03/2016 23:45,2,0.000,ALERT,213.51,302.37,59.981,1459741503,"274151322000076","219011344069620",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,667420.3,667420.3,18596,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459741534,343746.00
04/03/2016 23:45,2,0.000,ALERT,213.51,305.08,59.959,1459741503,"201051344000868","219011344069620",0.00,-4.00,0,302.68,306.88,0.0,0.0,0.000,347247.4,347247.4,24844,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459741536,343747.00
04/03/2016 23:45,2,0.000,ALERT,212.83,303.28,59.981,1459741503,"274151322000095","219011344069620",0.00,-5.00,0,301.17,304.78,0.0,0.0,0.000,660632.5,660632.5,18491,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459741538,343748.00
04/03/2016 23:45,2,0.000,ALERT,213.29,304.18,59.991,1459741503,"201051344000988","219011344069620",0.00,-4.00,0,299.37,305.68,0.0,0.0,0.000,344695.2,344695.2,25134,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459741539,343749.00
04/03/2016 23:45,2,0.000,ALERT,213.51,302.98,60.023,1459741503,"201051344001025","219011344069620",0.00,-5.00,0,300.57,305.68,0.0,0.0,0.000,358206.4,358206.4,29655,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459741541,343750.00
04/03/2016 23:45,2,0.000,ALERT,213.51,305.08,59.981,1459741503,"201051344000458","219011344069620",0.00,-2.50,0,302.07,307.18,0.0,0.0,0.000,355029.2,355029.2,25059,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459741543,343751.00
04/03/2016 23:45,2,0.000,ALERT,214.19,304.78,59.986,1459741503,"201051344000853","219011344069620",0.00,-5.00,0,301.47,306.28,0.0,0.0,0.000,353482.0,353482.0,24653,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459741545,343752.00
04/03/2016 23:45,2,0.000,ALERT,213.96,303.88,59.986,1459741503,"201051344000685","219011344069620",0.00,-4.00,0,301.17,305.08,0.0,0.0,0.000,360301.0,360301.0,29474,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459741546,343753.00
04/03/2016 23:45,2,0.000,ALERT,213.74,302.98,59.975,1459741503,"201051344000917","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,357515.3,357515.3,29480,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459741548,343754.00
04/03/2016 23:45,2,0.000,ALERT,213.74,303.88,59.991,1459741503,"201051344001145","219011344069620",0.00,-4.00,0,301.77,305.68,0.0,0.0,0.000,362538.4,362538.4,29337,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459741550,343755.00
04/03/2016 23:45,2,0.000,ALERT,213.51,302.98,59.965,1459741503,"201051344000651","219011344069620",0.00,-6.00,0,300.87,304.48,0.0,0.0,0.000,354525.6,354525.6,29705,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459741552,343756.00
04/03/2016 23:45,2,0.000,ALERT,212.38,302.07,59.975,1459741503,"274151322000088","219011344069620",0.00,-3.00,0,299.97,303.58,0.0,0.0,0.000,607824.5,607824.5,18281,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459741554,343757.00
04/03/2016 23:45,2,0.000,ALERT,213.74,301.77,59.975,1459741503,"274151322000068","219011344069620",0.00,-3.00,0,299.67,302.98,0.0,0.0,0.000,508290.7,508290.7,19514,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459741556,343758.00
04/03/2016 23:45,2,0.000,ALERT,213.06,303.58,59.975,1459741503,"201051344001135","219011344069620",0.00,-4.00,0,301.77,305.68,0.0,0.0,0.000,350886.8,350886.8,29666,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459741558,343759.00
04/03/2016 23:45,2,0.000,ALERT,213.29,305.38,59.975,1459741503,"201051344000594","219011344069620",0.00,-5.00,0,301.47,306.28,0.0,0.0,0.000,358085.8,358085.8,25086,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459741559,343760.00
04/03/2016 23:45,2,0.000,ALERT,213.51,303.28,59.970,1459741503,"201051344001203","219011344069620",0.00,-5.00,0,301.17,306.58,0.0,0.0,0.000,357454.7,357454.7,29658,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459741561,343761.00
04/03/2016 23:45,2,0.000,ALERT,212.61,302.37,59.970,1459741503,"274151322000054","219011344069620",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,621415.5,621415.5,18307,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459741563,343762.00
04/03/2016 23:45,2,0.000,ALERT,213.96,304.48,59.981,1459741503,"201051344000867","219011344069620",0.00,-3.00,0,301.17,306.58,0.0,0.0,0.000,346572.2,346572.2,25090,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459741565,343763.00
04/03/2016 23:45,2,0.000,ALERT,213.51,303.58,60.023,1459741503,"201051344001093","219011344069620",0.00,-3.00,0,301.47,304.78,0.0,0.0,0.000,356408.0,356408.0,29535,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459741567,343764.00
04/03/2016 23:45,2,0.000,ALERT,213.51,304.78,60.002,1459741503,"201051344000900","219011344069620",0.00,-4.00,0,301.77,305.98,0.0,0.0,0.000,361810.5,361810.5,24490,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459741569,343765.00
04/03/2016 23:45,2,0.000,ALERT,213.74,304.18,59.981,1459741503,"201051344000648","219011344069620",0.00,-5.50,0,301.17,306.28,0.0,0.0,0.000,354355.8,354355.8,24789,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459741570,343766.00
04/03/2016 23:45,2,0.000,ALERT,213.74,305.38,59.975,1459741503,"201051344000569","219011344069620",0.00,-4.00,0,302.98,306.88,0.0,0.0,0.000,363137.0,363137.0,24424,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459741572,343767.00
04/03/2016 23:45,2,0.000,ALERT,213.51,304.78,59.965,1459741503,"201051344000983","219011344069620",0.00,-3.50,0,302.37,306.58,0.0,0.0,0.000,354761.9,354761.9,24894,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459741574,343768.00
04/03/2016 23:45,2,0.000,ALERT,213.96,305.08,59.991,1459741503,"201051344001158","219011344069620",0.00,-5.50,0,301.77,305.98,0.0,0.0,0.000,349940.7,349940.7,25144,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459741576,343769.00
04/03/2016 23:45,2,0.000,ALERT,214.19,305.38,59.970,1459741503,"201051344000576","219011344069620",0.00,-4.00,0,302.37,306.28,0.0,0.0,0.000,356295.8,356295.8,24562,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459741578,343770.00
04/03/2016 23:45,2,0.000,ALERT,213.06,302.07,59.970,1459741503,"274151322000087","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,595736.1,595736.1,18376,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459741579,343771.00
